Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,3.0,9.0,7.68,0.0
2016,1,1,8,0,0.0,18.0,4.2,3.0,18.0,14.84,6.15
2016,1,1,8,15,0.0,32.5,4.25,3.0,32.5,26.92,17.7
2016,1,1,8,30,0.0,47.0,4.3,3.0,47.0,41.19,30.73
2016,1,1,8,45,0.0,62.5,4.4,3.0,62.5,56.28,44.42
2016,1,1,9,0,0.0,78.0,4.5,3.0,78.0,71.08,57.71
2016,1,1,9,15,0.0,93.0,4.5,3.0,93.0,85.14,70.16
2016,1,1,9,30,0.0,108.0,4.5,3.0,108.0,99.12,82.39
2016,1,1,9,45,33.5,142.5,4.55,3.5,156.5,183.41,157.13
2016,1,1,10,0,67.0,177.0,4.6,4.0,205.0,256.59,220.48
2016,1,1,10,15,62.5,190.5,4.5,4.0,218.5,264.64,226.36
2016,1,1,10,30,58.0,204.0,4.4,4.0,232.0,272.61,232.25
2016,1,1,10,45,121.0,223.0,4.35,4.5,286.0,372.59,317.13
2016,1,1,11,0,184.0,242.0,4.3,5.0,340.0,451.45,382.29
2016,1,1,11,15,169.5,253.0,4.25,5.0,346.0,444.9,375.26
2016,1,1,11,30,155.0,264.0,4.2,5.0,352.0,437.9,368.31
2016,1,1,11,45,198.5,268.0,4.2,5.0,383.0,475.68,399.84
2016,1,1,12,0,242.0,272.0,4.2,5.0,414.0,511.33,429.14
2016,1,1,12,15,146.0,265.0,4.15,5.0,350.5,409.02,343.05
2016,1,1,12,30,50.0,258.0,4.1,5.0,287.0,294.69,246.14
2016,1,1,12,45,25.5,215.0,4.05,5.0,230.0,210.94,175.8
2016,1,1,13,0,1.0,172.0,4.0,5.0,173.0,149.22,122.95
2016,1,1,13,15,8.5,191.5,3.95,5.0,196.5,172.52,143.1
2016,1,1,13,30,16.0,211.0,3.9,5.0,220.0,195.19,162.49
2016,1,1,13,45,11.0,196.5,3.85,5.5,202.5,177.03,146.81
2016,1,1,14,0,6.0,182.0,3.8,6.0,185.0,159.65,131.9
2016,1,1,14,15,8.0,179.5,3.7,5.5,183.5,157.79,130.78
2016,1,1,14,30,10.0,177.0,3.6,5.0,182.0,155.7,129.43
2016,1,1,14,45,5.0,127.5,3.5,5.0,130.0,109.22,89.7
2016,1,1,15,0,0.0,78.0,3.4,5.0,78.0,64.73,51.28
2016,1,1,15,15,0.0,71.0,3.2,5.0,71.0,58.88,46.3
2016,1,1,15,30,0.0,64.0,3.0,5.0,64.0,53.03,41.27
2016,1,1,15,45,0.0,56.0,2.8,5.0,56.0,46.35,35.47
2016,1,1,16,0,0.0,48.0,2.6,5.0,48.0,39.69,29.62
2016,1,1,16,15,0.0,40.0,2.35,4.5,40.0,33.04,23.76
2016,1,1,16,30,0.0,32.0,2.1,4.0,32.0,26.4,17.82
2016,1,1,16,45,0.0,23.5,1.85,4.0,23.5,19.36,12.15
2016,1,1,17,0,0.0,15.0,1.6,4.0,15.0,12.34,5.45
2016,1,1,17,15,0.0,9.0,1.55,4.0,9.0,7.39,0.13
2016,1,1,17,30,0.0,3.0,1.5,4.0,3.0,2.56,0.0
2016,1,1,17,45,0.0,1.5,1.5,4.0,1.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,8.5,0.8,3.5,8.5,7.26,0.0
2016,1,2,8,0,0.0,17.0,0.8,4.0,17.0,14.01,5.46
2016,1,2,8,15,0.0,30.0,0.8,4.0,30.0,24.79,15.86
2016,1,2,8,30,0.0,43.0,0.8,4.0,43.0,36.27,26.37
2016,1,2,8,45,0.0,57.5,0.85,4.5,57.5,50.23,38.91
2016,1,2,9,0,0.0,72.0,0.9,5.0,72.0,63.97,51.05
2016,1,2,9,15,0.0,86.0,0.85,5.0,86.0,77.01,62.48
2016,1,2,9,30,0.0,100.0,0.8,5.0,100.0,89.99,73.69
2016,1,2,9,45,105.0,140.0,0.8,5.0,184.0,265.55,227.04
2016,1,2,10,0,210.0,180.0,0.8,5.0,268.0,415.81,350.36
2016,1,2,10,15,144.0,195.0,0.8,5.0,257.5,368.54,308.1
2016,1,2,10,30,78.0,210.0,0.8,5.0,247.0,299.76,249.99
2016,1,2,10,45,51.5,208.0,0.8,5.5,233.5,266.4,221.38
2016,1,2,11,0,25.0,206.0,0.8,6.0,220.0,215.23,177.84
2016,1,2,11,15,15.0,195.5,0.8,6.0,204.0,192.02,158.25
2016,1,2,11,30,5.0,185.0,0.8,6.0,188.0,170.06,139.5
2016,1,2,11,45,2.5,175.5,0.8,6.0,177.0,157.09,128.54
2016,1,2,12,0,0.0,166.0,0.8,6.0,166.0,144.77,118.09
2016,1,2,12,15,0.0,129.0,0.85,6.0,129.0,109.69,88.61
2016,1,2,12,30,0.0,92.0,0.9,6.0,92.0,76.54,60.52
2016,1,2,12,45,0.0,116.0,0.95,6.5,116.0,97.67,78.46
2016,1,2,13,0,0.0,140.0,1.0,7.0,140.0,119.07,96.36
2016,1,2,13,15,4.0,167.5,0.95,7.0,170.0,146.87,119.77
2016,1,2,13,30,8.0,195.0,0.9,7.0,200.0,174.53,142.82
2016,1,2,13,45,4.0,179.5,0.9,7.5,182.5,156.74,127.72
2016,1,2,14,0,0.0,164.0,0.9,8.0,165.0,139.68,113.4
2016,1,2,14,15,0.0,142.0,0.8,8.0,142.5,119.88,97.01
2016,1,2,14,30,0.0,120.0,0.7,8.0,120.0,100.56,80.9
2016,1,2,14,45,0.0,120.0,0.6,8.0,120.0,100.42,80.98
2016,1,2,15,0,0.0,120.0,0.5,8.0,120.0,100.23,80.98
2016,1,2,15,15,0.0,109.5,0.4,7.5,109.5,91.12,73.51
2016,1,2,15,30,0.0,99.0,0.3,7.0,99.0,82.1,66.08
2016,1,2,15,45,0.0,87.0,0.25,7.0,87.0,71.94,57.45
2016,1,2,16,0,0.0,75.0,0.2,7.0,75.0,61.88,48.82
2016,1,2,16,15,0.0,62.5,0.2,6.5,62.5,51.53,39.87
2016,1,2,16,30,0.0,50.0,0.2,6.0,50.0,41.3,30.85
2016,1,2,16,45,0.0,37.5,0.2,6.0,37.5,31.0,22.74
2016,1,2,17,0,0.0,25.0,0.2,6.0,25.0,20.63,12.88
2016,1,2,17,15,0.0,15.0,0.25,5.5,15.0,12.35,4.2
2016,1,2,17,30,0.0,5.0,0.3,5.0,5.0,4.27,0.0
2016,1,2,17,45,0.0,2.5,0.4,5.0,2.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,163.5,14.5,2.65,4.5,28.5,127.65,0.0
2016,1,3,8,0,327.0,29.0,3.0,5.0,57.0,329.09,254.55
2016,1,3,8,15,431.0,39.0,3.0,5.5,101.0,433.51,364.47
2016,1,3,8,30,535.0,49.0,3.0,6.0,145.0,544.92,461.17
2016,1,3,8,45,320.5,79.5,3.05,6.5,141.5,413.97,355.58
2016,1,3,9,0,106.0,110.0,3.1,7.0,138.0,238.73,204.33
2016,1,3,9,15,117.0,128.5,3.1,7.5,164.5,270.39,231.62
2016,1,3,9,30,128.0,147.0,3.1,8.0,191.0,302.03,257.6
2016,1,3,9,45,160.0,164.0,3.15,9.0,226.5,350.95,297.52
2016,1,3,10,0,192.0,181.0,3.2,10.0,262.0,400.17,336.59
2016,1,3,10,15,181.5,198.5,3.15,10.5,280.0,409.22,341.65
2016,1,3,10,30,171.0,216.0,3.1,11.0,298.0,417.25,345.99
2016,1,3,10,45,111.0,220.5,3.05,11.5,275.0,359.83,296.56
2016,1,3,11,0,51.0,225.0,3.0,12.0,252.0,282.5,231.18
2016,1,3,11,15,54.5,236.0,2.95,12.0,266.0,294.7,240.95
2016,1,3,11,30,58.0,247.0,2.9,12.0,280.0,306.67,250.22
2016,1,3,11,45,133.5,262.0,2.9,12.5,340.0,408.79,332.96
2016,1,3,12,0,209.0,277.0,2.9,13.0,400.0,487.8,395.12
2016,1,3,12,15,246.0,275.0,2.9,13.0,421.5,508.95,411.66
2016,1,3,12,30,283.0,273.0,2.9,13.0,443.0,544.96,439.43
2016,1,3,12,45,603.0,180.5,2.9,13.5,540.0,719.92,576.96
2016,1,3,13,0,923.0,88.0,2.9,14.0,637.0,839.36,663.52
2016,1,3,13,15,920.5,87.0,2.9,14.0,627.0,800.51,634.72
2016,1,3,13,30,918.0,86.0,2.9,14.0,617.0,759.03,605.19
2016,1,3,13,45,914.5,84.0,2.95,14.0,599.0,713.33,571.2
2016,1,3,14,0,911.0,82.0,3.0,14.0,581.0,665.48,533.95
2016,1,3,14,15,901.0,80.5,3.0,14.0,555.0,612.41,491.47
2016,1,3,14,30,891.0,79.0,3.0,14.0,529.0,560.45,448.6
2016,1,3,14,45,878.5,76.5,3.0,14.0,496.0,502.39,399.74
2016,1,3,15,0,866.0,74.0,3.0,14.0,463.0,444.02,349.16
2016,1,3,15,15,845.0,71.0,2.75,13.5,423.5,382.05,294.58
2016,1,3,15,30,824.0,68.0,2.5,13.0,384.0,321.3,239.83
2016,1,3,15,45,798.0,63.5,2.3,13.0,340.0,259.42,183.53
2016,1,3,16,0,772.0,59.0,2.1,13.0,296.0,199.94,130.35
2016,1,3,16,15,725.0,54.5,1.9,12.0,248.5,140.51,82.18
2016,1,3,16,30,678.0,50.0,1.7,11.0,201.0,86.57,46.2
2016,1,3,16,45,607.0,42.5,1.5,10.0,153.0,37.84,28.37
2016,1,3,17,0,536.0,35.0,1.3,9.0,105.0,31.57,22.32
2016,1,3,17,15,392.0,24.5,1.3,8.5,64.0,22.15,12.05
2016,1,3,17,30,248.0,14.0,1.3,8.0,23.0,11.95,0.0
2016,1,3,17,45,124.0,7.0,1.35,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,7,45,234.0,12.5,2.65,0.5,32.0,175.46,0.0
2016,1,4,8,0,468.0,25.0,3.0,1.0,64.0,418.29,325.35
2016,1,4,8,15,569.0,32.0,2.95,1.5,112.0,523.49,442.2
2016,1,4,8,30,670.0,39.0,2.9,2.0,160.0,633.84,538.4
2016,1,4,8,45,728.0,44.0,2.9,3.0,209.5,709.44,600.37
2016,1,4,9,0,786.0,49.0,2.9,4.0,259.0,785.7,659.04
2016,1,4,9,15,822.0,52.5,2.9,5.0,307.0,840.12,697.88
2016,1,4,9,30,858.0,56.0,2.9,6.0,355.0,883.25,726.5
2016,1,4,9,45,882.5,58.5,2.95,7.0,398.0,921.49,750.8
2016,1,4,10,0,907.0,61.0,3.0,8.0,441.0,957.16,772.51
2016,1,4,10,15,923.5,63.0,2.95,8.5,478.5,981.5,786.14
2016,1,4,10,30,940.0,65.0,2.9,9.0,516.0,1002.44,797.27
2016,1,4,10,45,950.5,66.5,2.9,9.5,546.5,1013.28,801.72
2016,1,4,11,0,961.0,68.0,2.9,10.0,577.0,1020.32,803.72
2016,1,4,11,15,968.5,69.0,2.85,10.0,600.0,1019.92,801.68
2016,1,4,11,30,976.0,70.0,2.8,10.0,623.0,1015.57,797.15
2016,1,4,11,45,977.0,72.0,2.75,10.5,637.0,1002.46,785.31
2016,1,4,12,0,978.0,74.0,2.7,11.0,651.0,985.51,771.11
2016,1,4,12,15,979.5,74.5,2.65,11.0,657.0,963.41,754.96
2016,1,4,12,30,981.0,75.0,2.6,11.0,663.0,937.66,736.43
2016,1,4,12,45,978.5,75.5,2.6,11.5,660.5,905.04,712.29
2016,1,4,13,0,976.0,76.0,2.6,12.0,658.0,869.23,686.0
2016,1,4,13,15,972.0,75.5,2.6,12.0,647.0,828.12,657.12
2016,1,4,13,30,968.0,75.0,2.6,12.0,636.0,784.31,626.11
2016,1,4,13,45,960.5,74.0,2.6,12.0,616.5,735.09,590.02
2016,1,4,14,0,953.0,73.0,2.6,12.0,597.0,683.89,550.11
2016,1,4,14,15,942.5,72.0,2.6,12.0,570.0,629.22,506.47
2016,1,4,14,30,932.0,71.0,2.6,12.0,543.0,573.34,460.61
2016,1,4,14,45,915.0,70.0,2.6,12.0,508.5,513.43,410.19
2016,1,4,15,0,898.0,69.0,2.6,12.0,474.0,453.53,358.23
2016,1,4,15,15,876.5,66.5,2.45,11.5,434.0,390.82,302.89
2016,1,4,15,30,855.0,64.0,2.3,11.0,394.0,328.54,246.59
2016,1,4,15,45,824.0,60.5,2.15,10.5,348.5,264.55,188.6
2016,1,4,16,0,793.0,57.0,2.0,10.0,303.0,203.49,133.95
2016,1,4,16,15,746.0,52.5,1.8,9.0,254.5,142.71,83.97
2016,1,4,16,30,699.0,48.0,1.6,8.0,206.0,87.39,46.34
2016,1,4,16,45,622.5,41.5,1.45,7.0,157.0,36.97,27.96
2016,1,4,17,0,546.0,35.0,1.3,6.0,108.0,31.55,22.65
2016,1,4,17,15,402.5,25.0,1.35,5.5,66.0,22.6,12.89
2016,1,4,17,30,259.0,15.0,1.4,5.0,24.0,12.8,0.0
2016,1,4,17,45,129.5,7.5,1.45,4.5,12.0,6.4,0.0
2016,1,4,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,159.5,14.5,2.95,1.5,28.0,124.57,0.0
2016,1,5,8,0,319.0,29.0,3.1,2.0,56.0,322.55,251.07
2016,1,5,8,15,423.0,39.5,3.1,2.0,100.0,427.21,363.87
2016,1,5,8,30,527.0,50.0,3.1,2.0,144.0,539.02,463.18
2016,1,5,8,45,589.5,57.0,3.1,2.5,191.5,616.52,528.95
2016,1,5,9,0,652.0,64.0,3.1,3.0,239.0,695.4,592.5
2016,1,5,9,15,693.0,69.0,3.0,3.0,284.5,752.97,637.01
2016,1,5,9,30,734.0,74.0,2.9,3.0,330.0,809.64,679.11
2016,1,5,9,45,760.5,78.0,2.85,3.5,371.5,843.39,701.51
2016,1,5,10,0,787.0,82.0,2.8,4.0,413.0,881.86,726.94
2016,1,5,10,15,806.5,85.0,2.75,4.5,449.0,909.6,743.82
2016,1,5,10,30,826.0,88.0,2.7,5.0,485.0,934.18,758.2
2016,1,5,10,45,841.0,89.5,2.65,5.5,515.0,949.18,765.53
2016,1,5,11,0,856.0,91.0,2.6,6.0,545.0,960.61,770.42
2016,1,5,11,15,865.0,92.5,2.6,6.5,567.0,962.61,769.19
2016,1,5,11,30,874.0,94.0,2.6,7.0,589.0,960.89,765.61
2016,1,5,11,45,638.5,168.5,2.6,7.5,535.0,817.71,659.87
2016,1,5,12,0,403.0,243.0,2.6,8.0,481.0,643.96,524.67
2016,1,5,12,15,475.0,222.5,2.6,8.5,506.0,689.71,560.61
2016,1,5,12,30,547.0,202.0,2.6,9.0,531.0,712.57,577.57
2016,1,5,12,45,492.0,220.0,2.6,9.5,515.5,664.86,538.65
2016,1,5,13,0,437.0,238.0,2.6,10.0,500.0,617.78,500.6
2016,1,5,13,15,313.5,256.0,2.6,10.0,442.5,507.95,413.9
2016,1,5,13,30,190.0,274.0,2.6,10.0,385.0,407.59,333.05
2016,1,5,13,45,323.0,241.0,2.6,10.5,422.5,464.05,379.55
2016,1,5,14,0,456.0,208.0,2.6,11.0,460.0,507.12,413.12
2016,1,5,14,15,228.0,170.0,2.55,11.0,296.0,300.82,246.86
2016,1,5,14,30,0.0,132.0,2.5,11.0,132.0,110.92,88.6
2016,1,5,14,45,8.0,150.5,2.5,11.0,154.0,130.52,105.56
2016,1,5,15,0,16.0,169.0,2.5,11.0,176.0,148.94,121.09
2016,1,5,15,15,12.5,155.5,2.35,10.5,160.5,134.47,109.27
2016,1,5,15,30,9.0,142.0,2.2,10.0,145.0,120.52,97.88
2016,1,5,15,45,4.5,125.5,2.05,10.0,127.0,104.4,84.43
2016,1,5,16,0,0.0,109.0,1.9,10.0,109.0,89.02,71.53
2016,1,5,16,15,0.0,91.0,1.8,9.5,91.0,73.79,58.56
2016,1,5,16,30,0.0,73.0,1.7,9.0,73.0,58.84,45.59
2016,1,5,16,45,0.0,55.0,1.65,8.5,55.0,44.22,34.36
2016,1,5,17,0,0.0,37.0,1.6,8.0,37.0,30.24,21.31
2016,1,5,17,15,0.0,22.5,1.75,8.0,22.5,18.59,9.66
2016,1,5,17,30,0.0,8.0,1.9,8.0,8.0,6.83,0.0
2016,1,5,17,45,0.0,4.0,2.05,8.0,4.0,3.41,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,90.0,17.0,2.35,5.0,24.5,77.74,0.0
2016,1,6,8,0,180.0,34.0,2.5,5.0,49.0,227.73,173.77
2016,1,6,8,15,279.0,48.5,2.55,5.5,90.0,325.57,274.77
2016,1,6,8,30,378.0,63.0,2.6,6.0,131.0,431.51,368.56
2016,1,6,8,45,435.0,75.0,2.65,6.5,175.0,504.08,430.32
2016,1,6,9,0,492.0,87.0,2.7,7.0,219.0,578.89,491.19
2016,1,6,9,15,538.0,95.0,2.65,7.0,263.0,644.74,542.98
2016,1,6,9,30,584.0,103.0,2.6,7.0,307.0,707.44,590.49
2016,1,6,9,45,611.5,110.0,2.6,7.5,346.5,750.65,620.88
2016,1,6,10,0,639.0,117.0,2.6,8.0,386.0,791.78,649.06
2016,1,6,10,15,319.5,94.5,2.6,8.0,229.0,448.49,379.29
2016,1,6,10,30,0.0,72.0,2.6,8.0,72.0,59.73,45.95
2016,1,6,10,45,0.0,83.0,2.65,8.5,83.0,68.94,53.97
2016,1,6,11,0,0.0,94.0,2.7,9.0,94.0,78.58,61.99
2016,1,6,11,15,0.0,102.0,2.7,9.0,102.0,85.73,67.96
2016,1,6,11,30,0.0,110.0,2.7,9.0,110.0,92.87,73.92
2016,1,6,11,45,0.0,111.0,2.7,9.5,111.0,93.61,74.32
2016,1,6,12,0,0.0,112.0,2.7,10.0,112.0,94.38,74.76
2016,1,6,12,15,0.0,113.0,2.65,10.0,113.0,95.16,75.38
2016,1,6,12,30,0.0,114.0,2.6,10.0,114.0,95.96,76.02
2016,1,6,12,45,0.0,79.0,2.55,10.0,79.0,65.66,50.43
2016,1,6,13,0,0.0,44.0,2.5,10.0,44.0,36.48,25.63
2016,1,6,13,15,0.0,46.0,2.45,10.0,46.0,38.13,27.07
2016,1,6,13,30,0.0,48.0,2.4,10.0,48.0,39.79,28.51
2016,1,6,13,45,0.0,68.0,2.35,10.0,68.0,56.45,42.77
2016,1,6,14,0,0.0,88.0,2.3,10.0,88.0,73.15,57.04
2016,1,6,14,15,0.0,117.5,2.3,10.0,117.5,98.47,78.58
2016,1,6,14,30,0.0,147.0,2.3,10.0,147.0,123.96,100.19
2016,1,6,14,45,4.0,154.0,2.3,10.5,156.0,131.63,106.62
2016,1,6,15,0,8.0,161.0,2.3,11.0,165.0,138.66,112.48
2016,1,6,15,15,14.0,154.5,2.1,10.5,160.5,134.19,108.97
2016,1,6,15,30,20.0,148.0,1.9,10.0,156.0,128.92,104.66
2016,1,6,15,45,14.0,131.5,1.75,10.0,137.0,111.66,90.22
2016,1,6,16,0,8.0,115.0,1.6,10.0,118.0,95.29,76.53
2016,1,6,16,15,172.0,103.5,1.35,9.5,144.0,107.23,79.44
2016,1,6,16,30,336.0,92.0,1.1,9.0,170.0,95.47,65.15
2016,1,6,16,45,279.5,74.5,0.85,9.0,129.0,56.37,45.18
2016,1,6,17,0,223.0,57.0,0.6,9.0,88.0,43.21,32.76
2016,1,6,17,15,111.5,37.5,0.55,9.0,53.0,28.84,18.3
2016,1,6,17,30,0.0,18.0,0.5,9.0,18.0,14.52,0.0
2016,1,6,17,45,0.0,9.0,0.5,9.0,9.0,7.68,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,7,45,179.5,13.5,2.2,6.5,29.0,137.5,0.0
2016,1,7,8,0,359.0,27.0,2.3,7.0,58.0,349.73,265.43
2016,1,7,8,15,465.0,36.0,2.35,7.5,103.0,455.26,377.61
2016,1,7,8,30,571.0,45.0,2.4,8.0,148.0,567.98,473.98
2016,1,7,8,45,634.0,51.0,2.5,8.5,196.0,637.7,531.74
2016,1,7,9,0,697.0,57.0,2.6,9.0,244.0,717.72,594.48
2016,1,7,9,15,736.5,61.0,2.6,9.5,290.0,774.55,636.15
2016,1,7,9,30,776.0,65.0,2.6,10.0,336.0,830.07,675.21
2016,1,7,9,45,808.0,66.5,2.65,11.0,379.0,873.55,703.22
2016,1,7,10,0,840.0,68.0,2.7,12.0,422.0,914.62,728.73
2016,1,7,10,15,858.5,70.0,2.65,12.5,458.5,940.7,743.5
2016,1,7,10,30,877.0,72.0,2.6,13.0,495.0,952.86,748.38
2016,1,7,10,45,894.5,72.0,2.6,14.0,526.0,968.59,755.0
2016,1,7,11,0,912.0,72.0,2.6,15.0,557.0,980.8,759.16
2016,1,7,11,15,921.0,73.0,2.7,16.0,580.5,982.43,757.15
2016,1,7,11,30,930.0,74.0,2.8,17.0,604.0,980.26,752.78
2016,1,7,11,45,937.0,74.0,2.95,18.0,619.5,971.12,744.26
2016,1,7,12,0,944.0,74.0,3.1,19.0,635.0,958.16,733.29
2016,1,7,12,15,947.0,74.5,3.1,19.0,642.0,938.44,719.44
2016,1,7,12,30,950.0,75.0,3.1,19.0,649.0,915.09,703.25
2016,1,7,12,45,953.5,73.5,3.15,19.5,648.5,886.26,682.38
2016,1,7,13,0,957.0,72.0,3.2,20.0,648.0,854.0,659.18
2016,1,7,13,15,954.5,71.5,3.2,20.0,638.0,814.97,632.13
2016,1,7,13,30,952.0,71.0,3.2,20.0,628.0,773.16,602.99
2016,1,7,13,45,947.5,69.5,3.2,20.0,610.0,726.28,569.57
2016,1,7,14,0,943.0,68.0,3.2,20.0,592.0,677.2,531.99
2016,1,7,14,15,933.5,67.0,3.1,20.0,566.5,623.73,489.79
2016,1,7,14,30,924.0,66.0,3.0,20.0,541.0,568.97,445.53
2016,1,7,14,45,910.5,64.5,2.95,20.0,507.5,510.72,397.51
2016,1,7,15,0,897.0,63.0,2.9,20.0,474.0,452.12,347.79
2016,1,7,15,15,877.0,61.0,2.5,19.5,435.0,390.54,294.44
2016,1,7,15,30,857.0,59.0,2.1,19.0,396.0,329.88,240.7
2016,1,7,15,45,828.0,56.0,1.75,18.5,351.5,267.21,185.2
2016,1,7,16,0,799.0,53.0,1.4,18.0,307.0,205.28,131.15
2016,1,7,16,15,755.5,49.0,1.35,16.5,259.0,144.8,82.62
2016,1,7,16,30,712.0,45.0,1.3,15.0,211.0,89.3,45.12
2016,1,7,16,45,639.5,39.5,1.3,14.0,162.5,37.44,27.61
2016,1,7,17,0,567.0,34.0,1.3,13.0,114.0,30.55,21.2
2016,1,7,17,15,432.0,25.0,1.35,12.5,71.5,22.52,12.99
2016,1,7,17,30,297.0,16.0,1.4,12.0,29.0,14.48,0.0
2016,1,7,17,45,148.5,8.0,1.5,11.5,14.5,6.83,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,160.0,14.5,2.3,7.5,28.0,124.55,0.0
2016,1,8,8,0,320.0,29.0,2.4,8.0,56.0,322.19,243.97
2016,1,8,8,15,427.5,39.0,2.3,8.5,100.5,429.39,355.73
2016,1,8,8,30,535.0,49.0,2.2,9.0,145.0,543.61,452.58
2016,1,8,8,45,595.0,56.5,2.15,9.5,192.5,619.96,514.56
2016,1,8,9,0,655.0,64.0,2.1,10.0,240.0,697.68,574.2
2016,1,8,9,15,697.0,69.0,2.35,10.5,286.5,756.47,618.79
2016,1,8,9,30,739.0,74.0,2.6,11.0,333.0,814.43,661.35
2016,1,8,9,45,775.5,75.5,2.85,12.0,376.0,854.95,688.71
2016,1,8,10,0,812.0,77.0,3.1,13.0,419.0,900.24,718.96
2016,1,8,10,15,594.0,134.0,3.25,13.5,396.0,772.69,623.22
2016,1,8,10,30,376.0,191.0,3.4,14.0,373.0,603.36,491.52
2016,1,8,10,45,310.0,216.0,3.55,14.5,372.5,567.24,461.14
2016,1,8,11,0,244.0,241.0,3.7,15.0,372.0,508.42,412.7
2016,1,8,11,15,243.0,253.0,3.7,15.5,387.5,515.67,416.87
2016,1,8,11,30,242.0,265.0,3.7,16.0,403.0,521.87,419.93
2016,1,8,11,45,121.0,174.0,3.7,16.5,243.0,296.07,240.16
2016,1,8,12,0,0.0,83.0,3.7,17.0,83.0,69.0,51.69
2016,1,8,12,15,19.0,168.5,3.6,17.0,180.5,163.28,129.82
2016,1,8,12,30,38.0,254.0,3.5,17.0,278.0,279.79,223.41
2016,1,8,12,45,19.0,133.5,3.45,17.5,145.5,136.95,107.82
2016,1,8,13,0,0.0,13.0,3.4,18.0,13.0,10.75,3.31
2016,1,8,13,15,186.0,131.5,3.25,18.0,240.5,281.37,229.01
2016,1,8,13,30,372.0,250.0,3.1,18.0,468.0,528.46,420.98
2016,1,8,13,45,364.5,243.0,3.0,18.5,452.0,495.88,393.35
2016,1,8,14,0,357.0,236.0,2.9,19.0,436.0,463.16,366.95
2016,1,8,14,15,352.5,225.5,2.7,19.0,415.0,428.79,339.58
2016,1,8,14,30,348.0,215.0,2.5,19.0,394.0,394.33,311.75
2016,1,8,14,45,483.0,169.0,2.3,19.0,401.5,402.45,316.31
2016,1,8,15,0,618.0,123.0,2.1,19.0,409.0,392.04,304.17
2016,1,8,15,15,713.5,98.0,1.75,18.5,401.5,365.65,277.84
2016,1,8,15,30,809.0,73.0,1.4,18.0,394.0,329.03,241.22
2016,1,8,15,45,784.5,68.0,1.1,18.0,350.5,267.56,186.61
2016,1,8,16,0,760.0,63.0,0.8,18.0,307.0,208.33,134.76
2016,1,8,16,15,713.5,58.0,0.75,17.0,259.0,148.65,87.17
2016,1,8,16,30,667.0,53.0,0.7,16.0,211.0,94.42,50.4
2016,1,8,16,45,597.5,45.5,0.7,15.5,163.0,43.41,32.7
2016,1,8,17,0,528.0,38.0,0.7,15.0,115.0,31.25,21.66
2016,1,8,17,15,264.0,34.0,0.7,14.5,72.5,26.42,16.26
2016,1,8,17,30,0.0,30.0,0.7,14.0,30.0,22.54,0.0
2016,1,8,17,45,0.0,15.0,0.75,13.5,15.0,12.8,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,177.5,14.0,6.05,4.0,29.0,136.28,0.0
2016,1,9,8,0,355.0,28.0,6.4,4.0,58.0,347.17,269.49
2016,1,9,8,15,462.5,37.5,6.55,4.5,104.0,454.71,388.26
2016,1,9,8,30,570.0,47.0,6.7,5.0,150.0,569.4,491.69
2016,1,9,8,45,639.5,52.5,6.85,5.5,199.5,651.99,563.92
2016,1,9,9,0,709.0,58.0,7.0,6.0,249.0,729.27,628.58
2016,1,9,9,15,749.5,62.5,7.0,6.0,296.0,788.17,676.55
2016,1,9,9,30,790.0,67.0,7.0,6.0,343.0,845.79,721.94
2016,1,9,9,45,820.5,69.5,7.05,6.5,387.0,889.72,754.13
2016,1,9,10,0,851.0,72.0,7.1,7.0,431.0,931.16,783.69
2016,1,9,10,15,869.5,74.0,7.1,7.0,469.0,957.59,802.35
2016,1,9,10,30,888.0,76.0,7.1,7.0,507.0,980.69,818.39
2016,1,9,10,45,900.5,78.5,7.1,7.5,537.5,984.32,817.95
2016,1,9,11,0,913.0,81.0,7.1,8.0,568.0,995.02,823.17
2016,1,9,11,15,922.0,82.0,7.05,8.0,592.0,996.67,822.87
2016,1,9,11,30,931.0,83.0,7.0,8.0,616.0,994.51,819.9
2016,1,9,11,45,935.5,84.0,6.95,8.5,631.0,984.28,809.51
2016,1,9,12,0,940.0,85.0,6.9,9.0,646.0,970.27,796.53
2016,1,9,12,15,942.0,85.5,6.85,9.0,653.0,949.7,780.27
2016,1,9,12,30,944.0,86.0,6.8,9.0,660.0,925.55,761.48
2016,1,9,12,45,740.5,147.0,6.75,9.0,597.0,806.2,669.16
2016,1,9,13,0,537.0,208.0,6.7,9.0,534.0,670.48,558.93
2016,1,9,13,15,446.0,231.0,6.65,9.0,499.0,599.38,500.05
2016,1,9,13,30,355.0,254.0,6.6,9.0,464.0,520.82,434.71
2016,1,9,13,45,377.0,240.5,6.55,9.0,457.5,502.48,419.94
2016,1,9,14,0,399.0,227.0,6.5,9.0,451.0,481.61,402.58
2016,1,9,14,15,649.0,154.0,6.45,9.0,499.0,551.11,460.18
2016,1,9,14,30,899.0,81.0,6.4,9.0,547.0,574.27,477.42
2016,1,9,14,45,590.5,139.0,6.4,9.0,437.5,432.63,358.12
2016,1,9,15,0,282.0,197.0,6.4,9.0,328.0,304.26,250.89
2016,1,9,15,15,226.5,184.5,6.25,8.5,284.0,247.41,202.78
2016,1,9,15,30,171.0,172.0,6.1,8.0,240.0,202.82,165.05
2016,1,9,15,45,161.5,154.5,6.0,7.5,213.0,172.39,138.38
2016,1,9,16,0,152.0,137.0,5.9,7.0,186.0,143.28,112.9
2016,1,9,16,15,142.5,116.5,5.55,6.5,157.0,113.31,87.16
2016,1,9,16,30,133.0,96.0,5.2,6.0,128.0,84.96,64.02
2016,1,9,16,45,115.0,75.5,4.9,5.5,99.0,58.2,47.58
2016,1,9,17,0,97.0,55.0,4.6,5.0,70.0,42.4,32.67
2016,1,9,17,15,48.5,37.0,4.35,4.5,44.5,28.92,19.3
2016,1,9,17,30,0.0,19.0,4.1,4.0,19.0,15.41,0.0
2016,1,9,17,45,0.0,9.5,3.9,3.5,9.5,8.11,0.0
2016,1,9,18,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,2.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,189.5,14.0,2.7,-0.5,30.0,144.57,0.0
2016,1,10,8,0,379.0,28.0,3.0,0.0,60.0,364.84,284.51
2016,1,10,8,15,485.5,38.0,3.1,0.0,107.0,473.01,403.97
2016,1,10,8,30,592.0,48.0,3.2,0.0,154.0,588.41,506.91
2016,1,10,8,45,656.0,54.0,3.3,0.5,204.0,667.93,574.71
2016,1,10,9,0,720.0,60.0,3.4,1.0,254.0,741.17,634.13
2016,1,10,9,15,760.0,64.5,3.35,1.5,302.0,800.14,678.85
2016,1,10,9,30,800.0,69.0,3.3,2.0,350.0,857.69,720.55
2016,1,10,9,45,828.0,72.0,3.25,2.5,394.0,900.28,749.41
2016,1,10,10,0,856.0,75.0,3.2,3.0,438.0,940.25,775.58
2016,1,10,10,15,875.0,78.0,3.05,3.5,476.0,968.65,791.78
2016,1,10,10,30,894.0,81.0,2.9,4.0,514.0,993.68,805.22
2016,1,10,10,45,907.5,82.5,2.8,4.5,545.5,1007.84,811.14
2016,1,10,11,0,921.0,84.0,2.7,5.0,577.0,1007.39,806.76
2016,1,10,11,15,929.5,85.5,2.55,5.5,600.5,1009.18,803.74
2016,1,10,11,30,938.0,87.0,2.4,6.0,624.0,1007.11,798.1
2016,1,10,11,45,940.5,88.5,2.3,6.5,639.5,995.52,786.57
2016,1,10,12,0,943.0,90.0,2.2,7.0,655.0,980.18,772.75
2016,1,10,12,15,945.0,90.5,2.1,7.0,662.0,959.52,756.83
2016,1,10,12,30,947.0,91.0,2.0,7.0,669.0,935.27,738.6
2016,1,10,12,45,946.0,91.0,1.9,7.5,667.0,904.43,714.6
2016,1,10,13,0,945.0,91.0,1.8,8.0,665.0,870.4,688.55
2016,1,10,13,15,941.0,90.0,1.7,8.0,654.5,829.92,659.22
2016,1,10,13,30,937.0,89.0,1.6,8.0,644.0,786.79,627.98
2016,1,10,13,45,928.0,89.0,1.55,8.0,625.0,738.85,592.72
2016,1,10,14,0,919.0,89.0,1.5,8.0,606.0,689.07,554.06
2016,1,10,14,15,908.0,87.0,1.5,8.0,579.5,637.8,513.69
2016,1,10,14,30,897.0,85.0,1.5,8.0,553.0,581.26,468.17
2016,1,10,14,45,883.5,82.5,1.5,8.0,519.5,522.2,419.26
2016,1,10,15,0,870.0,80.0,1.5,8.0,486.0,462.89,368.5
2016,1,10,15,15,848.5,77.0,1.45,7.5,446.0,400.11,313.85
2016,1,10,15,30,827.0,74.0,1.4,7.0,406.0,338.55,258.65
2016,1,10,15,45,795.0,70.5,1.4,7.0,361.0,275.33,201.19
2016,1,10,16,0,763.0,67.0,1.4,7.0,316.0,215.18,146.85
2016,1,10,16,15,716.5,62.0,1.25,6.5,267.5,155.05,96.23
2016,1,10,16,30,670.0,57.0,1.1,6.0,219.0,97.31,54.31
2016,1,10,16,45,594.5,50.0,1.0,5.5,169.5,45.77,36.3
2016,1,10,17,0,519.0,43.0,0.9,5.0,120.0,35.35,26.44
2016,1,10,17,15,389.0,31.5,0.95,4.5,77.0,26.06,17.05
2016,1,10,17,30,259.0,20.0,1.0,4.0,34.0,16.66,0.0
2016,1,10,17,45,129.5,10.0,1.05,3.5,17.0,8.54,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,167.0,14.5,1.1,0.5,28.5,129.15,0.0
2016,1,11,8,0,334.0,29.0,1.2,1.0,57.0,332.22,256.82
2016,1,11,8,15,441.0,39.0,1.25,1.5,102.5,439.29,369.6
2016,1,11,8,30,548.0,49.0,1.3,2.0,148.0,553.66,467.56
2016,1,11,8,45,444.5,73.5,1.4,3.0,169.0,509.21,434.04
2016,1,11,9,0,341.0,98.0,1.5,4.0,190.0,461.54,395.22
2016,1,11,9,15,373.5,109.5,1.5,4.5,227.0,511.17,435.63
2016,1,11,9,30,406.0,121.0,1.5,5.0,264.0,560.9,473.84
2016,1,11,9,45,342.5,148.0,1.55,5.5,279.0,519.2,437.58
2016,1,11,10,0,279.0,175.0,1.6,6.0,294.0,494.85,415.0
2016,1,11,10,15,563.5,131.0,1.55,6.5,397.0,741.3,607.41
2016,1,11,10,30,848.0,87.0,1.5,7.0,500.0,957.5,757.18
2016,1,11,10,45,639.0,147.0,1.5,7.5,469.0,832.75,663.35
2016,1,11,11,0,430.0,207.0,1.5,8.0,438.0,687.84,553.86
2016,1,11,11,15,425.0,218.5,1.45,8.0,455.0,689.45,554.82
2016,1,11,11,30,420.0,230.0,1.4,8.0,472.0,688.91,552.72
2016,1,11,11,45,244.0,250.5,1.4,8.5,392.0,518.83,419.66
2016,1,11,12,0,68.0,271.0,1.4,9.0,312.0,334.15,271.11
2016,1,11,12,15,122.5,282.0,1.4,9.0,357.0,408.48,332.05
2016,1,11,12,30,177.0,293.0,1.4,9.0,402.0,460.62,373.14
2016,1,11,12,45,232.0,286.5,1.45,9.5,428.5,489.94,396.03
2016,1,11,13,0,287.0,280.0,1.5,10.0,455.0,530.94,427.29
2016,1,11,13,15,271.5,277.5,1.5,10.0,441.5,500.91,403.52
2016,1,11,13,30,256.0,275.0,1.5,10.0,428.0,471.26,380.46
2016,1,11,13,45,148.0,255.5,1.5,10.5,344.0,349.64,283.5
2016,1,11,14,0,40.0,236.0,1.5,11.0,260.0,240.65,194.76
2016,1,11,14,15,143.5,235.5,1.45,11.0,312.0,306.81,249.8
2016,1,11,14,30,247.0,235.0,1.4,11.0,364.0,351.76,285.29
