Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,45,291.5,213.0,1.4,11.0,356.5,344.02,277.95
2016,1,11,15,0,336.0,191.0,1.4,11.0,349.0,323.2,259.65
2016,1,11,15,15,562.0,135.0,1.3,10.5,373.5,341.65,269.14
2016,1,11,15,30,788.0,79.0,1.2,10.0,398.0,332.21,251.77
2016,1,11,15,45,758.5,74.5,1.1,10.0,354.0,270.87,196.31
2016,1,11,16,0,729.0,70.0,1.0,10.0,310.0,212.37,144.07
2016,1,11,16,15,682.0,64.5,0.95,9.5,262.5,150.94,93.09
2016,1,11,16,30,635.0,59.0,0.9,9.0,215.0,97.35,54.75
2016,1,11,16,45,566.0,51.0,0.85,8.5,167.0,47.05,31.01
2016,1,11,17,0,497.0,43.0,0.8,8.0,119.0,35.18,25.99
2016,1,11,17,15,372.0,32.0,0.85,7.5,76.5,26.38,17.21
2016,1,11,17,30,247.0,21.0,0.9,7.0,34.0,17.48,0.81
2016,1,11,17,45,123.5,10.5,0.95,7.0,17.0,8.96,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,202.0,13.0,3.15,3.0,30.0,152.22,0.0
2016,1,12,8,0,404.0,26.0,3.5,4.0,60.0,368.64,284.6
2016,1,12,8,15,509.0,34.5,3.35,4.5,107.0,476.75,401.27
2016,1,12,8,30,614.0,43.0,3.2,5.0,154.0,590.77,500.04
2016,1,12,8,45,675.0,48.5,3.05,5.5,204.0,668.96,564.52
2016,1,12,9,0,736.0,54.0,2.9,6.0,254.0,747.98,625.79
2016,1,12,9,15,775.0,58.5,2.7,7.0,301.5,806.25,666.32
2016,1,12,9,30,814.0,63.0,2.5,8.0,349.0,863.24,703.53
2016,1,12,9,45,840.5,65.5,2.35,9.5,393.0,904.04,726.11
2016,1,12,10,0,867.0,68.0,2.2,11.0,437.0,942.24,745.74
2016,1,12,10,15,885.0,70.5,2.05,11.5,475.0,958.71,752.07
2016,1,12,10,30,903.0,73.0,1.9,12.0,513.0,982.33,763.29
2016,1,12,10,45,916.0,74.5,1.8,13.0,544.5,996.29,766.81
2016,1,12,11,0,929.0,76.0,1.7,14.0,576.0,1006.57,767.91
2016,1,12,11,15,937.5,77.0,1.6,14.0,600.0,1008.05,766.04
2016,1,12,11,30,946.0,78.0,1.5,14.0,624.0,1005.65,761.84
2016,1,12,11,45,952.5,78.0,1.4,14.5,640.0,996.21,751.76
2016,1,12,12,0,959.0,78.0,1.3,15.0,656.0,982.88,739.41
2016,1,12,12,15,961.0,78.5,1.25,15.0,663.0,962.25,724.69
2016,1,12,12,30,963.0,79.0,1.2,15.0,670.0,937.96,707.78
2016,1,12,12,45,962.5,78.5,1.15,15.5,669.0,906.83,685.18
2016,1,12,13,0,962.0,78.0,1.1,16.0,668.0,872.43,660.58
2016,1,12,13,15,958.5,77.5,1.05,16.0,658.0,832.57,633.56
2016,1,12,13,30,955.0,77.0,1.0,16.0,648.0,789.95,604.59
2016,1,12,13,45,949.5,76.5,1.0,16.0,630.0,743.38,573.18
2016,1,12,14,0,944.0,76.0,1.0,16.0,612.0,694.61,537.5
2016,1,12,14,15,934.5,74.5,0.9,16.0,586.0,640.43,495.89
2016,1,12,14,30,925.0,73.0,0.8,16.0,560.0,584.93,452.27
2016,1,12,14,45,909.0,71.5,0.75,16.0,526.5,525.18,404.72
2016,1,12,15,0,893.0,70.0,0.7,16.0,493.0,465.3,355.57
2016,1,12,15,15,873.5,68.0,0.55,15.5,453.0,403.76,303.63
2016,1,12,15,30,854.0,66.0,0.4,15.0,413.0,342.37,250.44
2016,1,12,15,45,825.5,62.5,0.3,15.0,368.5,278.45,194.55
2016,1,12,16,0,797.0,59.0,0.2,15.0,324.0,217.14,141.2
2016,1,12,16,15,754.0,55.0,0.3,14.0,275.5,156.22,92.14
2016,1,12,16,30,711.0,51.0,0.4,13.0,227.0,100.23,53.12
2016,1,12,16,45,642.5,44.5,0.55,12.5,177.5,46.81,29.08
2016,1,12,17,0,574.0,38.0,0.7,12.0,128.0,34.0,24.54
2016,1,12,17,15,451.5,29.0,0.8,11.5,83.5,26.1,16.76
2016,1,12,17,30,329.0,20.0,0.9,11.0,39.0,18.18,2.64
2016,1,12,17,45,164.5,10.0,1.05,10.5,19.5,8.54,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,191.5,13.5,2.55,5.0,30.0,145.21,0.0
2016,1,13,8,0,383.0,27.0,2.9,6.0,60.0,366.33,280.96
2016,1,13,8,15,488.0,36.0,2.8,6.5,106.5,471.79,393.49
2016,1,13,8,30,593.0,45.0,2.7,7.0,153.0,584.73,490.17
2016,1,13,8,45,654.5,51.0,2.65,8.0,202.5,654.49,546.53
2016,1,13,9,0,716.0,57.0,2.6,9.0,252.0,734.26,607.04
2016,1,13,9,15,755.0,61.5,2.8,10.0,299.5,792.29,649.44
2016,1,13,9,30,794.0,66.0,3.0,11.0,347.0,849.02,689.28
2016,1,13,9,45,821.0,69.0,3.2,12.0,390.5,890.79,716.87
2016,1,13,10,0,848.0,72.0,3.4,13.0,434.0,930.02,742.02
2016,1,13,10,15,866.5,74.5,3.5,13.5,472.0,957.53,759.02
2016,1,13,10,30,885.0,77.0,3.6,14.0,510.0,981.73,773.62
2016,1,13,10,45,897.5,79.0,3.7,14.5,541.5,985.04,773.46
2016,1,13,11,0,910.0,81.0,3.8,15.0,573.0,995.53,778.68
2016,1,13,11,15,918.5,82.5,3.8,15.0,597.0,997.75,778.94
2016,1,13,11,30,927.0,84.0,3.8,15.0,621.0,996.15,776.79
2016,1,13,11,45,932.5,85.0,3.85,15.5,636.5,987.24,768.63
2016,1,13,12,0,938.0,86.0,3.9,16.0,652.0,974.52,758.05
2016,1,13,12,15,940.0,86.0,3.9,16.0,659.5,953.67,743.07
2016,1,13,12,30,942.0,86.0,3.9,16.0,667.0,929.26,725.75
2016,1,13,12,45,942.5,86.0,3.9,16.0,666.0,900.1,705.14
2016,1,13,13,0,943.0,86.0,3.9,16.0,665.0,867.63,682.22
2016,1,13,13,15,939.5,85.5,3.85,16.0,655.5,828.35,654.11
2016,1,13,13,30,936.0,85.0,3.8,16.0,646.0,786.36,623.96
2016,1,13,13,45,929.5,84.0,3.8,16.5,628.0,739.24,588.53
2016,1,13,14,0,923.0,83.0,3.8,17.0,610.0,690.07,549.31
2016,1,13,14,15,913.0,81.5,3.75,16.5,584.0,636.48,507.72
2016,1,13,14,30,903.0,80.0,3.7,16.0,558.0,581.65,463.93
2016,1,13,14,45,888.5,78.0,3.65,16.0,525.0,523.13,415.08
2016,1,13,15,0,874.0,76.0,3.6,16.0,492.0,465.14,365.25
2016,1,13,15,15,853.5,73.5,3.35,15.5,452.5,402.92,311.12
2016,1,13,15,30,833.0,71.0,3.1,15.0,413.0,341.77,256.57
2016,1,13,15,45,803.0,67.5,2.85,15.0,368.0,278.54,199.52
2016,1,13,16,0,773.0,64.0,2.6,15.0,323.0,218.11,145.51
2016,1,13,16,15,729.0,59.5,2.4,14.0,275.0,157.88,95.6
2016,1,13,16,30,685.0,55.0,2.2,13.0,227.0,102.75,56.26
2016,1,13,16,45,616.0,48.5,2.0,12.0,177.5,47.47,29.32
2016,1,13,17,0,547.0,42.0,1.8,11.0,128.0,34.42,25.02
2016,1,13,17,15,426.0,31.5,1.85,10.5,84.0,25.97,16.8
2016,1,13,17,30,305.0,21.0,1.9,10.0,40.0,17.45,3.67
2016,1,13,17,45,152.5,10.5,1.95,9.5,20.0,8.96,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,14,7,45,138.5,15.5,2.75,7.0,27.5,109.85,0.0
2016,1,14,8,0,277.0,31.0,3.1,8.0,55.0,290.86,222.64
2016,1,14,8,15,383.0,43.0,3.05,8.5,99.5,397.7,332.14
2016,1,14,8,30,489.0,55.0,3.0,9.0,144.0,512.04,430.43
2016,1,14,8,45,559.5,62.0,3.0,10.0,192.0,596.31,499.09
2016,1,14,9,0,630.0,69.0,3.0,11.0,240.0,682.28,565.41
2016,1,14,9,15,673.0,74.5,3.25,12.0,287.0,742.76,610.29
2016,1,14,9,30,716.0,80.0,3.5,13.0,334.0,802.49,653.01
2016,1,14,9,45,529.5,124.0,3.8,14.0,324.5,685.14,561.51
2016,1,14,10,0,343.0,168.0,4.1,15.0,315.0,546.42,449.67
2016,1,14,10,15,334.0,186.5,4.15,15.5,339.5,560.63,458.96
2016,1,14,10,30,325.0,205.0,4.2,16.0,364.0,572.93,465.99
2016,1,14,10,45,398.5,202.5,4.3,16.5,410.0,637.02,515.23
2016,1,14,11,0,472.0,200.0,4.4,17.0,456.0,721.81,578.16
2016,1,14,11,15,368.0,233.0,4.4,17.0,438.0,632.99,507.52
2016,1,14,11,30,264.0,266.0,4.4,17.0,420.0,565.0,452.29
2016,1,14,11,45,354.5,253.5,4.45,17.5,465.5,626.51,500.4
2016,1,14,12,0,445.0,241.0,4.5,18.0,511.0,702.86,557.55
2016,1,14,12,15,439.5,247.5,4.55,18.0,517.0,690.13,547.07
2016,1,14,12,30,434.0,254.0,4.6,18.0,523.0,675.59,535.76
2016,1,14,12,45,364.0,268.5,4.65,18.0,494.0,598.84,476.63
2016,1,14,13,0,294.0,283.0,4.7,18.0,465.0,540.81,430.95
2016,1,14,13,15,342.0,268.0,4.7,18.0,477.0,546.5,436.37
2016,1,14,13,30,390.0,253.0,4.7,18.0,489.0,548.0,438.09
2016,1,14,13,45,625.0,176.0,4.75,18.5,540.5,631.22,503.8
2016,1,14,14,0,860.0,99.0,4.8,19.0,592.0,671.92,535.13
2016,1,14,14,15,849.5,97.0,4.75,19.0,567.0,619.37,492.8
2016,1,14,14,30,839.0,95.0,4.7,19.0,542.0,565.81,449.14
2016,1,14,14,45,827.0,92.0,4.7,19.0,510.0,509.76,402.56
2016,1,14,15,0,815.0,89.0,4.7,19.0,478.0,453.4,354.43
2016,1,14,15,15,793.0,85.5,4.5,18.5,439.5,392.69,302.02
2016,1,14,15,30,771.0,82.0,4.3,18.0,401.0,333.34,249.59
2016,1,14,15,45,741.0,78.0,4.1,17.5,357.5,271.06,194.43
2016,1,14,16,0,711.0,74.0,3.9,17.0,314.0,213.26,143.46
2016,1,14,16,15,665.5,68.5,3.55,16.0,267.0,155.08,95.51
2016,1,14,16,30,620.0,63.0,3.2,15.0,220.0,102.24,57.67
2016,1,14,16,45,551.0,55.0,2.85,14.5,172.5,52.41,33.3
2016,1,14,17,0,482.0,47.0,2.5,14.0,125.0,38.3,28.12
2016,1,14,17,15,365.0,35.0,2.5,13.5,82.0,28.77,19.02
2016,1,14,17,30,248.0,23.0,2.5,13.0,39.0,19.08,5.59
2016,1,14,17,45,124.0,11.5,2.55,13.0,19.5,9.82,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,15,7,45,230.5,12.5,4.4,5.5,32.5,171.36,0.0
2016,1,15,8,0,461.0,25.0,4.5,6.0,65.0,410.18,317.43
2016,1,15,8,15,564.5,32.5,4.4,6.5,113.5,517.73,433.82
2016,1,15,8,30,668.0,40.0,4.3,7.0,162.0,631.14,532.11
2016,1,15,8,45,731.0,44.0,4.2,8.0,213.5,710.49,596.47
2016,1,15,9,0,794.0,48.0,4.1,9.0,265.0,790.8,657.38
2016,1,15,9,15,830.0,51.5,4.0,10.0,314.0,837.17,689.41
2016,1,15,9,30,866.0,55.0,3.9,11.0,363.0,890.9,725.35
2016,1,15,9,45,892.0,56.5,3.8,12.0,407.5,930.55,749.35
2016,1,15,10,0,918.0,58.0,3.7,13.0,452.0,967.74,770.76
2016,1,15,10,15,934.0,60.0,3.5,13.5,490.5,993.11,783.85
2016,1,15,10,30,950.0,62.0,3.3,14.0,529.0,1015.03,794.24
2016,1,15,10,45,961.5,63.0,3.1,14.5,561.0,1027.52,797.88
2016,1,15,11,0,973.0,64.0,2.9,15.0,593.0,1036.17,798.88
2016,1,15,11,15,980.0,65.0,2.7,15.5,617.0,1036.49,794.24
2016,1,15,11,30,987.0,66.0,2.5,16.0,641.0,1032.77,787.04
2016,1,15,11,45,987.0,68.5,2.3,16.5,656.5,1020.29,774.1
2016,1,15,12,0,987.0,71.0,2.1,17.0,672.0,1003.88,758.78
2016,1,15,12,15,988.0,71.5,1.95,17.0,679.5,982.08,742.09
2016,1,15,12,30,989.0,72.0,1.8,17.0,687.0,956.55,723.1
2016,1,15,12,45,988.0,72.0,1.65,17.5,685.5,925.1,698.96
2016,1,15,13,0,987.0,72.0,1.5,18.0,684.0,890.27,672.77
2016,1,15,13,15,983.5,71.5,1.45,18.0,674.0,849.71,645.34
2016,1,15,13,30,980.0,71.0,1.4,18.0,664.0,806.29,615.88
2016,1,15,13,45,972.0,71.0,1.35,18.0,645.5,757.62,582.61
2016,1,15,14,0,964.0,71.0,1.3,18.0,627.0,706.88,545.34
2016,1,15,14,15,954.5,70.0,1.35,18.0,600.5,652.33,504.96
2016,1,15,14,30,945.0,69.0,1.4,18.0,574.0,596.38,462.14
2016,1,15,14,45,928.5,68.0,1.45,18.0,540.0,535.81,414.31
2016,1,15,15,0,912.0,67.0,1.5,18.0,506.0,475.1,364.63
2016,1,15,15,15,892.5,65.0,1.35,17.5,466.0,412.4,311.63
2016,1,15,15,30,873.0,63.0,1.2,17.0,426.0,350.51,257.8
2016,1,15,15,45,843.5,60.5,1.1,17.0,380.5,285.18,200.35
2016,1,15,16,0,814.0,58.0,1.0,17.0,335.0,223.3,146.06
2016,1,15,16,15,772.5,54.0,0.9,16.5,286.0,161.26,95.02
2016,1,15,16,30,731.0,50.0,0.8,16.0,237.0,103.94,54.25
2016,1,15,16,45,664.0,44.5,0.7,15.5,187.0,49.76,29.18
2016,1,15,17,0,597.0,39.0,0.6,15.0,137.0,34.85,25.06
2016,1,15,17,15,479.0,30.0,0.65,14.5,91.5,26.95,17.51
2016,1,15,17,30,361.0,21.0,0.7,14.0,46.0,19.02,6.5
2016,1,15,17,45,180.5,10.5,0.75,14.0,23.0,8.96,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,7.5,1.15,7.5,7.5,6.4,0.0
2016,1,16,8,0,0.0,15.0,1.2,8.0,15.0,12.35,4.04
2016,1,16,8,15,0.0,28.0,1.4,8.0,28.0,23.12,14.13
2016,1,16,8,30,0.0,41.0,1.6,8.0,41.0,33.91,23.87
2016,1,16,8,45,0.0,55.0,1.8,8.5,55.0,46.98,35.45
2016,1,16,9,0,0.0,69.0,2.0,9.0,69.0,60.1,46.89
2016,1,16,9,15,0.0,83.0,2.0,9.0,83.0,73.12,58.17
2016,1,16,9,30,0.0,97.0,2.0,9.0,97.0,86.07,69.24
2016,1,16,9,45,0.0,110.5,2.0,9.5,110.5,98.44,79.53
2016,1,16,10,0,0.0,124.0,2.0,10.0,124.0,110.81,89.66
2016,1,16,10,15,0.0,104.0,2.0,10.0,104.0,89.03,70.94
2016,1,16,10,30,0.0,84.0,2.0,10.0,84.0,69.77,54.4
2016,1,16,10,45,0.0,48.5,2.0,10.5,48.5,40.17,28.92
2016,1,16,11,0,0.0,13.0,2.0,11.0,13.0,10.74,3.59
2016,1,16,11,15,0.0,27.0,2.25,11.5,27.0,22.34,13.49
2016,1,16,11,30,0.0,41.0,2.5,12.0,41.0,33.97,23.33
2016,1,16,11,45,112.0,165.5,2.75,12.5,234.0,278.82,230.29
2016,1,16,12,0,224.0,290.0,3.0,13.0,427.0,518.36,419.32
2016,1,16,12,15,569.0,192.5,3.5,13.5,546.0,749.13,601.28
2016,1,16,12,30,914.0,95.0,4.0,14.0,665.0,919.16,725.75
2016,1,16,12,45,927.5,90.0,4.55,14.5,668.0,896.17,710.17
2016,1,16,13,0,941.0,85.0,5.1,15.0,671.0,869.23,693.12
2016,1,16,13,15,939.0,84.5,5.3,15.0,662.0,831.28,666.61
2016,1,16,13,30,937.0,84.0,5.5,15.0,653.0,790.5,637.69
2016,1,16,13,45,930.0,83.5,5.75,15.0,635.5,743.57,603.72
2016,1,16,14,0,923.0,83.0,6.0,15.0,618.0,694.59,565.25
2016,1,16,14,15,912.5,82.0,6.15,14.5,592.0,641.17,522.9
2016,1,16,14,30,902.0,81.0,6.3,14.0,566.0,586.54,478.2
2016,1,16,14,45,451.0,79.0,6.5,14.0,321.5,311.88,255.01
2016,1,16,15,0,0.0,77.0,6.7,14.0,77.0,63.91,48.59
2016,1,16,15,15,130.5,126.0,6.85,13.0,181.0,161.99,130.18
2016,1,16,15,30,261.0,175.0,7.0,12.0,285.0,240.44,192.37
2016,1,16,15,45,461.0,133.0,7.2,11.5,301.5,242.6,185.88
2016,1,16,16,0,661.0,91.0,7.4,11.0,318.0,219.81,155.35
2016,1,16,16,15,614.0,84.0,7.35,10.0,271.0,162.7,106.97
2016,1,16,16,30,567.0,77.0,7.3,9.0,224.0,111.27,68.71
2016,1,16,16,45,481.0,68.5,7.25,8.0,175.5,63.68,43.89
2016,1,16,17,0,395.0,60.0,7.2,7.0,127.0,45.92,35.87
2016,1,16,17,15,287.0,44.5,6.9,6.5,84.5,34.29,24.63
2016,1,16,17,30,179.0,29.0,6.6,6.0,42.0,22.5,10.04
2016,1,16,17,45,89.5,14.5,6.3,5.5,21.0,12.38,0.0
2016,1,16,18,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,211.0,13.0,0.7,1.5,31.5,158.04,0.0
2016,1,17,8,0,422.0,26.0,0.7,2.0,63.0,381.65,296.35
2016,1,17,8,15,524.0,34.0,0.85,2.5,110.5,487.56,404.82
2016,1,17,8,30,626.0,42.0,1.0,3.0,158.0,599.23,499.23
2016,1,17,8,45,683.5,47.5,1.2,4.0,207.5,674.98,560.44
2016,1,17,9,0,741.0,53.0,1.4,5.0,257.0,751.55,619.18
2016,1,17,9,15,778.0,57.0,1.5,5.5,305.0,807.9,660.24
2016,1,17,9,30,815.0,61.0,1.6,6.0,353.0,862.94,698.92
2016,1,17,9,45,836.5,65.0,1.7,6.5,396.5,901.62,724.69
2016,1,17,10,0,858.0,69.0,1.8,7.0,440.0,937.6,748.15
2016,1,17,10,15,875.5,71.5,1.9,7.5,478.0,953.95,757.45
2016,1,17,10,30,893.0,74.0,2.0,8.0,516.0,977.56,772.04
2016,1,17,10,45,900.5,77.0,2.1,8.5,547.0,988.61,777.76
2016,1,17,11,0,908.0,80.0,2.2,9.0,578.0,995.95,781.14
2016,1,17,11,15,916.0,81.5,2.25,9.5,602.0,998.09,780.49
2016,1,17,11,30,924.0,83.0,2.3,10.0,626.0,996.4,777.44
2016,1,17,11,45,925.5,85.5,2.35,10.5,641.0,985.93,768.53
2016,1,17,12,0,927.0,88.0,2.4,11.0,656.0,971.7,757.29
2016,1,17,12,15,709.5,161.0,2.45,11.0,599.0,851.04,672.36
2016,1,17,12,30,492.0,234.0,2.5,11.0,542.0,707.78,565.44
2016,1,17,12,45,708.5,162.0,2.55,11.0,605.0,804.12,641.44
2016,1,17,13,0,925.0,90.0,2.6,11.0,668.0,863.2,683.74
2016,1,17,13,15,921.5,89.5,2.7,11.0,658.5,824.6,656.34
2016,1,17,13,30,918.0,89.0,2.8,11.0,649.0,783.32,627.59
2016,1,17,13,45,910.0,88.5,2.9,11.0,631.0,736.41,593.98
2016,1,17,14,0,902.0,88.0,3.0,11.0,613.0,687.59,556.32
2016,1,17,14,15,892.0,86.5,3.05,11.0,588.0,634.86,514.43
2016,1,17,14,30,882.0,85.0,3.1,11.0,563.0,583.44,472.27
2016,1,17,14,45,770.5,102.5,3.15,11.0,502.5,495.68,400.52
2016,1,17,15,0,659.0,120.0,3.2,11.0,442.0,416.77,334.89
2016,1,17,15,15,558.0,132.0,3.05,10.5,390.0,342.7,272.87
2016,1,17,15,30,457.0,144.0,2.9,10.0,338.0,283.21,222.69
2016,1,17,15,45,433.0,134.0,2.75,10.0,302.0,236.53,181.14
2016,1,17,16,0,409.0,124.0,2.6,10.0,266.0,192.46,142.13
2016,1,17,16,15,389.5,108.0,2.25,9.5,227.5,147.09,103.43
2016,1,17,16,30,370.0,92.0,1.9,9.0,189.0,104.28,70.12
2016,1,17,16,45,331.0,76.5,1.6,8.5,149.5,64.07,45.71
2016,1,17,17,0,292.0,61.0,1.3,8.0,110.0,46.11,35.99
2016,1,17,17,15,226.5,43.5,1.3,7.5,74.0,33.3,23.81
2016,1,17,17,30,161.0,26.0,1.3,7.0,38.0,20.16,9.09
2016,1,17,17,45,80.5,13.0,1.35,7.0,19.0,11.1,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,170.0,15.0,2.2,2.0,30.0,131.14,0.0
2016,1,18,8,0,340.0,30.0,2.5,3.0,60.0,336.52,265.92
2016,1,18,8,15,446.0,40.5,2.45,3.5,106.5,443.95,375.47
2016,1,18,8,30,552.0,51.0,2.4,4.0,153.0,558.77,474.34
2016,1,18,8,45,615.0,58.0,2.4,4.5,203.0,638.33,539.98
2016,1,18,9,0,678.0,65.0,2.4,5.0,253.0,719.44,603.38
2016,1,18,9,15,719.5,70.0,2.35,5.5,301.0,779.29,647.11
2016,1,18,9,30,761.0,75.0,2.3,6.0,349.0,831.38,683.22
2016,1,18,9,45,789.0,78.5,2.3,6.5,393.0,874.91,712.19
2016,1,18,10,0,817.0,82.0,2.3,7.0,437.0,915.94,738.62
2016,1,18,10,15,837.5,85.0,2.2,7.5,476.0,946.28,755.78
2016,1,18,10,30,858.0,88.0,2.1,8.0,515.0,973.38,770.35
2016,1,18,10,45,873.0,90.0,2.05,8.5,547.5,990.38,778.29
2016,1,18,11,0,888.0,92.0,2.0,9.0,580.0,1003.67,783.8
2016,1,18,11,15,898.0,93.5,1.95,9.5,605.0,1007.64,783.03
2016,1,18,11,30,908.0,95.0,1.9,10.0,630.0,1007.71,779.87
2016,1,18,11,45,919.5,93.5,1.85,10.5,648.0,991.04,765.56
2016,1,18,12,0,931.0,92.0,1.8,11.0,666.0,981.35,756.45
2016,1,18,12,15,934.0,92.5,1.7,11.0,674.0,962.33,741.77
2016,1,18,12,30,937.0,93.0,1.6,11.0,682.0,939.67,724.87
2016,1,18,12,45,938.5,92.0,1.55,11.5,682.0,910.47,703.06
2016,1,18,13,0,940.0,91.0,1.5,12.0,682.0,877.92,679.16
2016,1,18,13,15,937.0,90.5,1.35,12.0,672.5,839.17,650.96
2016,1,18,13,30,934.0,90.0,1.2,12.0,663.0,797.64,620.86
2016,1,18,13,45,928.5,89.0,1.1,12.5,645.5,751.24,586.64
2016,1,18,14,0,923.0,88.0,1.0,13.0,628.0,702.67,548.62
2016,1,18,14,15,913.5,86.5,0.9,13.0,602.5,649.22,507.34
2016,1,18,14,30,904.0,85.0,0.8,13.0,577.0,594.44,464.1
2016,1,18,14,45,893.0,82.0,0.75,13.5,544.5,538.02,418.11
2016,1,18,15,0,882.0,79.0,0.7,14.0,512.0,478.5,368.53
2016,1,18,15,15,862.0,76.5,0.7,13.5,472.0,415.67,316.57
2016,1,18,15,30,842.0,74.0,0.7,13.0,432.0,353.81,263.58
2016,1,18,15,45,813.5,70.5,0.75,13.0,387.0,289.98,207.71
2016,1,18,16,0,785.0,67.0,0.8,13.0,342.0,228.76,153.88
2016,1,18,16,15,743.0,62.5,0.8,12.0,293.0,167.52,103.11
2016,1,18,16,30,701.0,58.0,0.8,11.0,244.0,111.13,62.04
2016,1,18,16,45,635.5,51.5,0.85,10.5,194.0,54.11,32.29
2016,1,18,17,0,570.0,45.0,0.9,10.0,144.0,36.72,27.37
2016,1,18,17,15,457.0,35.5,1.0,9.0,98.0,29.21,20.15
2016,1,18,17,30,344.0,26.0,1.1,8.0,52.0,21.68,10.76
2016,1,18,17,45,172.0,13.0,1.25,7.5,26.0,11.1,0.0
2016,1,18,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,7,45,125.5,17.0,3.3,5.5,28.5,101.83,0.0
2016,1,19,8,0,251.0,34.0,3.4,6.0,57.0,276.84,217.64
2016,1,19,8,15,356.0,47.0,3.5,6.5,101.5,379.89,321.4
2016,1,19,8,30,461.0,60.0,3.6,7.0,146.0,494.15,420.92
2016,1,19,8,45,263.0,87.0,3.75,7.5,139.0,355.88,306.59
2016,1,19,9,0,65.0,114.0,3.9,8.0,132.0,189.78,161.14
2016,1,19,9,15,76.5,133.0,4.1,8.5,157.5,220.54,187.81
2016,1,19,9,30,88.0,152.0,4.3,9.0,183.0,251.6,213.82
2016,1,19,9,45,418.5,125.0,4.55,9.5,304.0,582.83,494.91
2016,1,19,10,0,749.0,98.0,4.8,10.0,425.0,878.68,723.36
2016,1,19,10,15,484.0,161.0,5.15,11.0,379.0,695.9,578.22
2016,1,19,10,30,219.0,224.0,5.5,12.0,333.0,473.5,393.66
2016,1,19,10,45,363.0,209.0,5.9,13.0,403.5,611.6,506.39
2016,1,19,11,0,507.0,194.0,6.3,14.0,474.0,751.27,615.6
2016,1,19,11,15,293.0,232.0,6.35,14.5,395.5,560.42,459.4
2016,1,19,11,30,79.0,270.0,6.4,15.0,317.0,352.26,286.23
2016,1,19,11,45,148.0,282.0,6.5,15.5,373.0,446.06,362.67
2016,1,19,12,0,217.0,294.0,6.6,16.0,429.0,516.63,418.96
2016,1,19,12,15,282.0,287.0,6.5,16.0,464.0,576.83,466.75
2016,1,19,12,30,347.0,280.0,6.4,16.0,499.0,613.94,496.37
2016,1,19,12,45,425.5,256.0,6.35,16.5,524.5,655.45,528.5
2016,1,19,13,0,504.0,232.0,6.3,17.0,550.0,676.22,544.52
2016,1,19,13,15,477.5,238.0,6.2,17.0,536.0,637.9,513.75
2016,1,19,13,30,451.0,244.0,6.1,17.0,522.0,599.61,483.07
2016,1,19,13,45,518.0,213.5,6.0,17.0,524.5,592.42,478.15
2016,1,19,14,0,585.0,183.0,5.9,17.0,527.0,578.1,467.03
2016,1,19,14,15,329.5,213.5,5.8,17.0,406.0,408.92,330.56
2016,1,19,14,30,74.0,244.0,5.7,17.0,285.0,258.36,207.26
2016,1,19,14,45,378.5,180.0,5.6,17.0,369.0,368.59,296.74
2016,1,19,15,0,683.0,116.0,5.5,17.0,453.0,425.64,338.04
2016,1,19,15,15,700.0,109.0,5.15,17.0,431.5,383.09,298.73
2016,1,19,15,30,717.0,102.0,4.8,17.0,410.0,337.69,256.24
2016,1,19,15,45,682.5,97.5,4.45,17.0,366.0,277.72,202.78
2016,1,19,16,0,648.0,93.0,4.1,17.0,322.0,221.28,152.95
2016,1,19,16,15,601.5,86.0,3.6,16.0,275.5,164.72,106.33
2016,1,19,16,30,555.0,79.0,3.1,15.0,229.0,113.77,69.12
2016,1,19,16,45,493.0,68.5,2.7,14.5,182.0,65.36,42.95
2016,1,19,17,0,431.0,58.0,2.3,14.0,135.0,47.07,36.01
2016,1,19,17,15,324.0,44.5,2.15,13.5,91.5,34.38,24.24
2016,1,19,17,30,217.0,31.0,2.0,13.0,48.0,24.08,12.75
2016,1,19,17,45,108.5,15.5,1.95,13.0,24.0,13.23,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,122.0,17.5,2.65,3.5,28.5,131.5,0.0
2016,1,20,8,0,244.0,35.0,2.7,4.0,57.0,273.13,216.76
2016,1,20,8,15,347.0,48.5,2.6,4.5,102.0,375.3,318.97
2016,1,20,8,30,450.0,62.0,2.5,5.0,147.0,487.05,415.85
2016,1,20,8,45,522.0,70.5,2.45,5.5,196.0,574.43,488.27
2016,1,20,9,0,594.0,79.0,2.4,6.0,245.0,663.51,558.39
2016,1,20,9,15,310.5,109.5,2.25,6.5,197.5,433.02,370.23
2016,1,20,9,30,27.0,140.0,2.1,7.0,150.0,177.44,148.49
2016,1,20,9,45,25.5,154.5,1.95,7.5,165.0,172.35,144.14
2016,1,20,10,0,24.0,169.0,1.8,8.0,180.0,183.78,152.98
2016,1,20,10,15,52.0,195.5,1.55,8.5,221.0,258.29,214.94
2016,1,20,10,30,80.0,222.0,1.3,9.0,262.0,314.67,259.96
2016,1,20,10,45,78.0,237.5,1.05,10.0,278.5,327.05,267.16
2016,1,20,11,0,76.0,253.0,0.8,11.0,295.0,339.12,274.05
2016,1,20,11,15,51.5,244.5,0.8,11.5,274.0,299.7,241.26
2016,1,20,11,30,27.0,236.0,0.8,12.0,253.0,242.31,194.51
2016,1,20,11,45,26.0,241.5,0.8,12.5,257.5,244.66,196.03
2016,1,20,12,0,25.0,247.0,0.8,13.0,262.0,247.08,197.31
2016,1,20,12,15,19.0,235.0,1.2,13.0,246.5,227.41,181.92
2016,1,20,12,30,13.0,223.0,1.6,13.0,231.0,208.64,167.02
2016,1,20,12,45,16.0,230.5,2.0,13.5,240.5,217.06,173.85
2016,1,20,13,0,19.0,238.0,2.4,14.0,250.0,225.2,180.33
2016,1,20,13,15,24.0,243.5,2.6,14.0,259.0,232.66,186.57
2016,1,20,13,30,29.0,249.0,2.8,14.0,268.0,252.1,202.42
2016,1,20,13,45,48.5,257.5,3.05,14.5,287.0,270.82,217.64
2016,1,20,14,0,68.0,266.0,3.3,15.0,306.0,287.43,230.98
2016,1,20,14,15,187.5,253.5,3.35,15.0,358.0,351.62,283.69
2016,1,20,14,30,307.0,241.0,3.4,15.0,410.0,401.77,323.36
2016,1,20,14,45,284.0,229.5,3.45,15.0,379.0,358.67,288.04
2016,1,20,15,0,261.0,218.0,3.5,15.0,348.0,317.76,254.42
2016,1,20,15,15,480.0,163.5,3.35,14.5,379.5,342.09,270.06
2016,1,20,15,30,699.0,109.0,3.2,14.0,411.0,338.88,259.29
2016,1,20,15,45,656.0,105.5,3.1,14.0,366.0,278.33,205.72
2016,1,20,16,0,613.0,102.0,3.0,14.0,321.0,222.34,156.67
2016,1,20,16,15,565.5,94.0,2.7,13.5,274.5,166.74,110.49
2016,1,20,16,30,518.0,86.0,2.4,13.0,228.0,116.98,73.68
2016,1,20,16,45,443.5,76.0,2.15,12.5,180.0,67.74,45.78
2016,1,20,17,0,369.0,66.0,1.9,12.0,132.0,50.07,39.01
2016,1,20,17,15,269.0,49.5,1.75,11.5,89.5,37.87,27.58
2016,1,20,17,30,169.0,33.0,1.6,11.0,47.0,25.47,14.44
2016,1,20,17,45,84.5,16.5,1.45,11.0,23.5,14.08,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,21,7,45,163.0,15.5,3.75,9.5,30.5,159.45,0.0
2016,1,21,8,0,326.0,31.0,4.1,10.0,61.0,326.8,256.37
2016,1,21,8,15,432.0,41.5,4.45,10.0,107.5,434.05,362.96
2016,1,21,8,30,538.0,52.0,4.8,10.0,154.0,548.63,463.25
2016,1,21,8,45,610.0,58.0,5.15,10.5,204.5,634.31,535.63
2016,1,21,9,0,682.0,64.0,5.5,11.0,255.0,722.04,606.77
2016,1,21,9,15,723.5,68.5,5.9,11.0,304.0,774.55,649.29
2016,1,21,9,30,765.0,73.0,6.3,11.0,353.0,833.92,696.19
2016,1,21,9,45,793.0,77.0,6.7,11.5,397.5,878.35,729.28
2016,1,21,10,0,821.0,81.0,7.1,12.0,442.0,920.33,760.01
2016,1,21,10,15,840.0,84.0,7.4,12.0,481.0,949.52,781.68
2016,1,21,10,30,859.0,87.0,7.7,12.0,520.0,975.46,800.89
2016,1,21,10,45,865.0,92.0,8.0,12.0,551.0,987.67,809.71
2016,1,21,11,0,871.0,97.0,8.3,12.0,582.0,996.11,815.84
2016,1,21,11,15,879.0,98.5,8.4,12.0,605.5,998.43,816.67
2016,1,21,11,30,887.0,100.0,8.5,12.0,629.0,996.92,814.81
2016,1,21,11,45,892.5,100.5,8.65,12.5,645.0,987.97,806.17
2016,1,21,12,0,898.0,101.0,8.8,13.0,661.0,975.22,794.86
2016,1,21,12,15,900.0,101.5,8.75,13.0,669.0,955.51,779.24
2016,1,21,12,30,902.0,102.0,8.7,13.0,677.0,932.22,761.07
2016,1,21,12,45,902.5,101.5,8.65,13.0,676.5,894.31,731.82
2016,1,21,13,0,903.0,101.0,8.6,13.0,676.0,862.58,707.42
2016,1,21,13,15,901.0,100.5,8.35,13.0,667.5,833.0,684.17
2016,1,21,13,30,899.0,100.0,8.1,13.0,659.0,792.64,652.61
2016,1,21,13,45,901.0,96.0,7.9,13.5,644.0,743.35,612.74
2016,1,21,14,0,903.0,92.0,7.7,14.0,629.0,697.74,573.81
2016,1,21,14,15,895.0,90.5,7.55,14.0,604.5,649.53,533.17
2016,1,21,14,30,887.0,89.0,7.4,14.0,580.0,595.49,487.15
2016,1,21,14,45,873.5,87.0,7.25,14.0,548.0,536.98,436.53
2016,1,21,15,0,860.0,85.0,7.1,14.0,516.0,478.16,384.45
2016,1,21,15,15,842.0,82.5,7.05,13.5,477.5,417.05,330.06
2016,1,21,15,30,824.0,80.0,7.0,13.0,439.0,356.7,274.99
2016,1,21,15,45,809.0,73.5,6.95,12.5,396.0,294.54,217.51
2016,1,21,16,0,794.0,67.0,6.9,12.0,353.0,233.45,161.1
2016,1,21,16,15,755.5,62.5,6.5,11.5,304.5,171.88,107.7
2016,1,21,16,30,717.0,58.0,6.1,11.0,256.0,114.72,64.42
2016,1,21,16,45,670.5,50.5,5.75,10.5,206.5,59.38,35.16
2016,1,21,17,0,624.0,43.0,5.4,10.0,157.0,38.26,28.77
2016,1,21,17,15,516.0,34.5,5.05,9.0,109.0,30.92,21.76
2016,1,21,17,30,408.0,26.0,4.7,8.0,61.0,23.59,13.49
2016,1,21,17,45,204.0,13.0,4.35,7.5,30.5,11.1,0.0
2016,1,21,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
