Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,1,7,45,182.5,19.0,1.45,10.0,39.0,185.39,84.82
2016,2,1,8,0,365.0,38.0,1.6,11.0,78.0,362.19,292.72
2016,2,1,8,15,464.5,47.5,1.75,11.5,127.5,466.88,385.01
2016,2,1,8,30,564.0,57.0,1.9,12.0,177.0,577.43,475.57
2016,2,1,8,45,631.5,62.5,2.1,13.0,229.5,660.58,540.06
2016,2,1,9,0,699.0,68.0,2.3,14.0,282.0,745.49,602.77
2016,2,1,9,15,359.5,108.0,2.6,14.5,219.0,496.81,410.8
2016,2,1,9,30,20.0,148.0,2.9,15.0,156.0,160.44,129.82
2016,2,1,9,45,33.0,171.0,3.25,16.0,185.5,214.17,174.28
2016,2,1,10,0,46.0,194.0,3.6,17.0,215.0,251.34,203.7
2016,2,1,10,15,196.5,208.5,3.9,17.5,312.0,432.96,352.3
2016,2,1,10,30,347.0,223.0,4.2,18.0,409.0,618.14,496.21
2016,2,1,10,45,283.0,249.5,4.5,18.5,407.0,583.79,466.07
2016,2,1,11,0,219.0,276.0,4.8,19.0,405.0,525.84,419.27
2016,2,1,11,15,569.0,184.5,5.05,19.5,538.5,801.03,633.83
2016,2,1,11,30,919.0,93.0,5.3,20.0,672.0,1019.89,788.53
2016,2,1,11,45,920.5,95.5,5.55,20.5,689.0,1009.84,779.52
2016,2,1,12,0,922.0,98.0,5.8,21.0,706.0,995.97,769.33
2016,2,1,12,15,924.5,98.5,5.95,21.0,715.0,976.99,756.45
2016,2,1,12,30,927.0,99.0,6.1,21.0,724.0,954.32,741.01
2016,2,1,12,45,926.0,99.5,6.35,21.0,724.0,925.0,721.31
2016,2,1,13,0,925.0,100.0,6.6,21.0,724.0,892.38,699.06
2016,2,1,13,15,922.0,99.5,6.75,21.0,715.0,853.94,671.95
2016,2,1,13,30,919.0,99.0,6.9,21.0,706.0,812.68,642.56
2016,2,1,13,45,911.0,99.0,7.05,21.0,688.5,765.7,608.65
2016,2,1,14,0,903.0,99.0,7.2,21.0,671.0,716.7,570.83
2016,2,1,14,15,893.5,97.5,7.2,21.0,645.5,667.18,531.07
2016,2,1,14,30,884.0,96.0,7.2,21.0,620.0,611.71,485.91
2016,2,1,14,45,866.0,95.5,7.2,21.0,586.0,551.73,436.14
2016,2,1,15,0,848.0,95.0,7.2,21.0,552.0,491.83,385.21
2016,2,1,15,15,828.0,92.0,6.9,21.0,512.5,429.18,330.65
2016,2,1,15,30,808.0,89.0,6.6,21.0,473.0,367.55,275.91
2016,2,1,15,45,771.0,88.0,6.3,21.0,426.0,304.18,219.69
2016,2,1,16,0,734.0,87.0,6.0,21.0,379.0,241.55,164.66
2016,2,1,16,15,694.0,81.5,5.45,20.5,330.0,180.87,113.85
2016,2,1,16,30,654.0,76.0,4.9,20.0,281.0,124.9,72.12
2016,2,1,16,45,588.0,69.5,4.4,19.5,229.5,72.18,43.82
2016,2,1,17,0,522.0,63.0,3.9,19.0,178.0,50.2,38.34
2016,2,1,17,15,429.0,52.0,3.75,18.5,130.0,42.04,30.91
2016,2,1,17,30,336.0,41.0,3.6,18.0,82.0,33.78,23.04
2016,2,1,17,45,168.0,20.5,3.45,17.5,41.0,16.56,5.32
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,241.5,16.5,3.15,8.0,44.0,223.46,116.42
2016,2,2,8,0,483.0,33.0,3.5,9.0,88.0,444.99,364.16
2016,2,2,8,15,579.5,41.0,3.75,9.5,140.5,539.97,451.02
2016,2,2,8,30,676.0,49.0,4.0,10.0,193.0,651.11,544.14
2016,2,2,8,45,731.0,54.0,4.3,11.0,247.0,727.52,605.1
2016,2,2,9,0,786.0,59.0,4.6,12.0,301.0,804.38,663.68
2016,2,2,9,15,822.0,63.0,4.95,12.5,353.0,862.62,707.52
2016,2,2,9,30,858.0,67.0,5.3,13.0,405.0,919.35,749.14
2016,2,2,9,45,880.5,70.0,5.7,14.0,452.0,959.87,776.74
2016,2,2,10,0,903.0,73.0,6.1,15.0,499.0,986.72,793.82
2016,2,2,10,15,920.5,75.5,6.05,15.0,540.5,1015.38,812.36
2016,2,2,10,30,938.0,78.0,6.0,15.0,582.0,1040.59,828.28
2016,2,2,10,45,948.0,80.5,5.95,15.5,616.0,1054.63,834.55
2016,2,2,11,0,958.0,83.0,5.9,16.0,650.0,1064.72,838.14
2016,2,2,11,15,966.5,84.0,5.85,16.0,676.5,1067.38,838.24
2016,2,2,11,30,975.0,85.0,5.8,16.0,703.0,1065.93,835.66
2016,2,2,11,45,978.0,87.0,5.8,16.5,721.0,1056.19,826.2
2016,2,2,12,0,981.0,89.0,5.8,17.0,739.0,1042.36,814.13
2016,2,2,12,15,983.5,89.0,5.7,17.0,748.0,1021.71,798.3
2016,2,2,12,30,986.0,89.0,5.6,17.0,757.0,997.16,779.91
2016,2,2,12,45,985.5,89.0,5.55,17.5,757.0,966.18,755.96
2016,2,2,13,0,985.0,89.0,5.5,18.0,757.0,931.67,729.66
2016,2,2,13,15,982.0,89.0,5.4,18.0,748.5,891.77,700.68
2016,2,2,13,30,979.0,89.0,5.3,18.0,740.0,848.82,669.48
2016,2,2,13,45,973.5,88.0,5.25,18.0,722.0,800.18,634.27
2016,2,2,14,0,968.0,87.0,5.2,18.0,704.0,749.15,595.6
2016,2,2,14,15,959.5,86.0,5.05,18.0,678.0,694.08,551.68
2016,2,2,14,30,951.0,85.0,4.9,18.0,652.0,637.37,505.56
2016,2,2,14,45,939.0,83.0,4.8,18.0,618.0,576.5,455.29
2016,2,2,15,0,927.0,81.0,4.7,18.0,584.0,514.93,403.09
2016,2,2,15,15,910.0,78.5,4.35,17.5,543.5,450.43,347.4
2016,2,2,15,30,893.0,76.0,4.0,17.0,503.0,385.4,290.03
2016,2,2,15,45,869.0,73.0,3.7,17.0,456.5,318.94,230.35
2016,2,2,16,0,845.0,70.0,3.4,17.0,410.0,254.44,172.45
2016,2,2,16,15,809.5,66.0,2.95,15.5,359.0,189.46,117.6
2016,2,2,16,30,774.0,62.0,2.5,14.0,308.0,128.5,71.72
2016,2,2,16,45,718.0,57.0,2.1,13.0,254.0,70.27,40.77
2016,2,2,17,0,662.0,52.0,1.7,12.0,200.0,45.72,35.5
2016,2,2,17,15,568.5,44.0,1.7,11.0,147.5,35.86,26.48
2016,2,2,17,30,475.0,36.0,1.7,10.0,95.0,29.75,20.48
2016,2,2,17,45,292.0,23.5,1.75,9.5,54.5,19.4,8.33
2016,2,2,18,0,109.0,11.0,1.8,9.0,14.0,9.39,0.0
2016,2,2,18,15,54.5,5.5,1.85,9.0,7.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,252.5,16.0,4.85,2.5,45.5,231.0,134.61
2016,2,3,8,0,505.0,32.0,5.2,3.0,91.0,449.88,379.83
2016,2,3,8,15,597.0,40.0,5.35,3.5,144.0,553.06,476.27
2016,2,3,8,30,689.0,48.0,5.5,4.0,197.0,661.06,570.21
2016,2,3,8,45,748.5,52.0,5.65,4.5,252.0,740.37,636.42
2016,2,3,9,0,808.0,56.0,5.8,5.0,307.0,820.37,700.16
2016,2,3,9,15,842.0,59.5,5.7,5.5,359.0,876.67,741.5
2016,2,3,9,30,876.0,63.0,5.6,6.0,411.0,921.27,772.24
2016,2,3,9,45,900.0,65.0,5.55,6.5,458.5,961.79,799.26
2016,2,3,10,0,924.0,67.0,5.5,7.0,506.0,999.67,823.68
2016,2,3,10,15,940.0,69.0,5.45,7.5,547.0,1026.65,839.55
2016,2,3,10,30,956.0,71.0,5.4,8.0,588.0,1050.08,852.73
2016,2,3,10,45,966.5,73.0,5.4,8.5,622.5,1064.26,859.54
2016,2,3,11,0,977.0,75.0,5.4,9.0,657.0,1074.41,863.6
2016,2,3,11,15,984.5,76.0,5.35,9.0,683.0,1076.19,862.98
2016,2,3,11,30,992.0,77.0,5.3,9.0,709.0,1073.79,859.61
2016,2,3,11,45,993.5,79.0,5.3,9.5,726.5,1062.58,848.95
2016,2,3,12,0,995.0,81.0,5.3,10.0,744.0,1047.25,835.62
2016,2,3,12,15,997.0,81.5,5.2,10.0,753.5,1026.57,819.4
2016,2,3,12,30,999.0,82.0,5.1,10.0,763.0,1001.94,800.53
2016,2,3,12,45,997.5,82.5,5.1,10.5,763.0,970.39,776.12
2016,2,3,13,0,996.0,83.0,5.1,11.0,763.0,935.31,749.26
2016,2,3,13,15,993.5,83.0,5.05,11.0,754.0,895.49,720.04
2016,2,3,13,30,991.0,83.0,5.0,11.0,745.0,852.55,688.44
2016,2,3,13,45,985.0,82.5,4.95,11.5,727.5,803.62,651.01
2016,2,3,14,0,979.0,82.0,4.9,12.0,710.0,752.29,610.42
2016,2,3,14,15,971.5,81.0,4.85,12.0,684.5,697.35,566.15
2016,2,3,14,30,964.0,80.0,4.8,12.0,659.0,640.64,519.4
2016,2,3,14,45,950.5,79.0,4.8,12.0,625.0,579.29,467.9
2016,2,3,15,0,937.0,78.0,4.8,12.0,591.0,517.35,414.39
2016,2,3,15,15,921.0,76.0,4.7,11.5,550.5,453.13,357.99
2016,2,3,15,30,905.0,74.0,4.6,11.0,510.0,389.19,300.2
2016,2,3,15,45,881.5,71.0,4.5,11.0,463.0,321.04,237.55
2016,2,3,16,0,858.0,68.0,4.4,11.0,416.0,255.84,177.48
2016,2,3,16,15,824.5,64.5,3.95,10.0,365.0,190.76,120.68
2016,2,3,16,30,791.0,61.0,3.5,9.0,314.0,129.42,73.23
2016,2,3,16,45,739.0,55.5,3.05,8.5,260.5,69.73,40.6
2016,2,3,17,0,687.0,50.0,2.6,8.0,207.0,44.04,34.58
2016,2,3,17,15,600.5,42.5,2.45,7.0,154.0,37.8,28.7
2016,2,3,17,30,514.0,35.0,2.3,6.0,101.0,31.56,22.52
2016,2,3,17,45,345.0,23.5,2.2,5.5,58.5,19.45,9.15
2016,2,3,18,0,176.0,12.0,2.1,5.0,16.0,10.24,0.0
2016,2,3,18,15,88.0,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,265.5,16.0,1.2,2.0,47.5,236.23,146.87
2016,2,4,8,0,531.0,32.0,1.3,3.0,95.0,469.59,388.49
2016,2,4,8,15,619.5,39.5,1.3,3.5,148.5,570.49,476.53
2016,2,4,8,30,708.0,47.0,1.3,4.0,202.0,675.87,561.59
2016,2,4,8,45,759.0,52.0,1.35,5.0,256.5,749.77,617.11
2016,2,4,9,0,810.0,57.0,1.4,6.0,311.0,823.99,669.74
2016,2,4,9,15,843.5,60.5,1.45,6.5,363.0,879.99,707.83
2016,2,4,9,30,877.0,64.0,1.5,7.0,415.0,924.25,736.39
2016,2,4,9,45,900.0,67.0,1.6,8.0,462.5,965.29,761.43
2016,2,4,10,0,923.0,70.0,1.7,9.0,510.0,1003.6,784.04
2016,2,4,10,15,939.0,72.0,1.8,9.5,552.0,1030.56,800.02
2016,2,4,10,30,955.0,74.0,1.9,10.0,594.0,1053.97,813.69
2016,2,4,10,45,966.5,75.5,2.0,10.5,628.5,1068.47,821.41
2016,2,4,11,0,978.0,77.0,2.1,11.0,663.0,1078.96,826.67
2016,2,4,11,15,986.0,78.5,2.1,11.0,690.0,1081.84,827.12
2016,2,4,11,30,994.0,80.0,2.1,11.0,717.0,1080.5,825.05
2016,2,4,11,45,990.0,85.0,2.15,11.5,733.5,1067.49,814.65
2016,2,4,12,0,986.0,90.0,2.2,12.0,750.0,1050.37,801.82
2016,2,4,12,15,988.5,90.0,2.15,12.0,759.5,1029.6,786.9
2016,2,4,12,30,991.0,90.0,2.1,12.0,769.0,1004.89,769.52
2016,2,4,12,45,994.0,89.0,2.1,12.0,770.5,975.66,749.82
2016,2,4,13,0,997.0,88.0,2.1,12.0,772.0,942.67,727.61
2016,2,4,13,15,995.0,87.5,2.0,12.0,763.0,902.54,699.35
2016,2,4,13,30,993.0,87.0,1.9,12.0,754.0,859.27,668.91
2016,2,4,13,45,990.0,85.5,1.85,12.5,737.0,811.25,634.36
2016,2,4,14,0,987.0,84.0,1.8,13.0,720.0,760.58,596.58
2016,2,4,14,15,979.0,82.5,1.75,13.0,694.0,704.34,553.77
2016,2,4,14,30,971.0,81.0,1.7,13.0,668.0,646.37,508.53
2016,2,4,14,45,950.5,82.5,1.65,13.0,632.0,583.33,458.06
2016,2,4,15,0,930.0,84.0,1.6,13.0,596.0,520.33,406.09
2016,2,4,15,15,913.0,81.5,1.45,12.5,555.0,455.45,351.28
2016,2,4,15,30,896.0,79.0,1.3,12.0,514.0,390.05,294.39
2016,2,4,15,45,872.5,76.0,1.2,12.0,467.5,323.32,235.0
2016,2,4,16,0,849.0,73.0,1.1,12.0,421.0,258.5,177.03
2016,2,4,16,15,814.5,69.0,1.0,11.0,369.5,193.22,121.62
2016,2,4,16,30,780.0,65.0,0.9,10.0,318.0,131.85,75.05
2016,2,4,16,45,728.0,59.0,0.85,9.5,263.5,72.33,42.81
2016,2,4,17,0,676.0,53.0,0.8,9.0,209.0,46.54,36.75
2016,2,4,17,15,589.0,45.5,0.9,8.0,156.0,37.08,28.01
2016,2,4,17,30,502.0,38.0,1.0,7.0,103.0,31.43,22.41
2016,2,4,17,45,337.0,25.5,1.15,6.5,60.0,21.14,10.9
2016,2,4,18,0,172.0,13.0,1.3,6.0,17.0,11.1,0.0
2016,2,4,18,15,86.0,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,5,7,45,229.0,18.5,2.25,2.0,46.0,221.16,145.28
2016,2,5,8,0,458.0,37.0,2.6,3.0,92.0,431.2,362.45
2016,2,5,8,15,549.0,45.5,2.6,4.0,144.0,531.28,451.3
2016,2,5,8,30,640.0,54.0,2.6,5.0,196.0,636.82,538.34
2016,2,5,8,45,690.0,60.5,2.65,6.0,249.0,708.95,594.46
2016,2,5,9,0,740.0,67.0,2.7,7.0,302.0,775.03,642.95
2016,2,5,9,15,776.0,71.5,3.15,7.5,353.0,833.2,687.1
2016,2,5,9,30,812.0,76.0,3.6,8.0,404.0,889.88,728.95
2016,2,5,9,45,834.0,80.5,4.05,9.0,450.0,931.26,757.21
2016,2,5,10,0,856.0,85.0,4.5,10.0,496.0,969.85,784.13
2016,2,5,10,15,874.0,87.5,4.45,10.5,537.0,998.87,800.98
2016,2,5,10,30,892.0,90.0,4.4,11.0,578.0,1024.43,815.21
2016,2,5,10,45,903.0,92.5,4.4,11.5,612.0,1039.34,822.32
2016,2,5,11,0,914.0,95.0,4.4,12.0,646.0,1038.67,818.61
2016,2,5,11,15,762.0,146.5,4.35,12.0,618.5,960.82,761.31
2016,2,5,11,30,610.0,198.0,4.3,12.0,591.0,857.11,685.17
2016,2,5,11,45,774.0,150.0,4.25,12.5,662.5,952.57,752.57
2016,2,5,12,0,938.0,102.0,4.2,13.0,734.0,1019.59,796.9
2016,2,5,12,15,940.5,102.5,4.15,13.0,743.0,1000.19,781.87
2016,2,5,12,30,943.0,103.0,4.1,13.0,752.0,977.01,765.05
2016,2,5,12,45,942.5,103.5,4.05,13.5,752.5,947.51,742.49
2016,2,5,13,0,942.0,104.0,4.0,14.0,753.0,914.59,717.69
2016,2,5,13,15,760.5,164.0,3.95,14.0,684.0,806.41,639.65
2016,2,5,13,30,579.0,224.0,3.9,14.0,615.0,685.36,546.55
2016,2,5,13,45,751.5,163.0,3.9,14.0,658.0,726.67,580.23
2016,2,5,14,0,924.0,102.0,3.9,14.0,701.0,736.88,588.95
2016,2,5,14,15,915.5,100.5,3.85,14.0,675.5,683.02,546.19
2016,2,5,14,30,907.0,99.0,3.8,14.0,650.0,630.43,503.65
2016,2,5,14,45,883.5,100.5,3.75,14.0,614.5,567.92,452.35
2016,2,5,15,0,860.0,102.0,3.7,14.0,579.0,505.95,400.14
2016,2,5,15,15,841.5,99.0,3.55,13.5,539.0,442.81,346.09
2016,2,5,15,30,823.0,96.0,3.4,13.0,499.0,380.48,291.17
2016,2,5,15,45,796.0,92.5,3.3,13.0,453.0,316.39,233.57
2016,2,5,16,0,769.0,89.0,3.2,13.0,407.0,251.76,175.66
2016,2,5,16,15,731.5,83.5,2.75,12.0,356.5,188.95,122.09
2016,2,5,16,30,694.0,78.0,2.3,11.0,306.0,130.54,77.5
2016,2,5,16,45,636.5,71.5,1.9,10.0,253.0,75.25,47.09
2016,2,5,17,0,579.0,65.0,1.5,9.0,200.0,51.77,41.47
2016,2,5,17,15,491.0,54.5,1.5,8.0,149.0,44.05,34.31
2016,2,5,17,30,403.0,44.0,1.5,7.0,98.0,36.23,26.71
2016,2,5,17,45,254.5,28.5,1.5,6.5,57.5,23.55,13.23
2016,2,5,18,0,106.0,13.0,1.5,6.0,17.0,11.1,0.0
2016,2,5,18,15,53.0,6.5,1.5,5.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,6,7,15,69.0,5.5,5.4,2.5,6.5,0.0,0.0
2016,2,6,7,30,138.0,11.0,5.5,3.0,13.0,99.49,0.0
2016,2,6,7,45,311.5,23.5,5.65,4.0,54.5,287.2,197.73
2016,2,6,8,0,485.0,36.0,5.8,5.0,96.0,450.28,380.89
2016,2,6,8,15,575.0,44.0,6.2,5.5,149.0,549.81,473.09
2016,2,6,8,30,665.0,52.0,6.6,6.0,202.0,647.04,558.3
2016,2,6,8,45,720.0,57.5,7.0,7.0,256.5,724.14,622.23
2016,2,6,9,0,775.0,63.0,7.4,8.0,311.0,801.77,683.75
2016,2,6,9,15,810.5,67.0,7.5,8.5,363.0,859.66,727.67
2016,2,6,9,30,846.0,71.0,7.6,9.0,415.0,916.01,769.11
2016,2,6,9,45,874.0,73.0,7.75,9.5,463.0,960.53,800.65
2016,2,6,10,0,902.0,75.0,7.9,10.0,511.0,991.45,821.28
2016,2,6,10,15,919.0,77.0,7.85,10.0,553.0,1019.16,840.01
2016,2,6,10,30,936.0,79.0,7.8,10.0,595.0,1043.41,856.08
2016,2,6,10,45,950.5,80.0,7.75,10.5,630.0,1060.18,864.92
2016,2,6,11,0,965.0,81.0,7.7,11.0,665.0,1073.02,870.94
2016,2,6,11,15,973.0,82.0,7.6,11.0,692.0,1075.32,870.65
2016,2,6,11,30,981.0,83.0,7.5,11.0,719.0,1073.45,867.52
2016,2,6,11,45,985.5,84.0,7.45,11.5,737.5,1063.96,857.63
2016,2,6,12,0,990.0,85.0,7.4,12.0,756.0,1050.33,844.95
2016,2,6,12,15,992.5,85.5,7.25,12.0,765.5,1030.12,828.72
2016,2,6,12,30,995.0,86.0,7.1,12.0,775.0,1005.94,809.76
2016,2,6,12,45,996.0,85.5,7.0,12.5,776.0,975.43,785.04
2016,2,6,13,0,997.0,85.0,6.9,13.0,777.0,941.25,757.8
2016,2,6,13,15,995.0,85.0,6.75,13.0,768.5,901.65,727.84
2016,2,6,13,30,993.0,85.0,6.6,13.0,760.0,858.86,695.51
2016,2,6,13,45,989.0,83.5,6.45,13.0,742.5,810.07,658.58
2016,2,6,14,0,985.0,82.0,6.3,13.0,725.0,758.7,618.44
2016,2,6,14,15,977.5,81.0,6.15,13.0,699.5,703.28,572.98
2016,2,6,14,30,970.0,80.0,6.0,13.0,674.0,646.07,525.13
2016,2,6,14,45,951.5,81.0,5.85,13.0,638.5,583.52,471.88
2016,2,6,15,0,933.0,82.0,5.7,13.0,603.0,520.81,417.21
2016,2,6,15,15,917.0,80.0,5.45,12.5,562.5,456.52,360.45
2016,2,6,15,30,901.0,78.0,5.2,12.0,522.0,392.51,302.44
2016,2,6,15,45,880.0,74.5,5.0,12.0,475.5,324.53,239.87
2016,2,6,16,0,859.0,71.0,4.8,12.0,429.0,259.23,179.7
2016,2,6,16,15,826.5,67.0,4.2,11.0,377.5,193.52,122.44
2016,2,6,16,30,794.0,63.0,3.6,10.0,326.0,131.44,74.49
2016,2,6,16,45,747.5,57.5,3.05,9.5,272.0,71.52,41.82
2016,2,6,17,0,701.0,52.0,2.5,9.0,218.0,45.69,35.98
2016,2,6,17,15,619.5,44.5,2.25,8.0,164.5,39.51,30.22
2016,2,6,17,30,538.0,37.0,2.0,7.0,111.0,33.31,24.17
2016,2,6,17,45,386.0,25.5,1.8,6.0,66.5,21.13,11.65
2016,2,6,18,0,234.0,14.0,1.6,5.0,22.0,11.95,0.0
2016,2,6,18,15,117.0,7.0,1.55,4.5,11.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,51.0,6.0,2.95,1.5,7.0,0.0,0.0
2016,2,7,7,30,102.0,12.0,3.0,2.0,14.0,76.86,0.0
2016,2,7,7,45,272.0,26.0,3.05,2.5,55.5,263.6,188.12
2016,2,7,8,0,442.0,40.0,3.1,3.0,97.0,422.7,357.77
2016,2,7,8,15,533.5,49.5,3.15,3.5,149.5,524.43,448.87
2016,2,7,8,30,625.0,59.0,3.2,4.0,202.0,631.54,538.89
2016,2,7,8,45,689.5,63.5,3.3,5.0,257.0,713.31,603.35
2016,2,7,9,0,754.0,68.0,3.4,6.0,312.0,789.74,660.46
2016,2,7,9,15,789.5,72.5,3.55,7.0,363.5,847.97,701.55
2016,2,7,9,30,825.0,77.0,3.7,8.0,415.0,904.64,740.13
2016,2,7,9,45,853.5,79.0,3.9,9.0,463.0,949.44,769.21
2016,2,7,10,0,882.0,81.0,4.1,10.0,511.0,991.56,795.82
2016,2,7,10,15,899.0,83.5,4.25,10.5,552.5,1019.97,813.58
2016,2,7,10,30,916.0,86.0,4.4,11.0,594.0,1033.36,820.99
2016,2,7,10,45,929.0,87.5,4.6,12.0,628.5,1049.09,829.23
2016,2,7,11,0,942.0,89.0,4.8,13.0,663.0,1060.97,834.76
2016,2,7,11,15,950.0,90.5,4.9,13.5,690.0,1063.85,834.71
2016,2,7,11,30,958.0,92.0,5.0,14.0,717.0,1062.63,832.03
2016,2,7,11,45,959.5,94.5,5.1,14.5,734.0,1052.12,823.0
2016,2,7,12,0,961.0,97.0,5.2,15.0,751.0,1037.59,811.37
2016,2,7,12,15,963.5,97.5,5.2,15.5,760.5,1017.76,795.36
2016,2,7,12,30,966.0,98.0,5.2,16.0,770.0,994.06,776.83
2016,2,7,12,45,968.5,96.5,5.2,16.5,771.0,964.38,754.24
2016,2,7,13,0,971.0,95.0,5.2,17.0,772.0,931.07,729.19
2016,2,7,13,15,968.5,94.5,5.1,17.0,763.5,891.25,700.28
2016,2,7,13,30,966.0,94.0,5.0,17.0,755.0,848.39,669.17
2016,2,7,13,45,963.0,92.0,4.95,17.5,738.0,800.77,633.55
2016,2,7,14,0,960.0,90.0,4.9,18.0,721.0,750.58,594.6
2016,2,7,14,15,952.0,88.5,4.75,18.0,695.0,695.37,550.83
2016,2,7,14,30,944.0,87.0,4.6,18.0,669.0,638.49,504.87
2016,2,7,14,45,931.5,85.5,4.45,18.0,635.0,577.84,454.89
2016,2,7,15,0,919.0,84.0,4.3,18.0,601.0,516.53,403.09
2016,2,7,15,15,902.5,82.0,3.95,17.5,560.5,452.73,348.43
2016,2,7,15,30,886.0,80.0,3.6,17.0,520.0,388.24,291.84
2016,2,7,15,45,864.5,76.5,3.25,17.0,473.5,321.99,232.46
2016,2,7,16,0,843.0,73.0,2.9,17.0,427.0,257.44,174.59
2016,2,7,16,15,809.5,69.0,2.65,16.0,376.0,192.46,119.63
2016,2,7,16,30,776.0,65.0,2.4,15.0,325.0,131.27,73.54
2016,2,7,16,45,725.5,59.5,2.2,14.0,271.0,72.28,42.17
2016,2,7,17,0,675.0,54.0,2.0,13.0,217.0,47.19,36.74
2016,2,7,17,15,592.5,46.5,2.0,12.0,164.0,37.73,28.16
2016,2,7,17,30,510.0,39.0,2.0,11.0,111.0,32.1,22.73
2016,2,7,17,45,355.0,27.0,2.0,10.0,66.5,22.3,12.63
2016,2,7,18,0,200.0,15.0,2.0,9.0,22.0,12.8,0.0
2016,2,7,18,15,100.0,7.5,2.0,9.0,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,8.5,4.15,3.5,8.5,0.0,0.0
2016,2,8,7,30,0.0,17.0,4.3,4.0,17.0,14.51,0.0
2016,2,8,7,45,275.5,25.0,4.45,4.5,61.0,266.84,195.73
2016,2,8,8,0,551.0,33.0,4.6,5.0,105.0,486.88,410.79
2016,2,8,8,15,634.5,40.0,4.9,5.5,158.5,584.18,499.06
2016,2,8,8,30,718.0,47.0,5.2,6.0,212.0,685.67,585.92
2016,2,8,8,45,766.5,51.5,5.55,7.0,266.5,757.28,643.97
2016,2,8,9,0,815.0,56.0,5.9,8.0,321.0,829.12,699.56
2016,2,8,9,15,689.5,86.5,5.9,8.5,335.5,781.72,659.36
2016,2,8,9,30,564.0,117.0,5.9,9.0,350.0,715.63,604.32
2016,2,8,9,45,544.0,138.0,5.95,9.5,383.0,723.16,607.97
2016,2,8,10,0,524.0,159.0,6.0,10.0,416.0,735.63,615.15
2016,2,8,10,15,430.5,198.0,5.95,10.5,420.5,692.92,576.03
2016,2,8,10,30,337.0,237.0,5.9,11.0,425.0,625.16,517.68
2016,2,8,10,45,460.5,214.5,5.9,11.5,487.5,740.48,608.72
2016,2,8,11,0,584.0,192.0,5.9,12.0,550.0,834.16,680.24
2016,2,8,11,15,629.0,186.5,5.95,12.0,586.5,874.74,709.6
2016,2,8,11,30,674.0,181.0,6.0,12.0,623.0,904.31,730.87
2016,2,8,11,45,832.0,132.5,6.1,12.5,692.5,983.99,788.13
2016,2,8,12,0,990.0,84.0,6.2,13.0,762.0,1051.05,835.06
2016,2,8,12,15,797.0,155.5,6.2,13.0,706.0,944.51,756.21
2016,2,8,12,30,604.0,227.0,6.2,13.0,650.0,812.68,656.23
2016,2,8,12,45,802.5,154.5,6.25,13.5,717.0,896.44,720.16
2016,2,8,13,0,1001.0,82.0,6.3,14.0,784.0,943.02,753.22
2016,2,8,13,15,999.0,81.5,6.25,14.0,775.5,902.71,723.12
2016,2,8,13,30,997.0,81.0,6.2,14.0,767.0,859.2,691.01
2016,2,8,13,45,995.5,79.0,6.2,14.0,750.0,811.48,655.82
2016,2,8,14,0,994.0,77.0,6.2,14.0,733.0,760.95,617.41
2016,2,8,14,15,986.5,76.0,6.15,14.0,707.5,705.05,572.12
2016,2,8,14,30,979.0,75.0,6.1,14.0,682.0,647.34,524.33
2016,2,8,14,45,971.5,72.0,6.1,14.0,648.5,586.1,472.63
2016,2,8,15,0,964.0,69.0,6.1,14.0,615.0,523.63,418.4
2016,2,8,15,15,949.5,67.5,5.95,13.5,574.5,458.74,361.14
2016,2,8,15,30,935.0,66.0,5.8,13.0,534.0,393.91,302.31
2016,2,8,15,45,917.0,62.5,5.7,13.0,487.5,326.59,239.98
2016,2,8,16,0,899.0,59.0,5.6,13.0,441.0,260.39,178.7
2016,2,8,16,15,869.5,56.0,5.1,12.0,389.0,194.12,120.71
2016,2,8,16,30,840.0,53.0,4.6,11.0,337.0,130.87,71.87
2016,2,8,16,45,796.5,49.0,4.1,10.5,283.0,65.69,35.8
2016,2,8,17,0,753.0,45.0,3.6,10.0,229.0,39.96,30.66
2016,2,8,17,15,677.5,39.0,3.3,9.0,174.5,34.84,25.92
2016,2,8,17,30,602.0,33.0,3.0,8.0,120.0,29.74,20.96
2016,2,8,17,45,455.0,24.0,2.7,7.5,73.5,21.66,12.49
2016,2,8,18,0,308.0,15.0,2.4,7.0,27.0,13.61,0.0
2016,2,8,18,15,154.0,7.5,2.3,6.5,13.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,114.5,6.0,3.05,2.5,9.0,0.0,0.0
2016,2,9,7,30,229.0,12.0,3.3,3.0,18.0,159.91,0.0
2016,2,9,7,45,391.5,22.5,3.55,4.0,62.0,337.65,254.01
2016,2,9,8,0,554.0,33.0,3.8,5.0,106.0,489.5,411.69
2016,2,9,8,15,635.0,39.0,3.7,6.0,159.5,583.69,494.38
2016,2,9,8,30,716.0,45.0,3.6,7.0,213.0,681.8,574.28
2016,2,9,8,45,764.0,49.5,3.5,8.0,267.0,752.81,628.14
2016,2,9,9,0,812.0,54.0,3.4,9.0,321.0,824.15,679.05
2016,2,9,9,15,843.0,57.0,3.6,10.0,372.5,867.62,708.42
2016,2,9,9,30,874.0,60.0,3.8,11.0,424.0,918.82,742.63
2016,2,9,9,45,895.0,62.5,4.05,12.0,471.0,957.69,767.22
2016,2,9,10,0,916.0,65.0,4.3,13.0,518.0,993.77,789.62
2016,2,9,10,15,931.0,67.0,4.4,13.5,559.0,1020.07,805.48
2016,2,9,10,30,946.0,69.0,4.5,14.0,600.0,1042.8,818.87
2016,2,9,10,45,955.5,71.0,4.6,15.0,634.0,1056.22,824.21
2016,2,9,11,0,965.0,73.0,4.7,16.0,668.0,1065.63,826.93
2016,2,9,11,15,972.5,74.0,4.75,16.0,694.5,1067.65,827.42
2016,2,9,11,30,980.0,75.0,4.8,16.0,721.0,1065.49,825.26
2016,2,9,11,45,974.0,81.0,4.85,16.5,737.5,1052.01,813.86
2016,2,9,12,0,968.0,87.0,4.9,17.0,754.0,1034.45,799.91
2016,2,9,12,15,970.5,87.0,4.9,17.0,763.5,1014.06,785.27
2016,2,9,12,30,973.0,87.0,4.9,17.0,773.0,989.77,768.05
2016,2,9,12,45,974.5,86.5,4.9,17.5,773.5,960.24,745.78
2016,2,9,13,0,976.0,86.0,4.9,18.0,774.0,927.07,721.08
2016,2,9,13,15,973.5,85.5,4.85,18.0,765.5,887.15,692.65
2016,2,9,13,30,971.0,85.0,4.8,18.0,757.0,844.15,661.98
2016,2,9,13,45,967.5,83.5,4.75,18.5,740.0,796.51,626.58
2016,2,9,14,0,964.0,82.0,4.7,19.0,723.0,746.3,588.21
2016,2,9,14,15,956.0,81.0,4.6,19.0,697.0,691.41,545.14
2016,2,9,14,30,948.0,80.0,4.5,19.0,671.0,634.82,499.79
2016,2,9,14,45,934.0,79.5,4.45,19.0,637.0,574.13,450.3
2016,2,9,15,0,920.0,79.0,4.4,19.0,603.0,512.9,398.97
2016,2,9,15,15,904.5,77.0,4.05,18.5,563.0,449.41,344.6
2016,2,9,15,30,889.0,75.0,3.7,18.0,523.0,386.18,289.1
2016,2,9,15,45,869.0,71.5,3.4,18.0,477.0,320.84,230.57
2016,2,9,16,0,849.0,68.0,3.1,18.0,431.0,254.27,171.18
2016,2,9,16,15,817.5,64.5,2.7,17.0,380.0,189.62,116.45
2016,2,9,16,30,786.0,61.0,2.3,16.0,329.0,128.47,70.5
2016,2,9,16,45,741.0,55.5,1.9,15.0,276.0,68.93,39.04
2016,2,9,17,0,696.0,50.0,1.5,14.0,223.0,43.75,33.56
2016,2,9,17,15,619.0,43.5,1.5,13.0,170.0,38.41,28.71
2016,2,9,17,30,542.0,37.0,1.5,12.0,117.0,33.11,23.62
2016,2,9,17,45,399.5,26.5,1.5,11.5,72.0,21.86,12.6
2016,2,9,18,0,257.0,16.0,1.5,11.0,27.0,13.26,0.0
2016,2,9,18,15,128.5,8.0,1.45,10.5,13.5,6.83,0.0
2016,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,102.0,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,204.0,13.0,1.5,5.0,19.0,144.47,0.0
2016,2,10,7,45,362.0,24.0,1.75,6.0,62.5,329.46,249.68
2016,2,10,8,0,520.0,35.0,2.0,7.0,106.0,466.34,387.19
2016,2,10,8,15,603.0,42.5,2.1,7.5,159.0,562.99,470.62
2016,2,10,8,30,686.0,50.0,2.2,8.0,212.0,663.84,552.28
2016,2,10,8,45,735.5,54.5,2.3,9.0,266.0,735.54,606.28
2016,2,10,9,0,785.0,59.0,2.4,10.0,320.0,807.54,657.77
2016,2,10,9,15,817.5,63.0,2.65,11.0,372.0,863.05,696.12
2016,2,10,9,30,850.0,67.0,2.9,12.0,424.0,916.95,732.21
2016,2,10,9,45,872.5,70.0,3.2,13.0,471.0,947.13,750.86
2016,2,10,10,0,895.0,73.0,3.5,14.0,518.0,984.84,774.69
2016,2,10,10,15,911.0,75.0,3.45,14.5,559.5,1011.73,789.36
2016,2,10,10,30,927.0,77.0,3.4,15.0,601.0,1035.16,801.58
2016,2,10,10,45,937.5,79.0,3.4,15.5,635.0,1049.35,807.9
2016,2,10,11,0,948.0,81.0,3.4,16.0,669.0,1059.6,811.73
2016,2,10,11,15,956.0,82.0,3.35,16.5,695.5,1062.04,810.02
2016,2,10,11,30,964.0,83.0,3.3,17.0,722.0,1060.37,805.8
2016,2,10,11,45,968.0,84.0,3.25,17.5,740.5,1050.61,796.39
2016,2,10,12,0,972.0,85.0,3.2,18.0,759.0,1036.77,784.54
2016,2,10,12,15,974.0,85.5,3.2,18.5,768.5,1016.41,768.98
2016,2,10,12,30,976.0,86.0,3.2,19.0,778.0,992.15,751.02
2016,2,10,12,45,975.0,86.5,3.2,19.5,778.0,961.43,728.83
2016,2,10,13,0,974.0,87.0,3.2,20.0,778.0,927.18,704.37
2016,2,10,13,15,972.0,86.5,3.15,20.0,770.0,887.67,677.3
2016,2,10,13,30,970.0,86.0,3.1,20.0,762.0,845.05,648.01
2016,2,10,13,45,964.5,86.0,3.1,20.5,744.5,797.48,614.19
2016,2,10,14,0,959.0,86.0,3.1,21.0,727.0,747.47,577.37
2016,2,10,14,15,952.0,84.5,3.1,21.0,701.5,692.82,536.22
2016,2,10,14,30,945.0,83.0,3.1,21.0,676.0,636.39,492.61
2016,2,10,14,45,932.0,82.0,3.1,21.0,642.5,575.77,444.53
2016,2,10,15,0,919.0,81.0,3.1,21.0,609.0,514.53,394.44
2016,2,10,15,15,904.0,79.0,2.85,20.5,568.5,451.19,341.36
2016,2,10,15,30,889.0,77.0,2.6,20.0,528.0,388.04,286.89
2016,2,10,15,45,864.0,75.0,2.4,20.0,481.0,320.49,227.72
2016,2,10,16,0,839.0,73.0,2.2,20.0,434.0,256.31,171.28
2016,2,10,16,15,807.0,69.0,2.1,19.0,383.5,191.62,117.4
2016,2,10,16,30,775.0,65.0,2.0,18.0,333.0,130.53,72.06
2016,2,10,16,45,723.0,60.5,1.95,17.0,278.5,72.21,41.95
2016,2,10,17,0,671.0,56.0,1.9,16.0,224.0,48.68,37.64
2016,2,10,17,15,593.0,48.0,2.05,15.0,171.0,38.76,28.77
2016,2,10,17,30,515.0,40.0,2.2,14.0,118.0,32.76,23.13
2016,2,10,17,45,372.0,28.5,2.4,13.5,72.5,23.46,13.95
2016,2,10,18,0,229.0,17.0,2.6,13.0,27.0,14.06,0.0
2016,2,10,18,15,114.5,8.5,2.75,13.0,13.5,7.26,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,116.0,7.0,3.85,8.5,11.0,0.0,0.0
2016,2,11,7,30,232.0,14.0,4.0,9.0,22.0,163.7,0.0
2016,2,11,7,45,388.5,25.0,4.15,10.0,67.0,339.56,260.26
2016,2,11,8,0,545.0,36.0,4.3,11.0,112.0,486.27,402.76
2016,2,11,8,15,626.0,43.0,4.15,12.0,166.5,582.04,484.35
2016,2,11,8,30,707.0,50.0,4.0,13.0,221.0,681.6,563.42
2016,2,11,8,45,756.5,55.0,3.85,14.0,276.0,754.73,617.5
2016,2,11,9,0,806.0,60.0,3.7,15.0,331.0,828.14,668.6
2016,2,11,9,15,837.5,63.5,3.85,16.0,383.0,882.71,704.97
2016,2,11,9,30,869.0,67.0,4.0,17.0,435.0,935.52,738.93
2016,2,11,9,45,891.5,69.5,4.2,18.0,482.5,965.42,756.04
2016,2,11,10,0,914.0,72.0,4.4,19.0,530.0,1002.83,778.3
2016,2,11,10,15,929.5,74.0,4.55,19.5,572.0,1029.51,794.42
2016,2,11,10,30,945.0,76.0,4.7,20.0,614.0,1052.64,808.15
2016,2,11,10,45,955.5,77.5,4.85,21.0,648.5,1066.3,813.85
2016,2,11,11,0,966.0,79.0,5.0,22.0,683.0,1075.95,816.98
2016,2,11,11,15,973.5,80.5,4.9,22.5,709.5,1078.47,814.74
2016,2,11,11,30,981.0,82.0,4.8,23.0,736.0,1076.77,809.89
2016,2,11,11,45,977.5,86.0,4.7,23.5,752.5,1063.05,797.2
2016,2,11,12,0,974.0,90.0,4.6,24.0,769.0,1045.28,782.14
2016,2,11,12,15,976.0,90.5,4.5,24.0,778.5,1024.76,767.14
2016,2,11,12,30,978.0,91.0,4.4,24.0,788.0,1000.32,749.92
2016,2,11,12,45,975.5,92.0,4.35,24.5,787.5,968.62,726.78
2016,2,11,13,0,973.0,93.0,4.3,25.0,787.0,933.47,701.45
2016,2,11,13,15,970.0,92.5,4.2,25.0,778.0,893.03,673.66
2016,2,11,13,30,967.0,92.0,4.1,25.0,769.0,849.56,643.75
2016,2,11,13,45,959.5,92.0,4.05,25.0,750.5,800.48,609.99
2016,2,11,14,0,952.0,92.0,4.0,25.0,732.0,749.16,573.13
2016,2,11,14,15,943.5,91.0,3.85,25.0,706.0,694.23,531.46
2016,2,11,14,30,935.0,90.0,3.7,25.0,680.0,637.68,487.62
2016,2,11,14,45,922.0,88.5,3.6,25.0,646.0,576.92,439.67
2016,2,11,15,0,909.0,87.0,3.5,25.0,612.0,515.56,389.9
2016,2,11,15,15,892.5,84.5,3.25,24.5,571.5,451.55,337.11
2016,2,11,15,30,876.0,82.0,3.0,24.0,531.0,386.74,282.22
2016,2,11,15,45,851.0,79.5,2.75,23.5,483.5,320.66,225.43
2016,2,11,16,0,826.0,77.0,2.5,23.0,436.0,256.69,170.21
2016,2,11,16,15,793.0,73.0,2.35,21.5,385.0,192.54,117.64
