Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,10.5,3.1,12.0,10.5,8.96,0.0
2016,2,22,7,30,0.0,21.0,3.2,12.0,21.0,18.1,6.32
2016,2,22,7,45,15.5,43.5,3.35,12.5,46.5,62.99,47.24
2016,2,22,8,0,31.0,66.0,3.5,13.0,72.0,101.06,81.1
2016,2,22,8,15,48.5,88.5,3.45,13.5,101.0,140.35,115.59
2016,2,22,8,30,66.0,111.0,3.4,14.0,130.0,180.15,149.75
2016,2,22,8,45,70.0,136.0,3.35,14.5,159.5,212.55,176.39
2016,2,22,9,0,74.0,161.0,3.3,15.0,189.0,244.46,201.92
2016,2,22,9,15,37.0,109.0,3.1,15.5,123.0,140.0,113.77
2016,2,22,9,30,0.0,57.0,2.9,16.0,57.0,47.22,34.27
2016,2,22,9,45,0.0,65.0,2.75,16.5,65.0,53.9,39.73
2016,2,22,10,0,0.0,73.0,2.6,17.0,73.0,60.6,45.09
2016,2,22,10,15,0.0,113.0,2.4,17.5,113.0,95.67,73.76
2016,2,22,10,30,0.0,153.0,2.2,18.0,153.0,132.8,103.55
2016,2,22,10,45,7.5,194.5,2.05,18.5,200.0,179.73,140.95
2016,2,22,11,0,15.0,236.0,1.9,19.0,247.0,227.11,177.85
2016,2,22,11,15,14.0,238.0,1.75,19.0,248.0,226.34,176.65
2016,2,22,11,30,13.0,240.0,1.6,19.0,249.0,225.74,175.76
2016,2,22,11,45,60.0,302.0,1.45,19.5,346.5,352.46,273.68
2016,2,22,12,0,107.0,364.0,1.3,20.0,444.0,460.45,352.74
2016,2,22,12,15,108.5,369.5,1.1,20.0,451.5,460.95,351.09
2016,2,22,12,30,110.0,375.0,0.9,20.0,459.0,460.93,349.78
2016,2,22,12,45,202.0,370.5,0.75,20.5,524.0,546.65,411.31
2016,2,22,13,0,294.0,366.0,0.6,21.0,589.0,623.53,463.09
2016,2,22,13,15,348.0,347.5,0.55,21.0,608.5,631.78,468.28
2016,2,22,13,30,402.0,329.0,0.5,21.0,628.0,635.24,470.75
2016,2,22,13,45,616.0,233.5,0.45,21.0,680.5,693.86,513.23
2016,2,22,14,0,830.0,138.0,0.4,21.0,733.0,715.34,528.6
2016,2,22,14,15,820.5,136.5,0.45,21.0,707.5,662.76,491.68
2016,2,22,14,30,811.0,135.0,0.5,21.0,682.0,609.01,453.66
2016,2,22,14,45,789.0,136.0,0.6,21.5,647.0,549.68,409.92
2016,2,22,15,0,767.0,137.0,0.7,22.0,612.0,490.69,364.81
2016,2,22,15,15,748.0,133.5,0.8,21.5,572.5,430.01,318.02
2016,2,22,15,30,729.0,130.0,0.9,21.0,533.0,370.43,270.1
2016,2,22,15,45,703.5,125.0,1.05,21.0,487.0,309.13,219.23
2016,2,22,16,0,678.0,120.0,1.2,21.0,441.0,250.37,169.93
2016,2,22,16,15,643.0,113.5,1.2,20.5,391.5,191.7,122.82
2016,2,22,16,30,608.0,107.0,1.2,20.0,342.0,137.38,84.16
2016,2,22,16,45,561.5,98.0,1.3,19.5,290.0,85.36,58.15
2016,2,22,17,0,515.0,89.0,1.4,19.0,238.0,68.73,54.7
2016,2,22,17,15,444.5,77.0,1.45,18.5,186.5,57.79,45.17
2016,2,22,17,30,374.0,65.0,1.5,18.0,135.0,49.28,37.46
2016,2,22,17,45,271.5,48.0,1.6,17.5,90.0,36.74,25.96
2016,2,22,18,0,169.0,31.0,1.7,17.0,45.0,23.95,12.65
2016,2,22,18,15,84.5,15.5,2.0,16.5,22.5,13.23,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,2,23,7,15,123.5,13.0,5.45,11.0,22.0,86.71,0.0
2016,2,23,7,30,247.0,26.0,5.6,11.0,44.0,233.93,161.26
2016,2,23,7,45,390.0,36.0,5.75,11.5,93.5,363.75,302.63
2016,2,23,8,0,533.0,46.0,5.9,12.0,143.0,501.05,422.92
2016,2,23,8,15,266.5,64.5,6.2,12.0,113.0,326.39,279.41
2016,2,23,8,30,0.0,83.0,6.5,12.0,83.0,75.02,59.05
2016,2,23,8,45,0.0,76.5,6.8,12.5,76.5,65.17,50.54
2016,2,23,9,0,0.0,70.0,7.1,13.0,70.0,58.04,44.22
2016,2,23,9,15,0.0,97.0,7.3,13.0,97.0,83.0,65.35
2016,2,23,9,30,0.0,124.0,7.5,13.0,124.0,108.69,86.85
2016,2,23,9,45,0.0,136.5,7.7,13.5,136.5,119.77,95.69
2016,2,23,10,0,0.0,149.0,7.9,14.0,149.0,130.86,104.47
2016,2,23,10,15,2.5,167.5,8.1,14.0,169.0,150.41,120.54
2016,2,23,10,30,5.0,186.0,8.3,14.0,189.0,169.95,136.51
2016,2,23,10,45,2.5,157.5,8.55,14.0,159.0,138.8,110.39
2016,2,23,11,0,0.0,129.0,8.8,14.0,129.0,109.48,85.81
2016,2,23,11,15,156.0,232.5,8.9,14.0,345.0,401.08,330.07
2016,2,23,11,30,312.0,336.0,9.0,14.0,561.0,688.13,559.19
2016,2,23,11,45,287.5,350.5,9.15,14.0,561.5,670.0,543.0
2016,2,23,12,0,263.0,365.0,9.3,14.0,562.0,650.82,526.79
2016,2,23,12,15,148.5,341.5,9.3,13.5,453.5,486.98,395.45
2016,2,23,12,30,34.0,318.0,9.3,13.0,345.0,331.33,267.63
2016,2,23,12,45,113.0,351.0,9.35,13.0,438.0,447.19,363.19
2016,2,23,13,0,192.0,384.0,9.4,13.0,531.0,538.78,437.65
2016,2,23,13,15,106.0,330.0,9.4,12.5,411.0,402.82,327.75
2016,2,23,13,30,20.0,276.0,9.4,12.0,291.0,252.66,204.38
2016,2,23,13,45,20.5,273.5,9.4,12.0,288.5,248.72,201.38
2016,2,23,14,0,21.0,271.0,9.4,12.0,286.0,244.68,198.21
2016,2,23,14,15,81.5,301.0,9.35,12.0,356.5,314.35,256.36
2016,2,23,14,30,142.0,331.0,9.3,12.0,427.0,374.57,305.71
2016,2,23,14,45,108.0,307.0,9.3,12.0,378.0,317.73,258.94
2016,2,23,15,0,74.0,283.0,9.3,12.0,329.0,271.72,221.11
2016,2,23,15,15,82.5,267.5,9.2,11.5,315.5,254.42,207.04
2016,2,23,15,30,91.0,252.0,9.1,11.0,302.0,236.18,191.83
2016,2,23,15,45,426.0,179.0,9.05,10.5,386.0,269.57,209.5
2016,2,23,16,0,761.0,106.0,9.0,10.0,470.0,256.49,182.26
2016,2,23,16,15,728.0,100.5,8.8,9.5,418.0,193.76,127.67
2016,2,23,16,30,695.0,95.0,8.6,9.0,366.0,134.99,83.08
2016,2,23,16,45,652.0,87.0,8.45,9.0,312.0,78.2,53.84
2016,2,23,17,0,609.0,79.0,8.3,9.0,258.0,61.25,50.19
2016,2,23,17,15,538.5,69.5,8.05,8.5,204.0,54.89,44.4
2016,2,23,17,30,468.0,60.0,7.8,8.0,150.0,48.43,38.26
2016,2,23,17,45,368.0,45.5,7.6,8.0,101.5,37.29,27.53
2016,2,23,18,0,268.0,31.0,7.4,8.0,53.0,25.82,15.08
2016,2,23,18,15,134.0,15.5,7.4,7.5,26.5,13.23,0.0
2016,2,23,18,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,6.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,5.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,2.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,2.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,24,7,15,206.5,12.5,5.1,3.5,28.5,137.22,0.0
2016,2,24,7,30,413.0,25.0,5.3,4.0,57.0,334.79,248.64
2016,2,24,7,45,527.5,34.5,5.5,5.0,110.0,450.98,383.34
2016,2,24,8,0,642.0,44.0,5.7,6.0,163.0,573.45,492.19
2016,2,24,8,15,707.0,50.0,5.9,6.5,221.0,660.19,566.98
2016,2,24,8,30,772.0,56.0,6.1,7.0,279.0,749.27,639.92
2016,2,24,8,45,820.0,58.0,6.35,8.0,337.0,820.04,694.13
2016,2,24,9,0,868.0,60.0,6.6,9.0,395.0,881.09,738.68
2016,2,24,9,15,895.0,63.0,6.55,9.5,449.0,932.44,774.38
2016,2,24,9,30,922.0,66.0,6.5,10.0,503.0,981.77,807.61
2016,2,24,9,45,947.5,65.0,6.5,10.5,553.0,1021.7,833.42
2016,2,24,10,0,973.0,64.0,6.5,11.0,603.0,1058.8,856.81
2016,2,24,10,15,986.0,65.5,6.4,11.5,646.0,1083.41,870.15
2016,2,24,10,30,999.0,67.0,6.3,12.0,689.0,1104.08,880.63
2016,2,24,10,45,1011.0,66.0,6.25,12.5,724.0,1116.4,885.51
2016,2,24,11,0,1023.0,65.0,6.2,13.0,759.0,1124.49,887.56
2016,2,24,11,15,1029.0,66.0,6.15,13.0,786.5,1124.62,885.85
2016,2,24,11,30,1035.0,67.0,6.1,13.0,814.0,1120.26,881.21
2016,2,24,11,45,1032.0,73.0,6.05,13.5,833.0,1108.46,869.86
2016,2,24,12,0,1029.0,79.0,6.0,14.0,852.0,1092.17,855.62
2016,2,24,12,15,1031.0,79.5,5.9,14.0,861.5,1070.04,838.73
2016,2,24,12,30,1033.0,80.0,5.8,14.0,871.0,1043.72,819.06
2016,2,24,12,45,1034.5,79.0,5.75,14.5,871.5,1011.2,793.93
2016,2,24,13,0,1036.0,78.0,5.7,15.0,872.0,974.77,766.18
2016,2,24,13,15,1034.5,78.0,5.6,15.0,863.5,933.18,735.92
2016,2,24,13,30,1033.0,78.0,5.5,15.0,855.0,888.17,703.16
2016,2,24,13,45,1030.0,76.5,5.4,15.5,837.0,837.3,664.72
2016,2,24,14,0,1027.0,75.0,5.3,16.0,819.0,783.59,623.57
2016,2,24,14,15,1021.0,74.0,5.2,16.0,792.0,725.87,577.77
2016,2,24,14,30,1015.0,73.0,5.1,16.0,765.0,666.07,529.27
2016,2,24,14,45,1007.0,71.5,5.05,16.0,730.5,602.92,477.0
2016,2,24,15,0,999.0,70.0,5.0,16.0,696.0,538.47,422.1
2016,2,24,15,15,987.0,68.0,4.85,15.5,653.5,470.88,363.58
2016,2,24,15,30,975.0,66.0,4.7,15.0,611.0,403.03,303.08
2016,2,24,15,45,958.5,63.5,4.6,15.0,562.5,333.5,239.65
2016,2,24,16,0,942.0,61.0,4.5,15.0,514.0,264.85,177.17
2016,2,24,16,15,917.5,58.5,3.95,14.5,460.5,196.11,118.05
2016,2,24,16,30,893.0,56.0,3.4,14.0,407.0,129.8,69.17
2016,2,24,16,45,857.0,52.5,2.85,13.5,350.0,65.08,39.71
2016,2,24,17,0,821.0,49.0,2.3,13.0,293.0,47.73,37.33
2016,2,24,17,15,762.5,44.0,2.05,11.5,234.5,39.17,29.79
2016,2,24,17,30,704.0,39.0,1.8,10.0,176.0,34.99,25.97
2016,2,24,17,45,597.5,31.5,1.6,9.0,121.5,28.39,19.66
2016,2,24,18,0,491.0,24.0,1.4,8.0,67.0,21.84,12.24
2016,2,24,18,15,245.5,12.0,1.4,8.0,33.5,10.24,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,205.5,12.5,2.7,5.5,29.5,136.69,0.0
2016,2,25,7,30,411.0,25.0,3.0,6.0,59.0,336.15,254.02
2016,2,25,7,45,524.0,34.5,3.3,7.0,112.0,449.03,376.31
2016,2,25,8,0,637.0,44.0,3.6,8.0,165.0,570.17,480.75
2016,2,25,8,15,701.0,50.0,3.6,9.0,223.0,655.82,550.31
2016,2,25,8,30,765.0,56.0,3.6,10.0,281.0,743.85,617.43
2016,2,25,8,45,803.5,60.5,3.6,11.0,337.5,809.44,663.89
2016,2,25,9,0,842.0,65.0,3.6,12.0,394.0,874.47,707.79
2016,2,25,9,15,868.5,68.5,3.6,12.5,447.5,925.89,741.42
2016,2,25,9,30,895.0,72.0,3.6,13.0,501.0,964.56,765.11
2016,2,25,9,45,913.0,75.0,3.6,14.0,549.5,1001.89,786.03
2016,2,25,10,0,931.0,78.0,3.6,15.0,598.0,1036.08,804.35
2016,2,25,10,15,944.5,80.0,3.55,15.5,640.0,1061.02,817.2
2016,2,25,10,30,958.0,82.0,3.5,16.0,682.0,1082.18,827.52
2016,2,25,10,45,966.5,84.0,3.45,16.5,716.5,1094.26,831.77
2016,2,25,11,0,975.0,86.0,3.4,17.0,751.0,1102.17,833.44
2016,2,25,11,15,981.0,87.0,3.35,17.0,777.5,1102.07,831.56
2016,2,25,11,30,987.0,88.0,3.3,17.0,804.0,1097.67,827.1
2016,2,25,11,45,989.5,89.5,3.25,17.0,822.0,1086.07,818.09
2016,2,25,12,0,992.0,91.0,3.2,17.0,840.0,1070.23,806.52
2016,2,25,12,15,993.5,91.0,3.2,17.0,849.0,1047.6,791.05
2016,2,25,12,30,995.0,91.0,3.2,17.0,858.0,1020.96,773.05
2016,2,25,12,45,993.0,92.0,3.25,17.5,857.0,988.36,750.06
2016,2,25,13,0,991.0,93.0,3.3,18.0,856.0,952.15,724.67
2016,2,25,13,15,988.5,92.5,3.3,18.0,846.5,910.56,696.53
2016,2,25,13,30,986.0,92.0,3.3,18.0,837.0,865.81,666.04
2016,2,25,13,45,979.5,92.0,3.35,18.0,818.5,815.65,631.77
2016,2,25,14,0,973.0,92.0,3.4,18.0,800.0,763.08,594.15
2016,2,25,14,15,965.5,90.5,3.45,17.5,773.0,706.28,552.23
2016,2,25,14,30,958.0,89.0,3.5,17.0,746.0,647.71,507.54
2016,2,25,14,45,940.0,90.5,3.55,17.0,709.5,584.87,457.05
2016,2,25,15,0,922.0,92.0,3.6,17.0,673.0,521.86,404.81
2016,2,25,15,15,907.0,89.5,3.65,16.5,631.0,456.72,349.93
2016,2,25,15,30,892.0,87.0,3.7,16.0,589.0,391.8,293.38
2016,2,25,15,45,871.0,84.0,3.8,16.0,541.0,322.62,231.88
2016,2,25,16,0,850.0,81.0,3.9,16.0,493.0,256.99,173.29
2016,2,25,16,15,821.0,77.5,3.75,15.5,440.0,191.65,118.1
2016,2,25,16,30,792.0,74.0,3.6,15.0,387.0,129.6,72.86
2016,2,25,16,45,750.5,68.5,3.45,14.5,331.5,69.17,44.94
2016,2,25,17,0,709.0,63.0,3.3,14.0,276.0,53.86,42.63
2016,2,25,17,15,643.5,56.0,3.15,13.0,219.5,44.55,34.41
2016,2,25,17,30,578.0,49.0,3.0,12.0,163.0,39.58,29.84
2016,2,25,17,45,468.0,38.5,2.9,11.0,111.5,31.42,22.16
2016,2,25,18,0,358.0,28.0,2.8,10.0,60.0,23.17,13.41
2016,2,25,18,15,179.0,14.0,2.9,9.5,30.0,11.95,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,26,7,15,171.0,14.0,1.45,2.5,29.0,116.9,0.0
2016,2,26,7,30,342.0,28.0,1.5,3.0,58.0,304.83,236.91
2016,2,26,7,45,457.5,39.0,1.55,4.0,109.5,415.63,350.36
2016,2,26,8,0,573.0,50.0,1.6,5.0,161.0,537.02,453.07
2016,2,26,8,15,639.5,57.0,1.85,6.0,217.5,622.47,522.62
2016,2,26,8,30,706.0,64.0,2.1,7.0,274.0,704.56,586.05
2016,2,26,8,45,748.5,69.0,2.35,8.0,330.5,772.64,635.96
2016,2,26,9,0,791.0,74.0,2.6,9.0,387.0,840.41,683.77
2016,2,26,9,15,820.0,78.0,2.5,9.5,440.0,893.53,717.8
2016,2,26,9,30,849.0,82.0,2.4,10.0,493.0,944.69,749.34
2016,2,26,9,45,869.0,85.5,2.35,10.5,541.0,984.03,772.23
2016,2,26,10,0,889.0,89.0,2.3,11.0,589.0,1020.32,792.66
2016,2,26,10,15,903.5,91.5,2.15,11.5,631.0,1034.63,796.61
2016,2,26,10,30,918.0,94.0,2.0,12.0,673.0,1056.85,806.01
2016,2,26,10,45,928.0,96.0,1.85,12.5,707.5,1070.05,809.12
2016,2,26,11,0,938.0,98.0,1.7,13.0,742.0,1079.22,809.62
2016,2,26,11,15,945.0,99.5,1.6,13.5,769.0,1080.64,805.98
2016,2,26,11,30,952.0,101.0,1.5,14.0,796.0,1077.86,799.89
2016,2,26,11,45,956.5,101.5,1.4,14.5,814.0,1067.28,788.99
2016,2,26,12,0,961.0,102.0,1.3,15.0,832.0,1052.55,775.76
2016,2,26,12,15,963.5,102.5,1.25,15.0,841.0,1031.83,761.3
2016,2,26,12,30,966.0,103.0,1.2,15.0,850.0,1007.15,744.5
2016,2,26,12,45,966.5,102.5,1.15,15.5,850.5,975.76,722.17
2016,2,26,13,0,967.0,102.0,1.1,16.0,851.0,940.77,697.69
2016,2,26,13,15,964.5,101.5,1.1,16.0,842.0,899.85,671.5
2016,2,26,13,30,962.0,101.0,1.1,16.0,833.0,855.85,643.1
2016,2,26,13,45,958.5,99.5,1.15,16.5,815.0,807.25,610.87
2016,2,26,14,0,955.0,98.0,1.2,17.0,797.0,756.08,575.03
2016,2,26,14,15,947.5,96.5,1.2,17.0,770.5,700.01,534.33
2016,2,26,14,30,940.0,95.0,1.2,17.0,744.0,642.23,491.12
2016,2,26,14,45,930.0,93.0,1.3,17.0,709.5,581.22,444.76
2016,2,26,15,0,920.0,91.0,1.4,17.0,675.0,519.28,395.68
2016,2,26,15,15,905.0,89.0,1.4,17.0,633.0,454.66,342.12
2016,2,26,15,30,890.0,87.0,1.4,17.0,591.0,390.26,286.98
2016,2,26,15,45,870.0,84.0,1.45,17.0,543.0,321.38,227.33
2016,2,26,16,0,850.0,81.0,1.5,17.0,495.0,255.99,170.22
2016,2,26,16,15,821.5,77.0,1.35,16.5,442.5,190.28,115.7
2016,2,26,16,30,793.0,73.0,1.2,16.0,390.0,127.81,70.92
2016,2,26,16,45,751.0,68.0,1.1,15.5,334.0,67.73,44.13
2016,2,26,17,0,709.0,63.0,1.0,15.0,278.0,53.79,42.41
2016,2,26,17,15,644.5,56.5,1.05,13.5,222.0,44.88,34.68
2016,2,26,17,30,580.0,50.0,1.1,12.0,166.0,40.35,30.59
2016,2,26,17,45,470.0,39.5,1.15,11.0,114.0,32.22,22.94
2016,2,26,18,0,360.0,29.0,1.2,10.0,62.0,24.0,14.33
2016,2,26,18,15,180.0,14.5,1.25,9.5,31.0,12.38,0.0
2016,2,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,27,7,15,155.5,15.0,2.5,7.0,29.5,108.31,0.0
2016,2,27,7,30,311.0,30.0,2.7,8.0,59.0,286.13,223.54
2016,2,27,7,45,418.0,42.5,2.9,9.0,109.0,391.64,328.11
2016,2,27,8,0,525.0,55.0,3.1,10.0,159.0,506.91,426.7
2016,2,27,8,15,592.0,63.0,3.3,11.0,214.5,592.53,496.36
2016,2,27,8,30,659.0,71.0,3.5,12.0,270.0,681.28,564.85
2016,2,27,8,45,699.5,77.5,3.75,13.0,324.5,747.33,613.06
2016,2,27,9,0,740.0,84.0,4.0,14.0,379.0,813.35,659.49
2016,2,27,9,15,770.0,88.5,4.05,14.5,431.0,860.1,690.62
2016,2,27,9,30,800.0,93.0,4.1,15.0,483.0,911.76,724.68
2016,2,27,9,45,819.0,97.5,4.2,16.0,530.0,950.41,747.62
2016,2,27,10,0,838.0,102.0,4.3,17.0,577.0,986.09,768.17
2016,2,27,10,15,853.5,105.0,4.35,17.0,618.5,1013.17,785.17
2016,2,27,10,30,869.0,108.0,4.4,17.0,660.0,1036.69,799.95
2016,2,27,10,45,878.0,111.0,4.45,17.5,694.0,1049.8,806.12
2016,2,27,11,0,887.0,114.0,4.5,18.0,728.0,1058.94,809.78
2016,2,27,11,15,895.0,115.5,4.5,18.5,754.0,1048.49,799.75
2016,2,27,11,30,903.0,117.0,4.5,19.0,780.0,1046.84,796.13
2016,2,27,11,45,906.0,119.0,4.55,19.5,797.5,1036.74,787.37
2016,2,27,12,0,909.0,121.0,4.6,20.0,815.0,1022.7,776.17
2016,2,27,12,15,911.5,121.5,4.6,20.0,824.0,1002.72,762.15
2016,2,27,12,30,914.0,122.0,4.6,20.0,833.0,978.98,745.7
2016,2,27,12,45,680.0,222.5,4.65,20.0,752.0,858.67,661.14
2016,2,27,13,0,446.0,323.0,4.7,20.0,671.0,721.09,557.26
2016,2,27,13,15,675.5,223.0,4.65,20.0,742.5,795.22,616.23
2016,2,27,13,30,905.0,123.0,4.6,20.0,814.0,832.49,644.82
2016,2,27,13,45,898.0,122.5,4.6,20.5,796.0,784.38,609.21
2016,2,27,14,0,891.0,122.0,4.6,21.0,778.0,739.24,573.86
2016,2,27,14,15,882.5,120.5,4.55,20.5,751.5,684.19,532.62
2016,2,27,14,30,874.0,119.0,4.5,20.0,725.0,627.71,489.15
2016,2,27,14,45,861.5,117.0,4.5,20.0,690.5,567.51,440.78
2016,2,27,15,0,849.0,115.0,4.5,20.0,656.0,506.88,390.66
2016,2,27,15,15,832.5,112.0,4.45,20.0,615.0,443.61,336.98
2016,2,27,15,30,816.0,109.0,4.4,20.0,574.0,380.99,282.49
2016,2,27,15,45,791.5,106.0,4.35,20.0,526.5,317.05,226.37
2016,2,27,16,0,767.0,103.0,4.3,20.0,479.0,251.43,169.28
2016,2,27,16,15,736.0,97.5,3.95,19.5,427.5,188.61,117.46
2016,2,27,16,30,705.0,92.0,3.6,19.0,376.0,129.49,75.28
2016,2,27,16,45,660.0,85.5,3.3,18.5,321.5,73.24,49.76
2016,2,27,17,0,615.0,79.0,3.0,18.0,267.0,60.84,48.05
2016,2,27,17,15,547.5,70.0,2.75,17.0,212.5,54.91,42.98
2016,2,27,17,30,480.0,61.0,2.5,16.0,158.0,48.89,37.57
2016,2,27,17,45,373.5,47.5,2.3,15.0,109.0,38.65,28.14
2016,2,27,18,0,267.0,34.0,2.1,14.0,60.0,28.16,17.64
2016,2,27,18,15,133.5,17.0,2.2,13.5,30.0,13.29,0.0
2016,2,27,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,109.0,18.5,3.9,11.5,28.5,111.47,0.0
2016,2,28,7,30,218.0,37.0,4.2,12.0,57.0,233.79,182.35
2016,2,28,7,45,332.5,51.0,4.5,12.5,106.5,339.1,282.74
2016,2,28,8,0,447.0,65.0,4.8,13.0,156.0,458.3,386.64
2016,2,28,8,15,223.5,56.0,5.2,14.0,101.5,277.19,235.6
2016,2,28,8,30,0.0,47.0,5.6,15.0,47.0,38.86,27.59
2016,2,28,8,45,0.0,56.0,6.05,16.0,56.0,46.35,33.85
2016,2,28,9,0,0.0,65.0,6.5,17.0,65.0,53.86,39.93
2016,2,28,9,15,0.0,91.5,6.55,17.5,91.5,77.18,59.23
2016,2,28,9,30,0.0,118.0,6.6,18.0,118.0,101.95,79.44
2016,2,28,9,45,0.0,130.0,6.7,18.5,130.0,112.61,87.79
2016,2,28,10,0,0.0,142.0,6.8,19.0,142.0,123.27,96.06
2016,2,28,10,15,4.0,172.0,6.7,19.5,174.5,155.5,121.95
2016,2,28,10,30,8.0,202.0,6.6,20.0,207.0,187.9,147.6
2016,2,28,10,45,32.0,256.0,6.5,20.5,278.0,285.75,225.56
2016,2,28,11,0,56.0,310.0,6.4,21.0,349.0,367.43,288.98
2016,2,28,11,15,60.0,325.5,6.2,21.0,368.5,384.31,301.32
2016,2,28,11,30,64.0,341.0,6.0,21.0,388.0,400.67,313.33
2016,2,28,11,45,40.0,303.0,5.85,21.5,333.0,331.1,258.02
2016,2,28,12,0,16.0,265.0,5.7,22.0,278.0,248.5,192.5
2016,2,28,12,15,29.0,303.5,5.5,22.0,326.5,313.6,243.23
2016,2,28,12,30,42.0,342.0,5.3,22.0,375.0,360.89,279.41
2016,2,28,12,45,241.0,335.5,5.1,22.5,524.0,558.62,432.85
2016,2,28,13,0,440.0,329.0,4.9,23.0,673.0,720.93,552.66
2016,2,28,13,15,654.5,232.5,4.7,23.0,738.5,786.23,602.26
2016,2,28,13,30,869.0,136.0,4.5,23.0,804.0,824.12,630.63
2016,2,28,13,45,581.0,244.5,4.35,23.5,687.0,671.28,514.23
2016,2,28,14,0,293.0,353.0,4.2,24.0,570.0,529.06,404.3
2016,2,28,14,15,567.0,241.5,4.1,24.0,643.0,590.55,453.07
2016,2,28,14,30,841.0,130.0,4.0,24.0,716.0,617.88,473.12
2016,2,28,14,45,821.5,130.5,3.9,24.0,680.5,557.84,425.27
2016,2,28,15,0,802.0,131.0,3.8,24.0,645.0,498.18,376.9
2016,2,28,15,15,784.5,127.5,3.7,23.5,604.5,434.52,324.94
2016,2,28,15,30,767.0,124.0,3.6,23.0,564.0,373.1,273.24
2016,2,28,15,45,744.5,119.0,3.5,23.0,517.5,310.21,219.13
2016,2,28,16,0,722.0,114.0,3.4,23.0,471.0,249.44,167.0
2016,2,28,16,15,689.5,108.0,3.05,22.5,420.0,188.73,117.96
2016,2,28,16,30,657.0,102.0,2.7,22.0,369.0,132.0,78.3
2016,2,28,16,45,613.5,94.0,2.35,21.5,315.5,77.72,53.8
2016,2,28,17,0,570.0,86.0,2.0,21.0,262.0,65.87,51.8
2016,2,28,17,15,501.5,76.0,1.95,20.0,208.5,59.39,46.34
2016,2,28,17,30,433.0,66.0,1.9,19.0,155.0,52.79,40.51
2016,2,28,17,45,331.0,51.0,1.85,18.0,107.0,39.1,28.2
2016,2,28,18,0,229.0,36.0,1.8,17.0,59.0,27.82,17.28
2016,2,28,18,15,114.5,18.0,1.85,17.0,29.5,14.03,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,66.0,21.0,1.7,14.5,27.5,81.45,0.0
2016,2,29,7,30,132.0,42.0,1.9,15.0,55.0,169.31,131.73
2016,2,29,7,45,234.0,61.0,2.1,15.5,102.5,282.4,231.43
2016,2,29,8,0,336.0,80.0,2.3,16.0,150.0,391.98,324.22
2016,2,29,8,15,405.5,93.5,2.35,16.5,202.5,476.41,393.11
2016,2,29,8,30,475.0,107.0,2.4,17.0,255.0,565.37,462.43
2016,2,29,8,45,237.5,117.5,2.45,17.5,191.5,363.28,298.97
2016,2,29,9,0,0.0,128.0,2.5,18.0,128.0,115.85,90.86
2016,2,29,9,15,1.5,145.0,2.6,18.5,146.0,132.57,104.53
2016,2,29,9,30,3.0,162.0,2.7,19.0,164.0,149.36,117.66
2016,2,29,9,45,5.5,178.0,2.8,20.0,181.5,166.12,130.39
2016,2,29,10,0,8.0,194.0,2.9,21.0,199.0,182.95,142.99
2016,2,29,10,15,10.0,207.0,2.95,21.0,213.5,196.23,153.18
2016,2,29,10,30,12.0,220.0,3.0,21.0,228.0,209.54,163.36
2016,2,29,10,45,18.5,246.0,3.15,21.5,259.0,240.49,187.15
2016,2,29,11,0,25.0,272.0,3.3,22.0,290.0,271.24,210.45
2016,2,29,11,15,23.5,276.5,3.3,22.0,294.0,272.03,210.57
2016,2,29,11,30,22.0,281.0,3.3,22.0,298.0,272.91,210.87
2016,2,29,11,45,233.5,301.0,3.35,22.5,481.0,559.12,431.52
2016,2,29,12,0,445.0,321.0,3.4,23.0,664.0,793.42,599.79
2016,2,29,12,15,407.5,341.0,3.45,23.0,658.0,745.95,563.89
2016,2,29,12,30,370.0,361.0,3.5,23.0,652.0,715.2,541.14
2016,2,29,12,45,398.0,349.0,3.55,23.5,662.5,710.35,537.48
2016,2,29,13,0,426.0,337.0,3.6,24.0,673.0,715.05,540.07
2016,2,29,13,15,627.5,247.0,3.65,24.0,735.0,775.99,587.37
2016,2,29,13,30,829.0,157.0,3.7,24.0,797.0,811.95,615.87
2016,2,29,13,45,824.5,154.5,3.75,24.0,779.5,765.33,582.06
2016,2,29,14,0,820.0,152.0,3.8,24.0,762.0,716.65,546.59
2016,2,29,14,15,576.5,235.5,3.8,24.0,657.0,589.61,450.68
2016,2,29,14,30,333.0,319.0,3.8,24.0,552.0,476.93,364.56
2016,2,29,14,45,520.0,246.5,3.85,24.0,591.0,494.18,377.41
2016,2,29,15,0,707.0,174.0,3.9,24.0,630.0,487.75,369.39
2016,2,29,15,15,687.0,169.0,3.9,23.5,590.0,428.03,320.92
2016,2,29,15,30,667.0,164.0,3.9,23.0,550.0,369.77,272.52
2016,2,29,15,45,638.0,159.0,3.9,23.0,503.5,310.75,222.55
2016,2,29,16,0,609.0,154.0,3.9,23.0,457.0,254.92,175.53
2016,2,29,16,15,573.5,145.5,3.65,22.5,407.0,195.61,128.47
2016,2,29,16,30,538.0,137.0,3.4,22.0,357.0,143.61,92.48
2016,2,29,16,45,491.0,125.5,3.15,21.5,304.5,93.87,75.62
2016,2,29,17,0,444.0,114.0,2.9,21.0,252.0,82.31,65.99
2016,2,29,17,15,376.5,99.0,2.65,20.0,200.0,72.47,57.7
2016,2,29,17,30,309.0,84.0,2.4,19.0,148.0,62.34,48.83
2016,2,29,17,45,225.5,63.0,2.2,18.5,102.0,47.79,35.69
2016,2,29,18,0,142.0,42.0,2.0,18.0,56.0,32.26,21.14
2016,2,29,18,15,71.0,21.0,2.0,17.5,28.0,16.49,0.0
2016,2,29,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,7,15,80.0,20.0,3.5,15.5,28.0,87.9,12.38
2016,3,1,7,30,160.0,40.0,3.7,16.0,56.0,182.03,143.24
2016,3,1,7,45,249.0,57.5,3.95,17.0,101.5,287.53,236.16
2016,3,1,8,0,338.0,75.0,4.2,18.0,147.0,386.4,320.13
2016,3,1,8,15,414.0,82.5,4.4,18.5,195.5,468.19,388.26
2016,3,1,8,30,490.0,90.0,4.6,19.0,244.0,562.75,462.88
2016,3,1,8,45,448.5,118.0,4.8,20.0,278.5,570.26,466.1
2016,3,1,9,0,407.0,146.0,5.0,21.0,313.0,579.26,469.2
2016,3,1,9,15,469.0,152.5,5.1,21.0,369.0,654.49,526.58
2016,3,1,9,30,531.0,159.0,5.2,21.0,425.0,730.92,583.06
2016,3,1,9,45,555.0,167.5,5.3,21.5,468.5,772.84,611.26
2016,3,1,10,0,579.0,176.0,5.4,22.0,512.0,813.08,638.05
2016,3,1,10,15,734.0,138.5,5.5,22.0,594.5,940.58,728.42
2016,3,1,10,30,889.0,101.0,5.6,22.0,677.0,1036.92,794.3
2016,3,1,10,45,907.0,100.0,5.75,22.5,713.5,1054.33,803.69
2016,3,1,11,0,925.0,99.0,5.9,23.0,750.0,1067.87,811.02
2016,3,1,11,15,932.5,100.0,6.0,23.0,777.0,1069.01,811.24
2016,3,1,11,30,940.0,101.0,6.1,23.0,804.0,1065.99,808.86
2016,3,1,11,45,949.0,100.0,6.25,23.0,823.0,1058.05,803.61
2016,3,1,12,0,958.0,99.0,6.4,23.0,842.0,1045.88,795.58
2016,3,1,12,15,960.0,99.0,6.45,23.0,851.0,1023.93,780.25
2016,3,1,12,30,962.0,99.0,6.5,23.0,860.0,998.06,762.3
2016,3,1,12,45,964.5,97.5,6.55,23.0,860.5,967.25,740.94
2016,3,1,13,0,967.0,96.0,6.6,23.0,861.0,932.73,716.95
2016,3,1,13,15,965.0,95.5,6.55,23.0,852.0,891.96,688.0
2016,3,1,13,30,963.0,95.0,6.5,23.0,843.0,848.07,656.75
2016,3,1,13,45,960.0,93.5,6.5,23.0,825.0,799.54,622.18
2016,3,1,14,0,957.0,92.0,6.5,23.0,807.0,748.4,584.0
2016,3,1,14,15,950.5,91.0,6.45,23.0,781.0,693.11,540.72
2016,3,1,14,30,944.0,90.0,6.4,23.0,755.0,635.98,495.01
2016,3,1,14,45,633.0,190.0,6.35,23.0,627.0,507.95,393.59
2016,3,1,15,0,322.0,290.0,6.3,23.0,499.0,396.22,305.9
2016,3,1,15,15,598.0,191.0,6.2,22.5,549.0,406.06,309.31
2016,3,1,15,30,874.0,92.0,6.1,22.0,599.0,381.86,280.79
2016,3,1,15,45,858.5,87.5,6.05,22.0,552.0,315.64,221.87
2016,3,1,16,0,843.0,83.0,6.0,22.0,505.0,250.48,164.34
2016,3,1,16,15,816.5,79.0,5.7,21.0,453.0,185.41,110.88
2016,3,1,16,30,790.0,75.0,5.4,20.0,401.0,123.36,67.72
2016,3,1,16,45,757.5,69.0,5.1,19.5,346.0,62.88,49.41
2016,3,1,17,0,725.0,63.0,4.8,19.0,291.0,53.61,41.53
2016,3,1,17,15,665.0,56.5,4.35,18.0,234.5,48.71,37.38
2016,3,1,17,30,605.0,50.0,3.9,17.0,178.0,40.19,29.84
2016,3,1,17,45,509.0,40.0,3.45,16.5,125.5,32.51,22.76
2016,3,1,18,0,413.0,30.0,3.0,16.0,73.0,24.72,15.14
2016,3,1,18,15,206.5,15.0,2.9,15.5,36.5,12.16,0.0
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,7,15,201.0,16.0,2.15,8.0,38.0,172.06,60.17
2016,3,2,7,30,402.0,32.0,2.3,9.0,76.0,349.17,284.77
2016,3,2,7,45,498.0,42.5,2.5,10.0,128.5,449.45,375.91
2016,3,2,8,0,594.0,53.0,2.7,11.0,181.0,557.87,465.91
2016,3,2,8,15,654.5,60.0,3.1,11.5,238.0,639.65,532.01
2016,3,2,8,30,715.0,67.0,3.5,12.0,295.0,718.15,592.79
2016,3,2,8,45,749.0,73.0,3.9,13.0,350.0,780.28,637.77
2016,3,2,9,0,783.0,79.0,4.3,14.0,405.0,841.6,680.93
2016,3,2,9,15,809.5,83.0,4.3,14.5,457.0,892.12,714.19
2016,3,2,9,30,836.0,87.0,4.3,15.0,509.0,940.55,745.18
2016,3,2,9,45,848.5,92.5,4.3,16.0,555.0,974.63,763.92
2016,3,2,10,0,861.0,98.0,4.3,17.0,601.0,1005.38,780.28
2016,3,2,10,15,874.5,100.5,4.3,17.5,641.5,1029.9,793.61
2016,3,2,10,30,888.0,103.0,4.3,18.0,682.0,1038.35,795.94
2016,3,2,10,45,891.0,108.0,4.35,18.5,714.0,1047.37,799.27
2016,3,2,11,0,894.0,113.0,4.4,19.0,746.0,1052.34,799.97
2016,3,2,11,15,900.5,114.5,4.45,19.5,772.0,1052.89,798.06
2016,3,2,11,30,907.0,116.0,4.5,20.0,798.0,1049.41,793.66
2016,3,2,11,45,903.5,121.0,4.55,20.5,813.0,1035.73,782.55
2016,3,2,12,0,900.0,126.0,4.6,21.0,828.0,1018.17,769.05
2016,3,2,12,15,901.5,126.5,4.6,21.0,836.5,997.02,754.35
2016,3,2,12,30,903.0,127.0,4.6,21.0,845.0,972.19,737.24
2016,3,2,12,45,891.5,133.5,4.7,21.5,842.0,938.07,713.16
2016,3,2,13,0,880.0,140.0,4.8,22.0,839.0,911.17,694.11
2016,3,2,13,15,876.0,139.5,4.8,22.0,829.0,870.24,665.84
2016,3,2,13,30,872.0,139.0,4.8,22.0,819.0,826.6,635.57
2016,3,2,13,45,857.0,142.5,4.85,22.5,798.5,776.21,598.16
2016,3,2,14,0,842.0,146.0,4.9,23.0,778.0,724.41,558.44
2016,3,2,14,15,832.5,144.0,4.95,23.0,751.0,670.04,517.25
2016,3,2,14,30,823.0,142.0,5.0,23.0,724.0,614.51,474.11
2016,3,2,14,45,817.5,135.5,5.05,23.5,691.0,556.24,426.88
2016,3,2,15,0,812.0,129.0,5.1,24.0,658.0,496.97,377.63
2016,3,2,15,15,795.0,125.5,5.05,23.5,617.0,434.88,326.19
2016,3,2,15,30,778.0,122.0,5.0,23.0,576.0,370.65,271.73
2016,3,2,15,45,745.0,121.0,5.0,23.0,528.0,307.38,217.15
2016,3,2,16,0,712.0,120.0,5.0,23.0,480.0,247.45,165.87
2016,3,2,16,15,680.0,114.0,4.8,22.5,428.5,187.4,117.52
2016,3,2,16,30,648.0,108.0,4.6,22.0,377.0,131.31,78.97
2016,3,2,16,45,598.5,101.0,4.4,21.5,323.0,78.4,62.36
2016,3,2,17,0,549.0,94.0,4.2,21.0,269.0,71.53,56.71
2016,3,2,17,15,483.0,83.5,4.0,20.5,215.5,62.3,48.8
2016,3,2,17,30,417.0,73.0,3.8,20.0,162.0,55.01,42.34
2016,3,2,17,45,315.0,57.5,3.65,19.5,113.0,43.73,32.12
2016,3,2,18,0,213.0,42.0,3.5,19.0,64.0,32.23,21.25
2016,3,2,18,15,106.5,21.0,3.65,18.5,32.0,16.29,0.0
2016,3,2,18,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
