Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,2,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,101.5,22.5,3.25,16.5,34.0,118.81,52.13
2016,3,3,7,30,203.0,45.0,3.5,17.0,68.0,232.01,184.44
2016,3,3,7,45,354.0,55.0,3.8,17.5,122.0,358.04,294.63
2016,3,3,8,0,505.0,65.0,4.1,18.0,176.0,504.5,416.15
2016,3,3,8,15,572.0,73.0,4.35,18.5,232.0,590.0,484.09
2016,3,3,8,30,639.0,81.0,4.6,19.0,288.0,678.43,551.77
2016,3,3,8,45,715.0,79.0,4.9,20.0,349.0,764.16,614.04
2016,3,3,9,0,791.0,77.0,5.2,21.0,410.0,846.68,671.9
2016,3,3,9,15,819.5,80.5,5.55,21.5,463.0,898.61,707.72
2016,3,3,9,30,848.0,84.0,5.9,22.0,516.0,948.53,741.75
2016,3,3,9,45,876.5,84.0,6.3,22.5,566.5,980.33,762.8
2016,3,3,10,0,905.0,84.0,6.7,23.0,617.0,1020.32,789.67
2016,3,3,10,15,919.0,86.0,6.8,23.0,659.0,1045.12,805.57
2016,3,3,10,30,933.0,88.0,6.9,23.0,701.0,1066.19,819.03
2016,3,3,10,45,945.5,88.5,7.0,23.0,736.5,1080.0,827.56
2016,3,3,11,0,958.0,89.0,7.1,23.0,772.0,1089.72,833.46
2016,3,3,11,15,965.0,90.5,7.05,23.0,799.0,1090.81,832.65
2016,3,3,11,30,972.0,92.0,7.0,23.0,826.0,1087.59,829.1
2016,3,3,11,45,979.5,91.0,7.0,23.5,845.0,1077.71,819.79
2016,3,3,12,0,987.0,90.0,7.0,24.0,864.0,1063.53,807.75
2016,3,3,12,15,989.5,90.5,6.9,24.0,873.5,1041.95,791.81
2016,3,3,12,30,992.0,91.0,6.8,24.0,883.0,1016.29,773.22
2016,3,3,12,45,995.0,89.0,6.75,24.5,884.0,984.46,749.2
2016,3,3,13,0,998.0,87.0,6.7,25.0,885.0,948.79,722.65
2016,3,3,13,15,996.5,87.0,6.6,25.0,875.5,907.77,693.6
2016,3,3,13,30,995.0,87.0,6.5,25.0,866.0,863.45,662.19
2016,3,3,13,45,993.5,84.5,6.45,25.0,848.5,813.58,626.88
2016,3,3,14,0,992.0,82.0,6.4,25.0,831.0,760.89,588.15
2016,3,3,14,15,986.0,81.5,6.3,24.5,804.5,704.65,545.48
2016,3,3,14,30,980.0,81.0,6.2,24.0,778.0,646.42,500.08
2016,3,3,14,45,966.0,81.5,6.1,24.0,742.0,583.21,448.61
2016,3,3,15,0,952.0,82.0,6.0,24.0,706.0,519.4,395.28
2016,3,3,15,15,939.0,80.0,5.85,23.5,664.0,453.51,339.5
2016,3,3,15,30,926.0,78.0,5.7,23.0,622.0,387.57,282.12
2016,3,3,15,45,909.5,75.0,5.55,23.0,574.0,320.07,222.19
2016,3,3,16,0,893.0,72.0,5.4,23.0,526.0,253.55,163.65
2016,3,3,16,15,868.0,69.0,5.0,22.0,472.5,187.02,109.35
2016,3,3,16,30,843.0,66.0,4.6,21.0,419.0,117.87,61.52
2016,3,3,16,45,806.5,62.0,4.25,20.5,362.0,55.55,42.82
2016,3,3,17,0,770.0,58.0,3.9,20.0,305.0,49.85,38.07
2016,3,3,17,15,713.0,52.5,3.5,19.0,247.5,45.6,34.51
2016,3,3,17,30,656.0,47.0,3.1,18.0,190.0,41.34,30.76
2016,3,3,17,45,555.0,39.0,2.75,17.0,135.0,34.62,24.6
2016,3,3,18,0,454.0,31.0,2.4,16.0,80.0,25.61,16.07
2016,3,3,18,15,227.0,15.5,2.4,15.5,40.0,12.56,0.0
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,226.5,17.0,1.2,8.5,43.5,192.36,108.13
2016,3,4,7,30,453.0,34.0,1.2,9.0,87.0,385.72,314.65
2016,3,4,7,45,555.0,42.5,1.3,10.0,142.5,490.45,405.27
2016,3,4,8,0,657.0,51.0,1.4,11.0,198.0,597.07,490.51
2016,3,4,8,15,714.5,57.0,1.6,12.0,257.0,678.68,552.62
2016,3,4,8,30,772.0,63.0,1.8,13.0,316.0,762.1,612.97
2016,3,4,8,45,807.5,67.5,2.0,14.0,373.0,825.47,656.19
2016,3,4,9,0,843.0,72.0,2.2,15.0,430.0,887.97,697.43
2016,3,4,9,15,868.0,75.0,2.3,15.5,483.5,937.3,728.66
2016,3,4,9,30,893.0,78.0,2.4,16.0,537.0,973.57,750.45
2016,3,4,9,45,908.0,82.0,2.55,17.0,585.0,1008.94,770.58
2016,3,4,10,0,923.0,86.0,2.7,18.0,633.0,1040.95,788.22
2016,3,4,10,15,935.5,88.0,2.6,18.5,675.0,1064.35,798.87
2016,3,4,10,30,948.0,90.0,2.5,19.0,717.0,1083.93,807.01
2016,3,4,10,45,953.5,93.0,2.4,19.5,750.5,1093.52,808.68
2016,3,4,11,0,959.0,96.0,2.3,20.0,784.0,1098.88,807.82
2016,3,4,11,15,806.5,165.5,2.25,20.0,758.0,1035.06,764.7
2016,3,4,11,30,654.0,235.0,2.2,20.0,732.0,943.26,703.24
2016,3,4,11,45,811.5,170.0,2.2,20.5,800.5,1008.65,745.51
2016,3,4,12,0,969.0,105.0,2.2,21.0,869.0,1062.09,777.37
2016,3,4,12,15,970.5,105.5,2.2,21.0,877.5,1039.61,761.9
2016,3,4,12,30,972.0,106.0,2.2,21.0,886.0,1013.17,744.79
2016,3,4,12,45,970.5,106.5,2.2,21.5,885.0,980.21,722.11
2016,3,4,13,0,969.0,107.0,2.2,22.0,884.0,943.71,697.21
2016,3,4,13,15,966.0,106.5,2.2,22.0,874.0,901.64,669.91
2016,3,4,13,30,963.0,106.0,2.2,22.0,864.0,856.53,640.4
2016,3,4,13,45,863.0,145.0,2.25,22.5,813.5,781.07,587.77
2016,3,4,14,0,763.0,184.0,2.3,23.0,763.0,705.72,532.31
2016,3,4,14,15,850.0,143.0,2.35,23.0,767.5,678.06,513.07
2016,3,4,14,30,937.0,102.0,2.4,23.0,772.0,639.82,484.45
2016,3,4,14,45,926.0,100.0,2.45,23.0,736.5,577.89,436.46
2016,3,4,15,0,915.0,98.0,2.5,23.0,701.0,515.2,386.31
2016,3,4,15,15,900.5,96.0,2.5,22.5,658.5,450.59,333.53
2016,3,4,15,30,886.0,94.0,2.5,22.0,616.0,383.9,277.39
2016,3,4,15,45,699.0,131.0,2.5,22.0,523.0,300.3,211.74
2016,3,4,16,0,512.0,168.0,2.5,22.0,430.0,237.57,165.24
2016,3,4,16,15,652.0,116.5,2.2,21.0,414.0,182.79,115.11
2016,3,4,16,30,792.0,65.0,1.9,20.0,398.0,111.68,58.63
2016,3,4,16,45,726.5,70.0,1.65,19.5,343.5,59.43,46.36
2016,3,4,17,0,661.0,75.0,1.4,19.0,289.0,57.48,44.92
2016,3,4,17,15,600.0,67.5,1.45,18.0,233.5,52.63,40.86
2016,3,4,17,30,539.0,60.0,1.5,17.0,178.0,47.72,36.53
2016,3,4,17,45,446.0,48.0,1.55,16.0,126.5,38.76,28.38
2016,3,4,18,0,353.0,36.0,1.6,15.0,75.0,29.58,19.62
2016,3,4,18,15,176.5,18.0,1.65,14.5,37.5,14.59,1.24
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,93.5,21.5,1.15,11.0,32.5,113.68,68.52
2016,3,5,7,30,187.0,43.0,1.2,12.0,65.0,216.35,175.62
2016,3,5,7,45,241.0,63.0,1.3,13.0,108.0,287.55,238.48
2016,3,5,8,0,295.0,83.0,1.4,14.0,151.0,362.97,301.76
2016,3,5,8,15,343.0,97.0,1.45,15.0,196.0,429.4,354.97
2016,3,5,8,30,391.0,111.0,1.5,16.0,241.0,498.69,407.93
2016,3,5,8,45,457.5,120.0,1.6,17.0,298.0,580.09,468.43
2016,3,5,9,0,524.0,129.0,1.7,18.0,355.0,664.24,527.64
2016,3,5,9,15,670.5,112.0,1.7,18.5,436.5,804.36,624.42
2016,3,5,9,30,817.0,95.0,1.7,19.0,518.0,932.72,707.72
2016,3,5,9,45,836.5,98.5,1.7,19.5,565.5,970.69,727.99
2016,3,5,10,0,856.0,102.0,1.7,20.0,613.0,1005.61,747.02
2016,3,5,10,15,722.0,156.5,1.8,20.5,607.5,949.34,707.74
2016,3,5,10,30,588.0,211.0,1.9,21.0,602.0,867.16,651.6
2016,3,5,10,45,590.5,224.5,2.0,21.5,634.0,883.22,661.37
2016,3,5,11,0,593.0,238.0,2.1,22.0,666.0,896.12,668.05
2016,3,5,11,15,603.5,246.0,2.25,22.0,694.5,907.92,676.15
2016,3,5,11,30,614.0,254.0,2.4,22.0,723.0,916.45,682.13
2016,3,5,11,45,631.5,254.0,2.55,22.5,746.0,924.96,687.07
2016,3,5,12,0,649.0,254.0,2.7,23.0,769.0,925.16,686.61
2016,3,5,12,15,788.5,186.5,2.8,23.0,818.5,970.1,718.09
2016,3,5,12,30,928.0,119.0,2.9,23.0,868.0,985.44,728.45
2016,3,5,12,45,925.5,120.0,3.05,23.5,866.5,953.13,706.62
2016,3,5,13,0,923.0,121.0,3.2,24.0,865.0,917.49,682.84
2016,3,5,13,15,920.0,120.5,3.25,24.0,855.5,876.87,656.19
2016,3,5,13,30,917.0,120.0,3.3,24.0,846.0,833.37,627.37
2016,3,5,13,45,804.0,169.5,3.4,24.5,796.0,759.56,573.94
2016,3,5,14,0,691.0,219.0,3.5,25.0,746.0,686.93,519.28
2016,3,5,14,15,786.5,169.0,3.5,24.5,749.5,661.61,502.37
2016,3,5,14,30,882.0,119.0,3.5,24.0,753.0,624.39,475.11
2016,3,5,14,45,851.5,125.5,3.55,24.0,714.0,561.59,425.91
2016,3,5,15,0,821.0,132.0,3.6,24.0,675.0,500.12,376.45
2016,3,5,15,15,804.0,128.5,3.55,23.5,633.5,437.38,325.15
2016,3,5,15,30,787.0,125.0,3.5,23.0,592.0,372.34,270.64
2016,3,5,15,45,762.0,121.5,3.5,23.0,544.0,308.59,215.98
2016,3,5,16,0,737.0,118.0,3.5,23.0,496.0,247.25,163.71
2016,3,5,16,15,705.0,112.0,3.15,22.0,444.0,185.65,114.86
2016,3,5,16,30,673.0,106.0,2.8,21.0,392.0,127.99,76.24
2016,3,5,16,45,626.0,99.0,2.5,20.5,336.5,73.59,58.39
2016,3,5,17,0,579.0,92.0,2.2,20.0,281.0,69.79,55.4
2016,3,5,17,15,514.5,81.5,2.05,19.0,226.5,63.13,49.84
2016,3,5,17,30,450.0,71.0,1.9,18.0,172.0,56.29,43.87
2016,3,5,17,45,349.5,56.5,1.8,17.5,121.5,43.09,31.97
2016,3,5,18,0,249.0,42.0,1.7,17.0,71.0,32.3,21.81
2016,3,5,18,15,124.5,21.0,1.7,16.5,35.5,16.3,3.02
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,15.0,3.2,12.5,15.0,12.36,2.84
2016,3,6,7,30,0.0,30.0,3.3,13.0,30.0,24.79,15.05
2016,3,6,7,45,0.0,49.5,3.45,13.5,49.5,43.65,31.54
2016,3,6,8,0,0.0,69.0,3.6,14.0,69.0,62.37,47.76
2016,3,6,8,15,0.0,90.0,3.9,14.5,90.0,82.42,64.84
2016,3,6,8,30,0.0,111.0,4.2,15.0,111.0,102.17,81.32
2016,3,6,8,45,2.5,129.5,4.5,16.0,131.0,121.09,96.72
2016,3,6,9,0,5.0,148.0,4.8,17.0,151.0,140.13,111.91
2016,3,6,9,15,8.0,166.5,4.95,17.0,171.0,159.76,127.79
2016,3,6,9,30,11.0,185.0,5.1,17.0,191.0,179.48,143.61
2016,3,6,9,45,5.5,138.5,5.25,17.5,141.5,125.29,98.45
2016,3,6,10,0,0.0,92.0,5.4,18.0,92.0,76.55,57.79
2016,3,6,10,15,0.0,98.5,5.5,18.5,98.5,82.26,62.22
2016,3,6,10,30,0.0,105.0,5.6,19.0,105.0,87.98,66.61
2016,3,6,10,45,0.0,117.0,5.75,19.5,117.0,98.58,74.93
2016,3,6,11,0,0.0,129.0,5.9,20.0,129.0,109.17,83.18
2016,3,6,11,15,0.0,125.0,6.0,20.0,125.0,105.52,80.12
2016,3,6,11,30,0.0,121.0,6.1,20.0,121.0,101.95,77.14
2016,3,6,11,45,0.0,119.5,6.25,20.5,119.5,100.6,75.83
2016,3,6,12,0,0.0,118.0,6.4,21.0,118.0,99.25,74.55
2016,3,6,12,15,0.0,119.5,6.45,21.5,119.5,100.5,75.36
2016,3,6,12,30,0.0,121.0,6.5,22.0,121.0,101.73,76.17
2016,3,6,12,45,0.0,121.0,6.55,22.5,121.0,101.65,75.94
2016,3,6,13,0,0.0,121.0,6.6,23.0,121.0,101.57,75.73
2016,3,6,13,15,3.0,152.0,6.55,23.0,154.5,130.43,98.75
2016,3,6,13,30,6.0,183.0,6.5,23.0,188.0,158.96,121.39
2016,3,6,13,45,5.0,180.0,6.45,23.0,184.0,154.99,118.28
2016,3,6,14,0,4.0,177.0,6.4,23.0,180.0,151.11,115.29
2016,3,6,14,15,4.0,178.0,6.3,23.0,181.5,151.32,115.58
2016,3,6,14,30,4.0,179.0,6.2,23.0,183.0,151.47,115.84
2016,3,6,14,45,9.5,206.0,6.1,23.5,213.0,175.77,135.0
2016,3,6,15,0,15.0,233.0,6.0,24.0,243.0,198.64,152.85
2016,3,6,15,15,374.5,185.5,5.8,23.5,409.5,307.2,234.04
2016,3,6,15,30,734.0,138.0,5.6,23.0,576.0,363.85,267.32
2016,3,6,15,45,538.5,174.5,5.45,23.0,482.0,285.87,206.2
2016,3,6,16,0,343.0,211.0,5.3,23.0,388.0,232.17,167.87
2016,3,6,16,15,486.5,162.0,5.1,22.5,385.5,188.47,126.67
2016,3,6,16,30,630.0,113.0,4.9,22.0,383.0,128.74,78.47
2016,3,6,16,45,587.0,105.0,4.75,22.0,329.5,77.41,61.35
2016,3,6,17,0,544.0,97.0,4.6,22.0,276.0,73.3,57.98
2016,3,6,17,15,480.5,86.0,4.45,21.5,222.5,63.88,49.98
2016,3,6,17,30,417.0,75.0,4.3,21.0,169.0,56.32,43.36
2016,3,6,17,45,317.5,60.0,4.2,20.5,120.0,45.47,33.61
2016,3,6,18,0,218.0,45.0,4.1,20.0,71.0,34.42,23.33
2016,3,6,18,15,109.0,22.5,4.25,19.5,35.5,17.41,4.38
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,4.0,4.55,16.0,4.0,3.28,0.0
2016,3,7,7,30,0.0,8.0,4.7,16.0,8.0,6.56,0.0
2016,3,7,7,45,0.0,13.5,4.9,16.5,13.5,11.09,3.72
2016,3,7,8,0,0.0,19.0,5.1,17.0,19.0,15.64,7.64
2016,3,7,8,15,0.0,24.5,5.45,17.5,24.5,20.19,11.52
2016,3,7,8,30,0.0,30.0,5.8,18.0,30.0,24.75,15.33
2016,3,7,8,45,0.0,83.0,6.2,18.5,83.0,69.94,53.18
2016,3,7,9,0,0.0,136.0,6.6,19.0,136.0,122.21,96.19
2016,3,7,9,15,0.0,144.0,6.7,19.0,144.0,128.11,100.67
2016,3,7,9,30,0.0,152.0,6.8,19.0,152.0,134.31,105.4
2016,3,7,9,45,3.5,171.5,6.95,19.5,173.5,155.66,122.38
2016,3,7,10,0,7.0,191.0,7.1,20.0,195.0,177.05,139.2
2016,3,7,10,15,3.5,173.0,7.0,20.0,175.0,154.59,120.58
2016,3,7,10,30,0.0,155.0,6.9,20.0,155.0,133.32,103.01
2016,3,7,10,45,0.0,141.0,6.8,20.5,141.0,120.11,91.97
2016,3,7,11,0,0.0,127.0,6.7,21.0,127.0,107.37,81.4
2016,3,7,11,15,6.0,186.0,6.6,21.0,191.0,166.56,128.85
2016,3,7,11,30,12.0,245.0,6.5,21.0,255.0,226.74,176.41
2016,3,7,11,45,43.5,314.5,6.4,21.0,349.5,342.48,267.46
2016,3,7,12,0,75.0,384.0,6.3,21.0,444.0,441.08,343.28
2016,3,7,12,15,70.5,384.5,6.25,21.0,441.5,431.29,335.15
2016,3,7,12,30,66.0,385.0,6.2,21.0,439.0,421.53,327.35
2016,3,7,12,45,41.0,329.5,6.2,21.5,363.0,338.75,262.78
2016,3,7,13,0,16.0,274.0,6.2,22.0,287.0,249.0,192.32
2016,3,7,13,15,94.5,340.0,6.2,22.0,416.0,382.77,297.87
2016,3,7,13,30,173.0,406.0,6.2,22.0,545.0,507.74,393.55
2016,3,7,13,45,86.5,262.5,6.2,22.0,332.0,301.59,234.94
2016,3,7,14,0,0.0,119.0,6.2,22.0,119.0,99.44,74.42
2016,3,7,14,15,0.0,71.0,6.3,22.0,71.0,59.14,42.26
2016,3,7,14,30,0.0,23.0,6.4,22.0,23.0,19.09,9.88
2016,3,7,14,45,0.0,31.0,6.5,22.0,31.0,25.73,15.32
2016,3,7,15,0,0.0,39.0,6.6,22.0,39.0,32.37,20.77
2016,3,7,15,15,0.0,94.5,6.5,21.5,94.5,78.66,58.59
2016,3,7,15,30,0.0,150.0,6.4,21.0,150.0,123.32,95.1
2016,3,7,15,45,0.0,143.5,6.3,21.0,143.5,117.49,90.63
2016,3,7,16,0,0.0,137.0,6.2,21.0,137.0,111.62,86.14
2016,3,7,16,15,9.0,148.0,5.95,20.5,152.0,119.92,93.0
2016,3,7,16,30,18.0,159.0,5.7,20.0,167.0,125.5,97.83
2016,3,7,16,45,10.5,138.0,5.5,20.0,142.5,107.01,87.42
2016,3,7,17,0,3.0,117.0,5.3,20.0,118.0,91.28,74.05
2016,3,7,17,15,1.5,94.0,5.2,19.5,94.5,74.11,59.31
2016,3,7,17,30,0.0,71.0,5.1,19.0,71.0,56.72,44.08
2016,3,7,17,45,0.0,50.5,5.0,19.0,50.5,40.88,29.88
2016,3,7,18,0,0.0,30.0,4.9,19.0,30.0,24.8,15.37
2016,3,7,18,15,0.0,15.0,4.9,18.5,15.0,12.36,2.03
2016,3,7,18,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,18.0,0.5,0.41,0.0
2016,3,8,7,30,0.0,1.0,4.5,18.0,1.0,0.82,0.0
2016,3,8,7,45,0.0,2.0,4.6,18.5,2.0,1.64,0.0
2016,3,8,8,0,0.0,3.0,4.7,19.0,3.0,2.46,0.0
2016,3,8,8,15,0.0,3.5,4.8,19.5,3.5,2.87,0.0
2016,3,8,8,30,0.0,4.0,4.9,20.0,4.0,3.29,0.0
2016,3,8,8,45,165.0,89.0,5.05,20.5,162.0,258.9,214.07
2016,3,8,9,0,330.0,174.0,5.2,21.0,320.0,521.31,423.21
2016,3,8,9,15,264.0,207.0,5.3,21.5,333.0,505.47,405.87
2016,3,8,9,30,198.0,240.0,5.4,22.0,346.0,463.35,369.58
2016,3,8,9,45,117.0,245.0,5.5,22.5,309.0,387.89,307.21
2016,3,8,10,0,36.0,250.0,5.6,23.0,272.0,288.48,225.83
2016,3,8,10,15,74.0,287.5,5.45,23.0,336.5,366.57,287.14
2016,3,8,10,30,112.0,325.0,5.3,23.0,401.0,444.57,346.73
2016,3,8,10,45,196.5,338.0,5.2,23.5,479.5,562.81,435.87
2016,3,8,11,0,281.0,351.0,5.1,24.0,558.0,679.87,520.93
2016,3,8,11,15,416.0,318.5,4.9,24.0,636.0,792.47,602.85
2016,3,8,11,30,551.0,286.0,4.7,24.0,714.0,885.23,668.53
2016,3,8,11,45,531.0,300.5,4.55,24.5,720.0,867.04,651.6
2016,3,8,12,0,511.0,315.0,4.4,25.0,726.0,846.43,634.13
2016,3,8,12,15,695.0,223.5,4.15,24.5,789.0,917.06,687.28
2016,3,8,12,30,879.0,132.0,3.9,24.0,852.0,951.21,709.75
2016,3,8,12,45,874.5,135.0,3.7,24.0,851.0,920.08,687.21
2016,3,8,13,0,870.0,138.0,3.5,24.0,850.0,895.71,669.82
2016,3,8,13,15,867.5,137.5,3.3,24.0,840.5,856.0,641.99
2016,3,8,13,30,865.0,137.0,3.1,24.0,831.0,813.5,612.32
2016,3,8,13,45,858.5,136.0,2.95,24.0,812.5,765.03,577.54
2016,3,8,14,0,852.0,135.0,2.8,24.0,794.0,714.57,540.23
2016,3,8,14,15,844.0,133.5,2.7,24.0,767.5,660.96,500.14
2016,3,8,14,30,836.0,132.0,2.6,24.0,741.0,606.01,458.09
2016,3,8,14,45,805.0,138.5,2.55,24.5,703.5,545.09,409.85
2016,3,8,15,0,774.0,145.0,2.5,25.0,666.0,484.06,360.57
2016,3,8,15,15,757.0,141.5,2.45,25.0,625.0,423.1,310.86
2016,3,8,15,30,740.0,138.0,2.4,25.0,584.0,363.07,260.64
2016,3,8,15,45,716.0,133.5,2.4,25.0,537.5,301.56,208.88
2016,3,8,16,0,692.0,129.0,2.4,25.0,491.0,242.44,159.5
2016,3,8,16,15,660.5,122.5,2.2,24.5,440.0,183.41,113.57
2016,3,8,16,30,629.0,116.0,2.0,24.0,389.0,128.34,77.81
2016,3,8,16,45,586.0,107.5,1.85,23.5,335.5,79.01,62.23
2016,3,8,17,0,543.0,99.0,1.7,23.0,282.0,74.59,58.79
2016,3,8,17,15,478.5,88.5,1.6,22.0,228.0,65.52,51.28
2016,3,8,17,30,414.0,78.0,1.5,21.0,174.0,58.37,45.17
2016,3,8,17,45,324.0,62.5,1.45,20.5,124.5,47.28,35.24
2016,3,8,18,0,234.0,47.0,1.4,20.0,75.0,35.93,24.76
2016,3,8,18,15,117.0,23.5,1.55,19.5,37.5,18.17,6.26
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,17.5,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.85,0.0
2016,3,9,7,15,0.0,6.5,4.2,18.0,6.5,5.33,0.0
2016,3,9,7,30,0.0,12.0,4.2,18.0,12.0,9.86,2.5
2016,3,9,7,45,0.0,19.0,4.25,18.0,19.0,15.63,7.52
2016,3,9,8,0,0.0,26.0,4.3,18.0,26.0,21.42,12.52
2016,3,9,8,15,0.0,33.5,4.3,18.0,33.5,27.64,17.81
2016,3,9,8,30,0.0,41.0,4.3,18.0,41.0,33.87,23.05
2016,3,9,8,45,0.0,38.5,4.35,18.5,38.5,31.81,21.18
2016,3,9,9,0,0.0,36.0,4.4,19.0,36.0,29.75,19.33
2016,3,9,9,15,0.0,34.0,4.35,19.0,34.0,28.11,17.87
2016,3,9,9,30,0.0,32.0,4.3,19.0,32.0,26.47,16.43
2016,3,9,9,45,0.0,32.0,4.25,19.5,32.0,26.49,16.34
2016,3,9,10,0,0.0,32.0,4.2,20.0,32.0,26.51,16.26
2016,3,9,10,15,0.0,39.5,4.0,20.0,39.5,32.77,21.35
2016,3,9,10,30,0.0,47.0,3.8,20.0,47.0,39.04,26.42
2016,3,9,10,45,0.0,38.5,3.65,20.5,38.5,31.98,20.54
2016,3,9,11,0,0.0,30.0,3.5,21.0,30.0,24.92,14.7
2016,3,9,11,15,0.0,66.0,3.55,21.0,66.0,54.98,39.06
2016,3,9,11,30,0.0,102.0,3.6,21.0,102.0,85.42,63.5
2016,3,9,11,45,0.0,113.0,3.65,21.0,113.0,94.95,71.03
2016,3,9,12,0,0.0,124.0,3.7,21.0,124.0,104.46,78.56
2016,3,9,12,15,5.5,178.5,3.85,20.5,183.0,157.26,120.84
2016,3,9,12,30,11.0,233.0,4.0,20.0,242.0,210.23,162.83
2016,3,9,12,45,13.0,251.5,4.15,20.0,262.0,227.45,176.24
2016,3,9,13,0,15.0,270.0,4.3,20.0,282.0,244.28,189.42
2016,3,9,13,15,7.5,187.0,4.3,20.0,193.0,164.15,126.42
2016,3,9,13,30,0.0,104.0,4.3,20.0,104.0,86.97,64.83
2016,3,9,13,45,0.0,103.0,4.3,20.5,103.0,86.07,64.08
2016,3,9,14,0,0.0,102.0,4.3,21.0,102.0,85.16,63.3
2016,3,9,14,15,1.0,132.0,4.2,21.0,133.0,110.81,83.95
2016,3,9,14,30,2.0,162.0,4.1,21.0,164.0,136.08,104.22
2016,3,9,14,45,1.0,137.5,4.1,21.0,138.5,114.85,87.41
2016,3,9,15,0,0.0,113.0,4.1,21.0,113.0,93.96,70.81
2016,3,9,15,15,0.0,84.0,3.95,20.5,84.0,69.89,51.61
2016,3,9,15,30,0.0,55.0,3.8,20.0,55.0,45.64,32.01
2016,3,9,15,45,0.0,33.0,3.65,20.0,33.0,27.32,17.0
2016,3,9,16,0,0.0,11.0,3.5,20.0,11.0,9.08,1.91
2016,3,9,16,15,0.0,11.0,3.3,19.5,11.0,9.07,1.94
2016,3,9,16,30,0.0,11.0,3.1,19.0,11.0,9.07,1.98
2016,3,9,16,45,0.0,9.5,2.9,19.0,9.5,7.82,1.24
2016,3,9,17,0,0.0,8.0,2.7,19.0,8.0,6.58,0.16
2016,3,9,17,15,0.0,6.0,2.6,18.5,6.0,4.93,0.0
2016,3,9,17,30,0.0,4.0,2.5,18.0,4.0,3.28,0.0
2016,3,9,17,45,0.0,3.0,2.4,17.5,3.0,2.46,0.0
2016,3,9,18,0,0.0,2.0,2.3,17.0,2.0,1.64,0.0
2016,3,9,18,15,0.0,1.0,2.55,17.0,1.0,0.82,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,4.25,12.0,0.5,0.0,0.0
2016,3,10,7,0,0.0,1.0,4.1,12.0,1.0,0.85,0.0
2016,3,10,7,15,0.0,5.5,4.05,12.5,5.5,4.51,0.0
2016,3,10,7,30,0.0,10.0,4.0,13.0,10.0,8.21,1.28
2016,3,10,7,45,0.0,15.0,4.0,13.5,15.0,12.33,4.92
2016,3,10,8,0,0.0,20.0,4.0,14.0,20.0,16.46,8.53
2016,3,10,8,15,0.0,25.5,4.05,14.0,25.5,21.02,12.46
2016,3,10,8,30,0.0,31.0,4.1,14.0,31.0,25.58,16.36
2016,3,10,8,45,0.0,28.5,4.2,14.5,28.5,23.52,14.49
2016,3,10,9,0,0.0,26.0,4.3,15.0,26.0,21.47,12.64
2016,3,10,9,15,0.0,27.0,4.45,15.0,27.0,22.31,13.3
2016,3,10,9,30,0.0,28.0,4.6,15.0,28.0,23.16,13.95
2016,3,10,9,45,0.0,56.5,4.75,15.5,56.5,46.87,33.75
2016,3,10,10,0,0.0,85.0,4.9,16.0,85.0,70.7,53.37
2016,3,10,10,15,5.5,154.0,5.1,16.0,158.0,138.26,109.03
2016,3,10,10,30,11.0,223.0,5.3,16.0,231.0,209.09,166.35
2016,3,10,10,45,5.5,121.5,5.5,16.5,125.5,108.14,83.75
2016,3,10,11,0,0.0,20.0,5.7,17.0,20.0,16.61,8.1
2016,3,10,11,15,0.0,66.5,5.8,17.0,66.5,55.4,40.06
2016,3,10,11,30,0.0,113.0,5.9,17.0,113.0,94.97,72.32
2016,3,10,11,45,2.0,140.5,6.05,17.5,142.5,120.93,93.22
2016,3,10,12,0,4.0,168.0,6.2,18.0,172.0,146.9,113.95
2016,3,10,12,15,2.0,154.0,6.15,18.0,156.0,132.37,102.1
2016,3,10,12,30,0.0,140.0,6.1,18.0,140.0,118.13,90.52
2016,3,10,12,45,0.0,141.0,6.05,18.0,141.5,118.85,91.1
2016,3,10,13,0,0.0,142.0,6.0,18.0,143.0,119.55,91.67
2016,3,10,13,15,10.5,222.0,5.95,18.0,231.0,196.88,153.98
2016,3,10,13,30,21.0,302.0,5.9,18.0,319.0,273.39,214.67
2016,3,10,13,45,13.0,241.0,5.85,18.0,251.5,212.7,166.55
2016,3,10,14,0,5.0,180.0,5.8,18.0,184.0,154.17,119.83
2016,3,10,14,15,4.0,173.0,5.7,17.5,176.0,146.98,114.42
2016,3,10,14,30,3.0,166.0,5.6,17.0,168.0,139.95,109.09
2016,3,10,14,45,1.5,136.5,5.6,17.0,137.5,114.27,88.4
2016,3,10,15,0,0.0,107.0,5.6,17.0,107.0,89.02,67.94
2016,3,10,15,15,0.0,101.5,5.5,17.0,101.5,84.41,64.32
2016,3,10,15,30,0.0,96.0,5.4,17.0,96.0,79.83,60.72
2016,3,10,15,45,0.0,111.5,5.3,17.0,111.5,92.16,71.11
2016,3,10,16,0,0.0,127.0,5.2,17.0,127.0,103.9,81.05
2016,3,10,16,15,0.0,108.0,4.95,16.5,108.0,88.56,68.72
2016,3,10,16,30,0.0,89.0,4.7,16.0,89.0,73.38,56.39
2016,3,10,16,45,0.0,77.0,4.45,16.0,77.0,63.71,50.79
2016,3,10,17,0,0.0,65.0,4.2,16.0,65.0,53.87,42.24
2016,3,10,17,15,0.0,53.0,4.05,15.5,53.0,43.86,33.5
2016,3,10,17,30,0.0,41.0,3.9,15.0,41.0,33.88,24.6
2016,3,10,17,45,0.0,29.5,3.75,15.0,29.5,24.33,15.9
2016,3,10,18,0,0.0,18.0,3.6,15.0,18.0,14.82,7.18
2016,3,10,18,15,0.0,9.0,3.6,15.0,9.0,7.39,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,2.15,13.5,1.5,0.0,0.0
2016,3,11,7,0,0.0,3.0,2.0,14.0,3.0,2.46,0.0
2016,3,11,7,15,0.0,9.5,1.95,14.0,9.5,7.8,0.54
2016,3,11,7,30,0.0,16.0,1.9,14.0,16.0,13.16,5.46
2016,3,11,7,45,0.0,25.0,1.85,14.0,25.0,20.6,12.01
2016,3,11,8,0,0.0,34.0,1.8,14.0,34.0,28.05,18.53
2016,3,11,8,15,0.0,43.5,1.85,14.0,43.5,35.95,25.32
2016,3,11,8,30,0.0,53.0,1.9,14.0,53.0,43.85,32.03
2016,3,11,8,45,0.0,78.5,1.95,14.5,78.5,65.33,50.07
2016,3,11,9,0,0.0,104.0,2.0,15.0,104.0,88.89,69.53
2016,3,11,9,15,0.0,83.0,2.15,15.5,83.0,68.94,52.47
2016,3,11,9,30,0.0,62.0,2.3,16.0,62.0,51.43,37.59
2016,3,11,9,45,0.5,115.0,2.5,16.5,115.5,97.86,75.84
2016,3,11,10,0,1.0,168.0,2.7,17.0,169.0,147.68,116.01
2016,3,11,10,15,0.5,92.0,2.85,17.0,92.5,77.11,58.19
2016,3,11,10,30,0.0,16.0,3.0,17.0,16.0,13.27,5.38
2016,3,11,10,45,0.0,18.0,3.2,17.5,18.0,14.94,6.73
2016,3,11,11,0,0.0,20.0,3.4,18.0,20.0,16.61,8.07
2016,3,11,11,15,0.0,59.0,3.4,18.5,59.0,49.14,34.7
2016,3,11,11,30,0.0,98.0,3.4,19.0,98.0,81.99,61.21
2016,3,11,11,45,0.0,103.0,3.4,19.5,103.0,86.33,64.49
2016,3,11,12,0,0.0,108.0,3.4,20.0,108.0,90.64,67.76
2016,3,11,12,15,8.5,197.5,3.3,20.0,205.0,176.85,136.54
2016,3,11,12,30,17.0,287.0,3.2,20.0,302.0,264.26,204.59
2016,3,11,12,45,127.0,353.0,3.1,20.0,459.0,450.75,348.89
2016,3,11,13,0,237.0,419.0,3.0,20.0,616.0,597.58,457.4
2016,3,11,13,15,327.0,386.0,2.9,20.0,654.5,635.9,485.69
2016,3,11,13,30,417.0,353.0,2.8,20.0,693.0,662.34,505.46
2016,3,11,13,45,232.5,350.5,2.7,20.0,539.5,492.46,378.53
2016,3,11,14,0,48.0,348.0,2.6,20.0,386.0,333.06,256.51
2016,3,11,14,15,157.5,352.0,2.6,20.0,469.5,404.1,312.42
2016,3,11,14,30,267.0,356.0,2.6,20.0,553.0,459.7,353.97
2016,3,11,14,45,168.0,333.5,2.6,20.0,455.5,365.23,281.79
2016,3,11,15,0,69.0,311.0,2.6,20.0,358.0,285.12,220.71
2016,3,11,15,15,56.5,284.0,2.55,19.5,321.0,250.91,194.87
2016,3,11,15,30,44.0,257.0,2.5,19.0,284.0,218.89,170.41
2016,3,11,15,45,22.0,195.0,2.45,19.0,208.5,162.96,126.75
2016,3,11,16,0,0.0,133.0,2.4,19.0,133.0,108.54,83.96
2016,3,11,16,15,225.5,141.5,2.15,18.5,241.5,136.15,97.15
2016,3,11,16,30,451.0,150.0,1.9,18.0,350.0,134.41,91.44
2016,3,11,16,45,416.0,136.5,1.65,18.0,302.0,94.79,77.24
2016,3,11,17,0,381.0,123.0,1.4,18.0,254.0,86.98,70.73
2016,3,11,17,15,346.5,104.0,1.2,17.5,207.0,75.02,60.53
2016,3,11,17,30,312.0,85.0,1.0,17.0,160.0,62.52,49.59
2016,3,11,17,45,244.0,66.5,0.85,16.5,115.5,49.66,38.03
2016,3,11,18,0,176.0,48.0,0.7,16.0,71.0,36.98,26.32
2016,3,11,18,15,88.0,28.0,0.7,16.0,39.5,21.9,10.57
2016,3,11,18,30,0.0,8.0,0.7,16.0,8.0,6.83,0.0
2016,3,11,18,45,0.0,4.0,0.7,16.0,4.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,12,6,45,33.5,8.5,1.15,11.5,10.0,7.26,0.0
2016,3,12,7,0,67.0,17.0,1.3,12.0,20.0,69.25,0.0
2016,3,12,7,15,192.0,35.5,1.35,12.5,61.0,200.86,157.16
2016,3,12,7,30,317.0,54.0,1.4,13.0,102.0,315.87,260.08
2016,3,12,7,45,420.5,64.0,1.45,13.5,156.5,419.4,347.76
2016,3,12,8,0,524.0,74.0,1.5,14.0,211.0,530.95,437.11
2016,3,12,8,15,580.5,82.5,1.65,14.5,267.0,609.37,496.52
2016,3,12,8,30,637.0,91.0,1.8,15.0,323.0,689.91,555.27
2016,3,12,8,45,318.5,90.5,2.0,16.0,206.5,416.51,342.45
2016,3,12,9,0,0.0,90.0,2.2,17.0,90.0,75.47,57.43
2016,3,12,9,15,402.0,95.0,2.25,17.5,316.0,528.61,430.36
2016,3,12,9,30,804.0,100.0,2.3,18.0,542.0,926.4,713.91
2016,3,12,9,45,513.5,197.0,2.4,18.5,488.0,764.03,592.84
2016,3,12,10,0,223.0,294.0,2.5,19.0,434.0,546.74,426.74
2016,3,12,10,15,190.0,316.5,2.4,19.0,441.5,536.96,418.18
2016,3,12,10,30,157.0,339.0,2.3,19.0,449.0,525.39,407.12
2016,3,12,10,45,183.5,355.0,2.25,19.5,489.5,565.7,435.52
2016,3,12,11,0,210.0,371.0,2.2,20.0,530.0,604.9,462.29
2016,3,12,11,15,215.5,384.0,2.15,20.0,551.5,618.01,470.43
2016,3,12,11,30,221.0,397.0,2.1,20.0,573.0,629.74,477.78
2016,3,12,11,45,575.5,253.5,2.05,20.5,723.5,864.87,648.44
2016,3,12,12,0,930.0,110.0,2.0,21.0,874.0,1024.68,751.02
2016,3,12,12,15,631.5,255.0,2.0,21.0,776.0,883.78,654.94
2016,3,12,12,30,333.0,400.0,2.0,21.0,678.0,709.95,529.89
2016,3,12,12,45,629.5,257.5,2.05,21.0,782.0,835.0,624.71
2016,3,12,13,0,926.0,115.0,2.1,21.0,886.0,907.51,675.15
2016,3,12,13,15,923.5,114.5,2.1,21.0,876.5,866.82,647.4
2016,3,12,13,30,921.0,114.0,2.1,21.0,867.0,823.22,618.62
2016,3,12,13,45,916.0,113.0,2.15,21.0,848.0,774.63,586.24
2016,3,12,14,0,911.0,112.0,2.2,21.0,829.0,723.77,549.75
2016,3,12,14,15,904.5,110.5,2.15,21.0,802.0,669.46,509.17
2016,3,12,14,30,898.0,109.0,2.1,21.0,775.0,613.49,466.22
2016,3,12,14,45,888.0,107.0,2.1,21.0,740.5,553.87,419.49
2016,3,12,15,0,878.0,105.0,2.1,21.0,706.0,493.48,370.58
2016,3,12,15,15,864.5,102.5,2.1,21.0,664.5,429.02,317.03
2016,3,12,15,30,851.0,100.0,2.1,21.0,623.0,365.6,262.75
2016,3,12,15,45,836.0,95.5,2.1,21.0,576.5,300.7,206.5
2016,3,12,16,0,821.0,91.0,2.1,21.0,530.0,236.87,151.71
2016,3,12,16,15,795.0,87.0,1.95,20.5,477.5,173.3,101.51
2016,3,12,16,30,769.0,83.0,1.8,20.0,425.0,112.77,63.23
2016,3,12,16,45,737.5,77.0,1.7,20.0,370.0,63.08,49.35
2016,3,12,17,0,706.0,71.0,1.6,20.0,315.0,54.37,41.98
2016,3,12,17,15,650.5,64.5,1.5,19.0,258.5,50.16,38.53
2016,3,12,17,30,595.0,58.0,1.4,18.0,202.0,45.89,34.87
2016,3,12,17,45,509.0,48.0,1.3,17.0,148.5,38.52,28.25
2016,3,12,18,0,423.0,38.0,1.2,16.0,95.0,31.02,21.21
2016,3,12,18,15,262.0,24.5,1.3,15.5,54.0,20.07,9.58
2016,3,12,18,30,101.0,11.0,1.4,15.0,13.0,9.39,0.0
2016,3,12,18,45,50.5,5.5,1.5,15.0,6.5,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,70.0,9.0,3.6,12.5,12.0,44.17,0.0
2016,3,13,7,0,140.0,18.0,3.8,13.0,24.0,123.2,0.0
2016,3,13,7,15,289.5,32.5,3.75,13.5,69.5,259.04,205.91
2016,3,13,7,30,439.0,47.0,3.7,14.0,115.0,391.8,324.62
2016,3,13,7,45,544.0,54.0,3.7,14.5,174.0,497.83,414.93
2016,3,13,8,0,649.0,61.0,3.7,15.0,233.0,611.47,505.54
2016,3,13,8,15,703.0,67.0,3.8,16.0,292.5,683.59,559.08
2016,3,13,8,30,757.0,73.0,3.9,17.0,352.0,763.68,616.19
2016,3,13,8,45,803.0,75.0,4.0,18.0,412.0,832.62,662.72
2016,3,13,9,0,849.0,77.0,4.1,19.0,472.0,901.16,707.41
2016,3,13,9,15,872.0,80.5,4.25,19.5,525.5,949.06,737.92
2016,3,13,9,30,895.0,84.0,4.4,20.0,579.0,983.58,758.72
2016,3,13,9,45,913.0,85.5,4.6,21.0,628.0,1018.29,779.01
2016,3,13,10,0,931.0,87.0,4.8,22.0,677.0,1049.75,796.91
2016,3,13,10,15,942.5,89.5,4.95,22.5,718.0,1072.29,809.85
2016,3,13,10,30,954.0,92.0,5.1,23.0,759.0,1090.88,820.27
2016,3,13,10,45,961.0,93.5,5.25,23.5,792.5,1099.57,824.16
2016,3,13,11,0,968.0,95.0,5.4,24.0,826.0,1104.02,825.43
