Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,11,15,973.0,96.5,5.5,24.0,851.5,1102.13,823.86
2016,3,13,11,30,978.0,98.0,5.6,24.0,877.0,1095.9,819.58
2016,3,13,11,45,980.0,99.0,5.75,24.5,893.5,1081.82,808.93
2016,3,13,12,0,982.0,100.0,5.9,25.0,910.0,1063.53,795.58
2016,3,13,12,15,982.0,100.5,5.95,25.0,917.0,1038.7,778.76
2016,3,13,12,30,982.0,101.0,6.0,25.0,924.0,1009.94,759.34
2016,3,13,12,45,979.5,101.5,6.05,25.5,922.0,975.18,734.32
2016,3,13,13,0,977.0,102.0,6.1,26.0,920.0,936.93,706.93
2016,3,13,13,15,973.5,101.5,6.05,26.0,909.0,893.61,676.86
2016,3,13,13,30,970.0,101.0,6.0,26.0,898.0,847.29,644.57
2016,3,13,13,45,962.0,101.5,6.0,26.0,877.0,795.85,608.68
2016,3,13,14,0,954.0,102.0,6.0,26.0,856.0,742.23,568.5
2016,3,13,14,15,946.5,101.0,5.85,26.0,828.0,685.65,524.63
2016,3,13,14,30,939.0,100.0,5.7,26.0,800.0,627.39,478.49
2016,3,13,14,45,926.5,99.0,5.55,26.0,763.5,565.15,428.22
2016,3,13,15,0,914.0,98.0,5.4,26.0,727.0,502.32,376.15
2016,3,13,15,15,900.5,95.5,5.05,25.5,684.5,437.55,321.63
2016,3,13,15,30,887.0,93.0,4.7,25.0,642.0,372.9,265.93
2016,3,13,15,45,866.5,90.5,4.4,25.0,593.0,302.99,205.41
2016,3,13,16,0,846.0,88.0,4.1,25.0,544.0,237.79,149.7
2016,3,13,16,15,820.0,84.5,3.6,24.0,490.0,173.04,99.23
2016,3,13,16,30,794.0,81.0,3.1,23.0,436.0,111.3,61.05
2016,3,13,16,45,755.5,76.5,2.7,22.5,379.0,62.83,48.63
2016,3,13,17,0,717.0,72.0,2.3,22.0,322.0,55.15,42.29
2016,3,13,17,15,660.0,65.5,2.15,21.0,264.0,50.94,38.88
2016,3,13,17,30,603.0,59.0,2.0,20.0,206.0,46.68,35.26
2016,3,13,17,45,510.0,49.5,1.9,19.0,151.5,39.71,29.04
2016,3,13,18,0,417.0,40.0,1.8,18.0,97.0,32.66,22.45
2016,3,13,18,15,252.0,25.5,1.75,17.5,55.0,20.87,10.36
2016,3,13,18,30,87.0,11.0,1.7,17.0,13.0,9.39,0.0
2016,3,13,18,45,43.5,5.5,1.7,17.0,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,110.0,9.0,3.2,13.0,14.5,65.03,0.0
2016,3,14,7,0,220.0,18.0,3.4,14.0,29.0,173.38,40.54
2016,3,14,7,15,370.0,30.0,3.5,15.0,77.5,306.46,244.16
2016,3,14,7,30,520.0,42.0,3.6,16.0,126.0,440.84,362.27
2016,3,14,7,45,600.5,50.0,3.75,17.0,183.5,533.54,439.39
2016,3,14,8,0,681.0,58.0,3.9,18.0,241.0,626.5,511.9
2016,3,14,8,15,731.0,63.5,3.75,18.5,300.5,702.33,567.69
2016,3,14,8,30,781.0,69.0,3.6,19.0,360.0,779.29,621.55
2016,3,14,8,45,813.0,73.5,3.45,20.0,417.0,839.61,659.71
2016,3,14,9,0,845.0,78.0,3.3,21.0,474.0,898.75,695.47
2016,3,14,9,15,868.5,81.0,3.35,22.0,528.0,946.31,723.24
2016,3,14,9,30,892.0,84.0,3.4,23.0,582.0,980.54,741.41
2016,3,14,9,45,907.5,87.0,3.45,24.0,630.0,1014.52,759.24
2016,3,14,10,0,923.0,90.0,3.5,25.0,678.0,1045.14,774.61
2016,3,14,10,15,935.5,92.0,3.75,25.5,720.0,1067.87,787.82
2016,3,14,10,30,948.0,94.0,4.0,26.0,762.0,1086.72,798.58
2016,3,14,10,45,956.0,96.0,4.3,27.0,796.5,1096.88,802.51
2016,3,14,11,0,964.0,98.0,4.6,28.0,831.0,1102.79,803.78
2016,3,14,11,15,970.0,99.5,4.6,28.0,857.0,1101.79,802.0
2016,3,14,11,30,976.0,101.0,4.6,28.0,883.0,1096.44,797.64
2016,3,14,11,45,979.5,102.0,4.6,28.5,900.5,1083.72,787.13
2016,3,14,12,0,983.0,103.0,4.6,29.0,918.0,1066.74,774.1
2016,3,14,12,15,984.5,103.0,4.6,29.0,926.0,1042.64,758.16
2016,3,14,12,30,986.0,103.0,4.6,29.0,934.0,1014.55,739.72
2016,3,14,12,45,985.0,103.5,4.65,29.0,932.5,980.87,717.94
2016,3,14,13,0,984.0,104.0,4.7,29.0,931.0,943.59,693.86
2016,3,14,13,15,981.0,103.5,4.7,29.0,920.0,900.29,665.24
2016,3,14,13,30,978.0,103.0,4.7,29.0,909.0,853.94,634.38
2016,3,14,13,45,972.0,102.5,4.7,29.0,889.0,802.56,599.81
2016,3,14,14,0,966.0,102.0,4.7,29.0,869.0,748.82,560.84
2016,3,14,14,15,958.5,101.0,4.55,29.0,840.5,691.57,517.66
2016,3,14,14,30,951.0,100.0,4.4,29.0,812.0,632.62,472.38
2016,3,14,14,45,935.0,100.5,4.3,29.0,774.0,569.18,422.7
2016,3,14,15,0,919.0,101.0,4.2,29.0,736.0,505.48,371.39
2016,3,14,15,15,904.5,98.5,3.95,28.5,692.5,439.96,317.72
2016,3,14,15,30,890.0,96.0,3.7,28.0,649.0,374.68,262.82
2016,3,14,15,45,869.0,93.5,3.5,27.5,599.5,304.44,203.65
2016,3,14,16,0,848.0,91.0,3.3,27.0,550.0,238.94,148.9
2016,3,14,16,15,821.5,87.0,3.05,26.0,495.5,173.6,98.76
2016,3,14,16,30,795.0,83.0,2.8,25.0,441.0,111.34,61.01
2016,3,14,16,45,757.0,78.5,2.6,24.5,384.0,64.35,49.5
2016,3,14,17,0,719.0,74.0,2.4,24.0,327.0,56.58,43.15
2016,3,14,17,15,663.0,67.0,2.35,23.0,268.5,52.05,39.5
2016,3,14,17,30,607.0,60.0,2.3,22.0,210.0,47.44,35.62
2016,3,14,17,45,516.0,50.5,2.25,21.0,155.0,40.51,29.48
2016,3,14,18,0,425.0,41.0,2.2,20.0,100.0,33.49,22.98
2016,3,14,18,15,264.5,26.5,2.25,19.5,57.0,21.73,11.16
2016,3,14,18,30,104.0,12.0,2.3,19.0,14.0,10.24,0.0
2016,3,14,18,45,52.0,6.0,2.35,19.0,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,75.5,10.5,3.75,15.5,14.5,48.33,0.0
2016,3,15,7,0,151.0,21.0,3.9,16.0,29.0,136.77,51.81
2016,3,15,7,15,288.0,36.0,3.9,16.5,75.0,261.61,208.41
2016,3,15,7,30,425.0,51.0,3.9,17.0,121.0,386.79,318.01
2016,3,15,7,45,522.0,59.0,3.95,18.0,178.5,488.02,402.75
2016,3,15,8,0,619.0,67.0,4.0,19.0,236.0,596.09,487.1
2016,3,15,8,15,670.5,73.5,3.9,19.5,294.0,671.36,542.79
2016,3,15,8,30,722.0,80.0,3.8,20.0,352.0,748.25,597.21
2016,3,15,8,45,762.5,83.0,3.75,21.0,409.5,806.58,634.92
2016,3,15,9,0,803.0,86.0,3.7,22.0,467.0,870.19,675.07
2016,3,15,9,15,827.5,90.0,3.7,23.0,520.0,918.81,703.68
2016,3,15,9,30,852.0,94.0,3.7,24.0,573.0,965.1,730.07
2016,3,15,9,45,871.5,96.0,3.7,25.0,621.5,1001.27,749.09
2016,3,15,10,0,891.0,98.0,3.7,26.0,670.0,1022.38,757.9
2016,3,15,10,15,903.5,100.5,3.75,26.5,711.0,1045.15,769.78
2016,3,15,10,30,916.0,103.0,3.8,27.0,752.0,1064.12,779.22
2016,3,15,10,45,926.0,104.0,3.9,27.5,786.0,1074.87,783.79
2016,3,15,11,0,936.0,105.0,4.0,28.0,820.0,1081.53,785.93
2016,3,15,11,15,941.5,106.5,4.05,28.0,845.5,1079.99,784.18
2016,3,15,11,30,947.0,108.0,4.1,28.0,871.0,1074.23,779.94
2016,3,15,11,45,942.5,113.5,4.2,28.5,885.5,1058.59,768.28
2016,3,15,12,0,938.0,119.0,4.3,29.0,900.0,1038.91,754.2
2016,3,15,12,15,939.0,119.5,4.35,29.0,907.5,1015.54,739.04
2016,3,15,12,30,940.0,120.0,4.4,29.0,915.0,988.37,721.44
2016,3,15,12,45,794.0,201.5,4.5,29.0,872.5,923.62,679.05
2016,3,15,13,0,648.0,283.0,4.6,29.0,830.0,840.65,620.44
2016,3,15,13,15,791.0,200.0,4.55,29.0,860.5,849.47,629.58
2016,3,15,13,30,934.0,117.0,4.5,29.0,891.0,831.89,618.47
2016,3,15,13,45,931.5,115.0,4.5,29.0,872.0,783.41,585.17
2016,3,15,14,0,929.0,113.0,4.5,29.0,853.0,732.4,548.06
2016,3,15,14,15,830.5,153.5,4.4,28.5,799.0,660.32,494.66
2016,3,15,14,30,732.0,194.0,4.3,28.0,745.0,590.52,442.25
2016,3,15,14,45,687.0,200.0,4.2,28.0,698.0,525.67,392.28
2016,3,15,15,0,642.0,206.0,4.1,28.0,651.0,464.38,344.03
2016,3,15,15,15,615.0,198.0,3.85,27.5,604.5,403.07,295.33
2016,3,15,15,30,588.0,190.0,3.6,27.0,558.0,342.16,246.08
2016,3,15,15,45,472.0,205.5,3.35,27.0,486.5,280.39,198.28
2016,3,15,16,0,356.0,221.0,3.1,27.0,415.0,233.63,164.23
2016,3,15,16,15,508.0,161.5,2.8,26.0,408.0,180.56,117.32
2016,3,15,16,30,660.0,102.0,2.5,25.0,401.0,110.1,64.4
2016,3,15,16,45,606.5,101.5,2.25,24.5,349.0,73.77,57.48
2016,3,15,17,0,553.0,101.0,2.0,24.0,297.0,75.28,59.1
2016,3,15,17,15,509.5,88.0,2.0,23.0,244.0,67.12,52.45
2016,3,15,17,30,466.0,75.0,2.0,22.0,191.0,58.57,45.23
2016,3,15,17,45,391.5,60.5,2.0,21.0,141.0,46.03,34.26
2016,3,15,18,0,317.0,46.0,2.0,20.0,91.0,35.39,24.64
2016,3,15,18,15,158.5,30.0,2.15,19.5,52.5,23.14,12.49
2016,3,15,18,30,0.0,14.0,2.3,19.0,14.0,11.95,0.0
2016,3,15,18,45,0.0,7.0,2.45,19.0,7.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,22.0,10.5,1.85,12.5,11.5,20.44,0.0
2016,3,16,7,0,44.0,21.0,2.0,13.0,23.0,55.15,24.09
2016,3,16,7,15,107.0,42.0,2.15,13.5,57.5,139.52,110.74
2016,3,16,7,30,170.0,63.0,2.3,14.0,92.0,211.79,175.14
2016,3,16,7,45,200.5,86.0,2.45,14.5,132.5,268.55,224.34
2016,3,16,8,0,231.0,109.0,2.6,15.0,173.0,326.89,273.1
2016,3,16,8,15,259.0,128.5,2.9,16.0,215.5,379.87,315.52
2016,3,16,8,30,287.0,148.0,3.2,17.0,258.0,434.19,357.56
2016,3,16,8,45,419.5,144.5,3.55,18.0,331.5,573.8,466.68
2016,3,16,9,0,552.0,141.0,3.9,19.0,405.0,702.16,562.12
2016,3,16,9,15,586.0,148.0,4.1,19.5,455.5,765.09,605.55
2016,3,16,9,30,620.0,155.0,4.3,20.0,506.0,818.64,641.74
2016,3,16,9,45,743.0,130.5,4.55,20.5,585.5,921.97,713.39
2016,3,16,10,0,866.0,106.0,4.8,21.0,665.0,1018.56,778.62
2016,3,16,10,15,878.5,108.5,4.7,21.5,705.5,1041.16,789.1
2016,3,16,10,30,891.0,111.0,4.6,22.0,746.0,1047.26,788.9
2016,3,16,10,45,900.5,112.5,4.5,22.5,779.0,1057.8,791.94
2016,3,16,11,0,910.0,114.0,4.4,23.0,812.0,1064.33,792.81
2016,3,16,11,15,915.5,115.0,4.2,23.0,837.0,1062.17,788.96
2016,3,16,11,30,921.0,116.0,4.0,23.0,862.0,1055.92,782.6
2016,3,16,11,45,921.5,118.5,3.8,23.5,877.5,1042.19,769.97
2016,3,16,12,0,922.0,121.0,3.6,24.0,893.0,1024.48,754.96
2016,3,16,12,15,923.0,121.5,3.4,24.0,900.0,1001.38,738.05
2016,3,16,12,30,924.0,122.0,3.2,24.0,907.0,974.53,718.83
2016,3,16,12,45,919.0,124.0,3.05,24.5,904.0,940.22,693.77
2016,3,16,13,0,914.0,126.0,2.9,25.0,901.0,902.78,666.81
2016,3,16,13,15,910.5,126.0,2.75,25.0,890.5,861.78,638.83
2016,3,16,13,30,907.0,126.0,2.6,25.0,880.0,818.0,608.92
2016,3,16,13,45,897.5,127.0,2.5,25.0,859.5,768.2,574.13
2016,3,16,14,0,888.0,128.0,2.4,25.0,839.0,716.55,536.41
2016,3,16,14,15,879.5,126.5,2.3,25.0,811.0,661.81,495.72
2016,3,16,14,30,871.0,125.0,2.2,25.0,783.0,607.67,454.34
2016,3,16,14,45,834.5,135.5,2.15,25.0,742.5,545.47,406.18
2016,3,16,15,0,798.0,146.0,2.1,25.0,702.0,485.27,358.3
2016,3,16,15,15,780.5,142.5,2.0,25.0,659.5,420.57,305.76
2016,3,16,15,30,763.0,139.0,1.9,25.0,617.0,358.91,254.29
2016,3,16,15,45,729.0,138.5,1.85,25.0,567.5,296.62,202.41
2016,3,16,16,0,695.0,138.0,1.8,25.0,518.0,237.92,154.39
2016,3,16,16,15,663.5,131.5,1.65,24.5,465.5,178.96,109.92
2016,3,16,16,30,632.0,125.0,1.5,24.0,413.0,124.02,76.95
2016,3,16,16,45,571.0,121.0,1.35,23.5,356.5,87.95,69.68
2016,3,16,17,0,510.0,117.0,1.2,23.0,300.0,83.91,66.65
2016,3,16,17,15,450.0,104.5,1.1,22.0,245.0,75.99,60.25
2016,3,16,17,30,390.0,92.0,1.0,21.0,190.0,67.82,53.39
2016,3,16,17,45,292.5,75.5,0.95,20.5,138.5,56.29,43.21
2016,3,16,18,0,195.0,59.0,0.9,20.0,87.0,44.74,32.65
2016,3,16,18,15,108.5,35.0,0.95,19.5,49.0,27.07,15.82
2016,3,16,18,30,22.0,11.0,1.0,19.0,11.0,9.39,0.0
2016,3,16,18,45,11.0,5.5,1.05,19.0,5.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,51.5,12.5,1.25,17.5,15.5,37.55,0.0
2016,3,17,7,0,103.0,25.0,1.4,18.0,31.0,106.35,58.81
2016,3,17,7,15,214.5,43.5,1.4,18.0,75.0,223.09,176.66
2016,3,17,7,30,326.0,62.0,1.4,18.0,119.0,330.59,268.71
2016,3,17,7,45,410.5,74.0,1.45,18.5,172.5,420.09,342.54
2016,3,17,8,0,495.0,86.0,1.5,19.0,226.0,522.02,422.31
2016,3,17,8,15,247.5,65.5,1.45,19.5,135.5,304.17,249.15
2016,3,17,8,30,0.0,45.0,1.4,20.0,45.0,37.2,25.42
2016,3,17,8,45,0.0,64.5,1.35,20.5,64.5,53.46,38.94
2016,3,17,9,0,0.0,84.0,1.3,21.0,84.0,69.77,52.08
2016,3,17,9,15,0.5,124.0,1.3,21.0,124.5,107.03,82.15
2016,3,17,9,30,1.0,164.0,1.3,21.0,165.0,145.26,112.43
2016,3,17,9,45,10.0,201.0,1.3,21.5,207.5,189.34,146.87
2016,3,17,10,0,19.0,238.0,1.3,22.0,250.0,233.77,180.8
2016,3,17,10,15,31.5,273.0,1.3,22.0,295.0,301.16,231.91
2016,3,17,10,30,44.0,308.0,1.3,22.0,340.0,349.25,267.42
2016,3,17,10,45,69.5,341.0,1.35,22.5,394.0,407.8,310.16
2016,3,17,11,0,95.0,374.0,1.4,23.0,448.0,465.48,351.25
2016,3,17,11,15,94.5,386.5,1.4,23.0,462.0,473.21,355.76
2016,3,17,11,30,94.0,399.0,1.4,23.0,476.0,480.38,360.27
2016,3,17,11,45,65.0,377.5,1.45,23.5,431.5,423.46,317.74
2016,3,17,12,0,36.0,356.0,1.5,24.0,387.0,368.57,276.64
2016,3,17,12,15,119.5,397.0,1.55,24.0,499.0,500.56,374.36
2016,3,17,12,30,203.0,438.0,1.6,24.0,611.0,607.9,450.45
2016,3,17,12,45,222.5,434.5,1.65,24.0,624.0,608.67,450.69
2016,3,17,13,0,242.0,431.0,1.7,24.0,637.0,607.29,450.27
2016,3,17,13,15,247.0,424.5,1.7,24.0,633.0,589.18,437.63
2016,3,17,13,30,252.0,418.0,1.7,24.0,629.0,579.24,430.61
2016,3,17,13,45,166.0,402.0,1.7,24.0,540.0,476.2,356.28
2016,3,17,14,0,80.0,386.0,1.7,24.0,451.0,384.19,288.89
2016,3,17,14,15,199.5,370.5,1.65,24.0,524.0,440.69,331.91
2016,3,17,14,30,319.0,355.0,1.6,24.0,597.0,481.53,361.0
2016,3,17,14,45,254.0,347.5,1.55,24.0,535.0,417.36,312.95
2016,3,17,15,0,189.0,340.0,1.5,24.0,473.0,358.94,269.59
2016,3,17,15,15,186.5,319.0,1.5,24.0,443.5,324.36,243.29
2016,3,17,15,30,184.0,298.0,1.5,24.0,414.0,290.29,216.83
2016,3,17,15,45,167.0,274.5,1.5,24.0,373.5,251.35,186.87
2016,3,17,16,0,150.0,251.0,1.5,24.0,333.0,214.96,159.1
2016,3,17,16,15,277.5,208.5,1.5,23.5,342.5,183.84,130.36
2016,3,17,16,30,405.0,166.0,1.5,23.0,352.0,135.68,93.35
2016,3,17,16,45,376.0,150.5,1.5,23.0,306.0,102.94,82.49
2016,3,17,17,0,347.0,135.0,1.5,23.0,260.0,97.22,77.96
2016,3,17,17,15,399.5,107.5,1.35,22.0,227.5,77.54,61.57
2016,3,17,17,30,452.0,80.0,1.2,21.0,195.0,59.77,46.45
2016,3,17,17,45,367.0,66.0,1.1,20.5,144.0,49.82,37.66
2016,3,17,18,0,282.0,52.0,1.0,20.0,93.0,39.66,28.37
2016,3,17,18,15,141.0,33.5,1.05,19.5,54.0,25.72,14.95
2016,3,17,18,30,0.0,15.0,1.1,19.0,15.0,12.8,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,45,47.5,13.5,0.85,17.5,16.5,36.32,0.0
2016,3,18,7,0,95.0,27.0,0.9,18.0,33.0,105.96,64.52
2016,3,18,7,15,200.0,47.0,1.0,18.5,77.5,218.45,172.76
2016,3,18,7,30,305.0,67.0,1.1,19.0,122.0,322.65,260.8
2016,3,18,7,45,386.5,80.5,1.25,19.5,175.0,410.94,333.2
2016,3,18,8,0,468.0,94.0,1.4,20.0,228.0,506.03,407.76
2016,3,18,8,15,234.0,74.5,1.45,20.0,141.5,305.55,249.26
2016,3,18,8,30,0.0,55.0,1.5,20.0,55.0,45.53,32.32
2016,3,18,8,45,0.0,70.0,1.6,20.5,70.0,58.05,42.71
2016,3,18,9,0,0.0,85.0,1.7,21.0,85.0,70.62,52.76
2016,3,18,9,15,0.0,90.0,1.7,21.0,90.0,74.91,56.05
2016,3,18,9,30,0.0,95.0,1.7,21.0,95.0,79.25,59.37
2016,3,18,9,45,1.0,132.0,1.75,21.5,133.0,113.67,86.8
2016,3,18,10,0,2.0,169.0,1.8,22.0,171.0,148.74,114.19
2016,3,18,10,15,1.0,160.0,1.75,22.0,161.5,138.66,105.83
2016,3,18,10,30,0.0,151.0,1.7,22.0,152.0,129.0,97.94
2016,3,18,10,45,19.5,240.5,1.65,22.5,256.0,231.73,178.22
2016,3,18,11,0,39.0,330.0,1.6,23.0,360.0,359.9,273.97
2016,3,18,11,15,20.5,240.0,1.5,23.0,256.0,245.11,186.56
2016,3,18,11,30,2.0,150.0,1.4,23.0,152.0,129.32,96.99
2016,3,18,11,45,11.0,229.0,1.3,23.5,239.0,208.49,158.28
2016,3,18,12,0,20.0,308.0,1.2,24.0,326.0,288.44,217.71
2016,3,18,12,15,29.0,338.5,1.05,24.0,364.0,339.98,255.02
2016,3,18,12,30,38.0,369.0,0.9,24.0,402.0,373.72,278.77
2016,3,18,12,45,235.0,368.0,0.8,24.5,569.5,568.82,419.82
2016,3,18,13,0,432.0,367.0,0.7,25.0,737.0,729.09,526.4
2016,3,18,13,15,227.0,341.5,0.8,25.0,536.0,506.79,372.61
2016,3,18,13,30,22.0,316.0,0.9,25.0,335.0,284.76,211.83
2016,3,18,13,45,271.0,313.5,1.0,25.5,533.0,480.4,358.95
2016,3,18,14,0,520.0,311.0,1.1,26.0,731.0,631.13,463.48
2016,3,18,14,15,474.5,314.5,1.2,26.0,688.0,571.48,420.26
2016,3,18,14,30,429.0,318.0,1.3,26.0,645.0,515.21,380.37
2016,3,18,14,45,505.0,274.5,1.4,26.0,642.5,487.27,359.9
2016,3,18,15,0,581.0,231.0,1.5,26.0,640.0,450.37,330.94
2016,3,18,15,15,474.5,249.0,1.5,25.5,570.5,381.87,279.55
2016,3,18,15,30,368.0,267.0,1.5,25.0,501.0,325.05,237.24
2016,3,18,15,45,184.0,207.0,1.55,25.0,324.0,208.42,152.67
2016,3,18,16,0,0.0,147.0,1.6,25.0,147.0,119.25,90.12
2016,3,18,16,15,0.0,133.5,1.6,24.5,133.5,108.0,81.82
2016,3,18,16,30,0.0,120.0,1.6,24.0,120.0,96.82,73.32
2016,3,18,16,45,0.0,104.0,1.65,23.5,104.0,84.08,66.44
2016,3,18,17,0,0.0,88.0,1.7,23.0,88.0,71.6,56.16
2016,3,18,17,15,0.0,72.0,2.0,22.5,72.0,59.01,45.58
2016,3,18,17,30,0.0,56.0,2.3,22.0,56.0,46.3,34.65
2016,3,18,17,45,0.0,41.0,2.65,21.5,41.0,33.9,23.77
2016,3,18,18,0,0.0,26.0,3.0,21.0,26.0,21.44,12.72
2016,3,18,18,15,0.0,15.0,3.75,20.0,15.0,12.35,4.29
2016,3,18,18,30,0.0,4.0,4.5,19.0,4.0,3.41,0.0
2016,3,18,18,45,0.0,2.0,5.25,18.5,2.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,8.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,6.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,6.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,10.0,6.8,6.0,10.0,8.54,0.0
2016,3,19,7,0,0.0,20.0,6.8,6.0,20.0,16.52,6.35
2016,3,19,7,15,8.0,43.0,6.85,6.0,44.5,46.21,34.1
2016,3,19,7,30,16.0,66.0,6.9,6.0,69.0,75.12,60.42
2016,3,19,7,45,33.0,89.0,6.95,6.5,98.0,120.56,101.13
2016,3,19,8,0,50.0,112.0,7.0,7.0,127.0,158.51,134.77
2016,3,19,8,15,97.5,139.0,7.0,7.5,175.5,243.47,209.06
2016,3,19,8,30,145.0,166.0,7.0,8.0,224.0,316.74,271.79
2016,3,19,8,45,433.5,141.5,7.05,8.5,348.0,581.42,498.21
2016,3,19,9,0,722.0,117.0,7.1,9.0,472.0,838.9,703.11
2016,3,19,9,15,748.5,122.0,7.05,9.5,524.5,888.14,736.55
2016,3,19,9,30,775.0,127.0,7.0,10.0,577.0,935.35,768.63
2016,3,19,9,45,799.0,129.0,7.0,11.0,625.0,966.68,787.01
2016,3,19,10,0,823.0,131.0,7.0,12.0,673.0,1002.9,808.9
2016,3,19,10,15,837.5,134.0,6.95,12.0,714.0,1027.33,824.67
2016,3,19,10,30,852.0,137.0,6.9,12.0,755.0,1048.06,837.81
2016,3,19,10,45,867.5,136.5,6.85,12.5,789.5,1062.06,844.55
2016,3,19,11,0,883.0,136.0,6.8,13.0,824.0,1072.02,848.49
2016,3,19,11,15,890.0,137.5,6.75,13.5,849.5,1071.4,844.96
2016,3,19,11,30,897.0,139.0,6.7,14.0,875.0,1052.75,828.7
2016,3,19,11,45,906.5,136.5,6.65,14.5,893.5,1042.52,818.85
2016,3,19,12,0,916.0,134.0,6.6,15.0,912.0,1028.23,806.23
2016,3,19,12,15,918.5,134.5,6.5,15.0,919.5,1006.19,789.5
2016,3,19,12,30,921.0,135.0,6.4,15.0,927.0,980.37,770.21
2016,3,19,12,45,925.0,132.5,6.35,15.0,927.0,949.39,747.56
2016,3,19,13,0,929.0,130.0,6.3,15.0,927.0,914.81,722.35
2016,3,19,13,15,926.5,129.0,6.2,15.0,916.5,872.89,691.51
2016,3,19,13,30,924.0,128.0,6.1,15.0,906.0,828.09,658.49
2016,3,19,13,45,923.0,125.0,6.1,15.5,887.5,779.93,620.97
2016,3,19,14,0,922.0,122.0,6.1,16.0,869.0,729.18,579.92
2016,3,19,14,15,915.0,120.5,6.05,15.5,841.0,673.61,536.26
2016,3,19,14,30,908.0,119.0,6.0,15.0,813.0,616.42,490.04
2016,3,19,14,45,901.5,115.0,5.95,15.0,778.0,556.07,439.07
2016,3,19,15,0,895.0,111.0,5.9,15.0,743.0,494.6,385.72
2016,3,19,15,15,881.0,108.0,5.8,15.0,700.0,428.09,326.98
2016,3,19,15,30,867.0,105.0,5.7,15.0,657.0,362.98,268.18
2016,3,19,15,45,850.5,101.0,5.65,15.0,608.5,297.09,208.52
2016,3,19,16,0,834.0,97.0,5.6,15.0,560.0,232.48,151.37
2016,3,19,16,15,808.5,93.0,5.45,14.5,506.0,168.32,100.33
2016,3,19,16,30,783.0,89.0,5.3,14.0,452.0,107.16,63.58
2016,3,19,16,45,747.0,83.5,5.15,13.5,394.5,67.78,54.82
2016,3,19,17,0,711.0,78.0,5.0,13.0,337.0,59.11,47.39
2016,3,19,17,15,656.5,71.0,4.6,12.5,279.0,54.73,43.67
2016,3,19,17,30,602.0,64.0,4.2,12.0,221.0,50.27,39.71
2016,3,19,17,45,514.5,54.5,3.8,11.5,165.0,43.48,33.46
2016,3,19,18,0,427.0,45.0,3.4,11.0,109.0,36.61,26.85
2016,3,19,18,15,278.0,30.0,3.25,10.5,64.5,24.55,14.96
2016,3,19,18,30,129.0,15.0,3.1,10.0,20.0,12.23,0.0
2016,3,19,18,45,64.5,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,3,20,6,45,136.0,13.0,3.25,3.5,23.0,82.21,0.0
2016,3,20,7,0,272.0,26.0,3.5,4.0,46.0,224.15,166.81
2016,3,20,7,15,394.5,38.5,3.55,5.0,97.0,331.36,280.39
2016,3,20,7,30,517.0,51.0,3.6,6.0,148.0,449.79,385.75
2016,3,20,7,45,587.0,60.0,3.65,7.0,205.5,536.47,459.32
2016,3,20,8,0,657.0,69.0,3.7,8.0,263.0,627.72,531.73
2016,3,20,8,15,704.0,75.0,3.75,8.5,322.5,700.07,586.75
2016,3,20,8,30,751.0,81.0,3.8,9.0,382.0,768.24,636.48
2016,3,20,8,45,782.5,86.5,3.9,10.0,439.0,828.14,677.34
2016,3,20,9,0,814.0,92.0,4.0,11.0,496.0,886.81,716.12
2016,3,20,9,15,837.5,95.5,3.95,11.0,549.5,933.85,747.34
2016,3,20,9,30,861.0,99.0,3.9,11.0,603.0,978.4,776.38
2016,3,20,9,45,878.0,102.0,3.9,11.5,651.0,1013.1,796.97
2016,3,20,10,0,895.0,105.0,3.9,12.0,699.0,1032.33,806.63
2016,3,20,10,15,907.5,107.5,3.95,12.5,740.5,1054.61,818.98
2016,3,20,10,30,920.0,110.0,4.0,13.0,782.0,1073.06,828.71
2016,3,20,10,45,930.0,111.5,4.05,13.5,816.0,1083.83,833.31
2016,3,20,11,0,940.0,113.0,4.1,14.0,850.0,1090.46,835.3
2016,3,20,11,15,946.0,114.5,4.15,14.0,875.5,1088.8,833.4
2016,3,20,11,30,952.0,116.0,4.2,14.0,901.0,1082.87,828.84
2016,3,20,11,45,958.0,115.5,4.3,14.5,918.5,1070.61,818.94
2016,3,20,12,0,964.0,115.0,4.4,15.0,936.0,1054.15,806.76
2016,3,20,12,15,965.5,115.5,4.45,15.0,944.0,1030.29,790.64
2016,3,20,12,30,967.0,116.0,4.5,15.0,952.0,1002.52,771.88
2016,3,20,12,45,968.5,115.0,4.6,15.5,951.0,969.5,748.43
2016,3,20,13,0,970.0,114.0,4.7,16.0,950.0,932.86,722.38
2016,3,20,13,15,967.5,113.5,4.7,16.0,939.0,889.98,692.43
2016,3,20,13,30,965.0,113.0,4.7,16.0,928.0,844.08,660.14
2016,3,20,13,45,963.0,111.0,4.7,16.0,909.0,794.36,624.22
2016,3,20,14,0,961.0,109.0,4.7,16.0,890.0,742.0,583.97
2016,3,20,14,15,954.0,107.5,4.7,16.0,861.5,684.57,538.86
2016,3,20,14,30,947.0,106.0,4.7,16.0,833.0,625.44,491.16
2016,3,20,14,45,940.0,103.0,4.7,16.0,797.5,563.6,439.93
2016,3,20,15,0,933.0,100.0,4.7,16.0,762.0,500.59,386.12
2016,3,20,15,15,920.0,97.5,4.6,15.5,718.5,434.81,329.04
2016,3,20,15,30,907.0,95.0,4.5,15.0,675.0,369.1,270.53
2016,3,20,15,45,893.0,91.0,4.45,15.0,626.0,302.32,210.22
2016,3,20,16,0,879.0,87.0,4.4,15.0,577.0,231.19,147.86
2016,3,20,16,15,855.0,83.5,4.2,14.5,522.0,164.81,95.36
2016,3,20,16,30,831.0,80.0,4.0,14.0,467.0,101.17,57.83
2016,3,20,16,45,800.5,74.5,3.8,14.0,409.5,61.39,49.04
2016,3,20,17,0,770.0,69.0,3.6,14.0,352.0,57.84,46.08
2016,3,20,17,15,719.0,63.5,3.1,12.5,292.5,53.98,43.0
2016,3,20,17,30,668.0,58.0,2.6,11.0,233.0,46.0,36.05
2016,3,20,17,45,588.0,49.5,2.1,10.0,175.5,39.78,30.37
2016,3,20,18,0,508.0,41.0,1.6,9.0,118.0,33.48,24.36
2016,3,20,18,15,354.0,28.5,1.6,8.5,71.0,23.39,14.28
2016,3,20,18,30,200.0,16.0,1.6,8.0,24.0,13.17,0.0
2016,3,20,18,45,100.0,8.0,1.6,7.5,12.0,6.83,0.0
2016,3,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,173.0,13.0,1.9,3.0,27.0,101.61,0.0
2016,3,21,7,0,346.0,26.0,2.2,4.0,54.0,268.51,205.85
2016,3,21,7,15,468.0,37.0,2.35,4.5,107.5,375.8,317.37
2016,3,21,7,30,590.0,48.0,2.5,5.0,161.0,495.75,423.42
2016,3,21,7,45,658.5,55.0,2.7,6.0,221.0,576.44,490.6
2016,3,21,8,0,727.0,62.0,2.9,7.0,281.0,667.59,562.1
2016,3,21,8,15,770.5,67.0,3.05,8.0,341.0,739.08,614.69
2016,3,21,8,30,814.0,72.0,3.2,9.0,401.0,811.03,665.52
2016,3,21,8,45,843.5,76.0,3.4,10.0,459.0,869.22,704.7
2016,3,21,9,0,873.0,80.0,3.6,11.0,517.0,925.91,741.83
2016,3,21,9,15,894.0,83.0,3.55,11.5,570.5,960.97,762.37
2016,3,21,9,30,915.0,86.0,3.5,12.0,624.0,1003.28,787.86
2016,3,21,9,45,929.5,88.5,3.45,12.5,672.5,1035.56,805.89
2016,3,21,10,0,944.0,91.0,3.4,13.0,721.0,1064.32,821.4
2016,3,21,10,15,955.0,93.0,3.4,13.5,762.5,1085.17,831.93
2016,3,21,10,30,966.0,95.0,3.4,14.0,804.0,1101.99,839.86
2016,3,21,10,45,973.5,96.5,3.4,14.5,837.5,1110.47,842.34
2016,3,21,11,0,981.0,98.0,3.4,15.0,871.0,1114.63,842.18
2016,3,21,11,15,986.5,99.0,3.35,15.5,896.5,1111.82,837.15
2016,3,21,11,30,992.0,100.0,3.3,16.0,922.0,1104.62,829.47
2016,3,21,11,45,994.5,101.0,3.3,16.5,938.5,1090.06,817.64
2016,3,21,12,0,997.0,102.0,3.3,17.0,955.0,1071.23,803.22
2016,3,21,12,15,998.5,102.5,3.3,17.0,962.5,1046.74,786.72
2016,3,21,12,30,1000.0,103.0,3.3,17.0,970.0,1018.21,767.62
2016,3,21,12,45,999.0,103.0,3.3,17.5,968.0,983.07,742.67
2016,3,21,13,0,998.0,103.0,3.3,18.0,966.0,944.32,715.35
2016,3,21,13,15,995.5,102.5,3.35,18.0,955.0,900.47,686.12
2016,3,21,13,30,993.0,102.0,3.4,18.0,944.0,853.5,654.46
2016,3,21,13,45,988.0,101.0,3.45,18.5,923.5,801.38,617.31
2016,3,21,14,0,983.0,100.0,3.5,19.0,903.0,746.8,575.69
2016,3,21,14,15,976.5,99.0,3.55,19.0,874.0,689.08,531.76
2016,3,21,14,30,970.0,98.0,3.6,19.0,845.0,629.54,485.06
2016,3,21,14,45,950.5,101.0,3.65,19.0,806.0,565.32,433.28
2016,3,21,15,0,931.0,104.0,3.7,19.0,767.0,501.16,379.89
2016,3,21,15,15,917.5,101.5,3.7,18.5,723.0,435.25,324.05
2016,3,21,15,30,904.0,99.0,3.7,18.0,679.0,369.48,266.72
2016,3,21,15,45,887.0,95.5,3.75,18.0,629.0,298.19,204.08
2016,3,21,16,0,870.0,92.0,3.8,18.0,579.0,231.64,146.57
2016,3,21,16,15,845.0,88.5,3.65,17.5,524.0,165.71,95.47
2016,3,21,16,30,820.0,85.0,3.5,17.0,469.0,102.68,59.35
2016,3,21,16,45,786.5,80.0,3.4,16.5,411.0,65.39,52.04
2016,3,21,17,0,753.0,75.0,3.3,16.0,353.0,62.4,49.71
2016,3,21,17,15,701.0,68.5,3.0,15.0,293.0,53.13,41.8
2016,3,21,17,30,649.0,62.0,2.7,14.0,233.0,48.93,38.22
2016,3,21,17,45,565.5,53.0,2.45,13.0,176.0,42.43,32.36
2016,3,21,18,0,482.0,44.0,2.2,12.0,119.0,35.86,26.16
2016,3,21,18,15,331.5,30.5,2.35,11.5,72.0,25.02,15.54
2016,3,21,18,30,181.0,17.0,2.5,11.0,25.0,14.0,0.0
2016,3,21,18,45,90.5,8.5,2.65,11.0,12.5,7.26,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,125.5,15.5,4.9,7.5,26.5,78.92,0.0
2016,3,22,7,0,251.0,31.0,5.2,8.0,53.0,218.17,169.03
2016,3,22,7,15,369.0,45.0,5.5,9.0,104.0,322.16,271.36
2016,3,22,7,30,487.0,59.0,5.8,10.0,155.0,438.29,374.46
2016,3,22,7,45,568.5,66.5,6.15,11.0,214.0,530.74,454.01
2016,3,22,8,0,650.0,74.0,6.5,12.0,273.0,628.34,533.02
2016,3,22,8,15,696.0,80.5,6.7,13.0,331.5,700.27,588.01
2016,3,22,8,30,742.0,87.0,6.9,14.0,390.0,773.2,641.84
2016,3,22,8,45,775.5,91.0,7.15,15.0,447.0,826.84,679.33
2016,3,22,9,0,809.0,95.0,7.4,16.0,504.0,885.24,719.64
2016,3,22,9,15,831.0,99.0,7.4,16.5,556.5,931.18,750.2
2016,3,22,9,30,853.0,103.0,7.4,17.0,609.0,974.57,778.46
2016,3,22,9,45,869.5,105.5,7.4,17.5,656.0,1007.85,798.99
2016,3,22,10,0,886.0,108.0,7.4,18.0,703.0,1037.77,816.99
2016,3,22,10,15,898.0,110.5,7.4,18.5,743.5,1047.02,820.08
2016,3,22,10,30,910.0,113.0,7.4,19.0,784.0,1064.67,829.44
2016,3,22,10,45,918.5,114.5,7.4,19.5,817.0,1073.67,832.69
2016,3,22,11,0,927.0,116.0,7.4,20.0,850.0,1078.58,833.24
2016,3,22,11,15,932.5,117.5,7.35,20.5,874.5,1076.27,828.63
2016,3,22,11,30,938.0,119.0,7.3,21.0,899.0,1069.76,821.29
2016,3,22,11,45,938.5,121.5,7.3,21.5,914.5,1055.18,808.77
2016,3,22,12,0,939.0,124.0,7.3,22.0,930.0,1036.55,793.64
2016,3,22,12,15,940.0,124.0,7.25,22.0,937.0,1012.01,775.83
2016,3,22,12,30,941.0,124.0,7.2,22.0,944.0,983.72,755.49
2016,3,22,12,45,940.0,124.0,7.15,22.5,941.5,950.03,729.94
2016,3,22,13,0,939.0,124.0,7.1,23.0,939.0,912.97,702.12
2016,3,22,13,15,936.0,123.0,7.05,23.0,927.5,870.2,671.61
2016,3,22,13,30,933.0,122.0,7.0,23.0,916.0,824.58,638.95
2016,3,22,13,45,928.0,121.0,6.95,23.0,896.0,774.88,601.99
2016,3,22,14,0,923.0,120.0,6.9,23.0,876.0,722.92,561.68
2016,3,22,14,15,915.5,118.5,6.8,23.0,847.5,666.96,517.39
2016,3,22,14,30,908.0,117.0,6.7,23.0,819.0,609.45,470.86
2016,3,22,14,45,902.0,112.0,6.65,23.0,783.5,548.54,420.64
2016,3,22,15,0,896.0,107.0,6.6,23.0,748.0,486.49,368.09
2016,3,22,15,15,881.5,104.5,6.5,23.0,704.5,422.31,312.53
2016,3,22,15,30,867.0,102.0,6.4,23.0,661.0,355.04,253.58
2016,3,22,15,45,847.0,99.5,6.35,23.0,611.0,289.61,196.03
2016,3,22,16,0,827.0,97.0,6.3,23.0,561.0,225.88,141.59
2016,3,22,16,15,800.5,93.0,6.15,22.5,507.0,162.22,93.1
2016,3,22,16,30,774.0,89.0,6.0,22.0,453.0,101.71,59.27
2016,3,22,16,45,735.0,84.0,5.85,21.5,395.5,62.09,48.15
2016,3,22,17,0,696.0,79.0,5.7,21.0,338.0,59.47,46.16
2016,3,22,17,15,642.5,72.5,5.5,20.5,280.5,55.54,42.95
2016,3,22,17,30,589.0,66.0,5.3,20.0,223.0,51.55,39.54
2016,3,22,17,45,499.5,56.5,5.15,19.5,167.5,44.83,33.55
2016,3,22,18,0,410.0,47.0,5.0,19.0,112.0,38.04,27.23
2016,3,22,18,15,271.0,32.0,5.0,18.5,67.5,26.1,15.97
2016,3,22,18,30,132.0,17.0,5.0,18.0,23.0,13.27,0.0
2016,3,22,18,45,66.0,8.5,5.0,17.5,11.5,7.26,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,69.5,18.0,5.5,15.5,24.5,51.76,0.0
2016,3,23,7,0,139.0,36.0,5.6,16.0,49.0,146.52,110.52
2016,3,23,7,15,243.0,55.0,5.8,16.5,96.5,253.39,207.29
2016,3,23,7,30,347.0,74.0,6.0,17.0,144.0,358.05,298.33
2016,3,23,7,45,173.5,75.0,6.25,17.5,110.0,227.83,190.14
2016,3,23,8,0,0.0,76.0,6.5,18.0,76.0,65.11,49.35
2016,3,23,8,15,65.5,126.0,6.65,18.5,153.0,181.58,148.6
2016,3,23,8,30,131.0,176.0,6.8,19.0,230.0,314.49,258.21
2016,3,23,8,45,131.5,201.5,7.0,19.5,262.5,345.72,281.76
2016,3,23,9,0,132.0,227.0,7.2,20.0,295.0,376.16,304.43
2016,3,23,9,15,112.0,249.0,7.1,20.5,310.5,362.27,291.09
2016,3,23,9,30,92.0,271.0,7.0,21.0,326.0,365.92,291.58
2016,3,23,9,45,455.5,197.5,6.95,21.5,501.5,701.42,558.79
2016,3,23,10,0,819.0,124.0,6.9,22.0,677.0,988.65,767.87
2016,3,23,10,15,832.5,127.0,6.8,22.5,717.0,1011.66,779.09
2016,3,23,10,30,846.0,130.0,6.7,23.0,757.0,1030.99,788.91
2016,3,23,10,45,859.5,129.5,6.6,23.5,790.5,1042.57,793.36
2016,3,23,11,0,873.0,129.0,6.5,24.0,824.0,1036.6,785.79
2016,3,23,11,15,880.0,130.5,6.3,24.0,848.5,1035.87,783.1
2016,3,23,11,30,887.0,132.0,6.1,24.0,873.0,1031.14,777.77
2016,3,23,11,45,894.5,131.0,5.95,24.5,890.5,1020.38,767.24
2016,3,23,12,0,902.0,130.0,5.8,25.0,908.0,1005.64,754.23
2016,3,23,12,15,904.0,130.0,5.65,25.5,915.5,982.76,735.87
