Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,12,30,906.0,130.0,5.5,26.0,923.0,956.22,715.25
2016,3,23,12,45,908.0,128.5,5.35,26.5,922.0,924.72,691.44
2016,3,23,13,0,910.0,127.0,5.2,27.0,921.0,889.82,665.49
2016,3,23,13,15,907.5,126.5,5.05,27.0,910.0,848.95,636.85
2016,3,23,13,30,905.0,126.0,4.9,27.0,899.0,805.28,606.26
2016,3,23,13,45,902.0,124.0,4.8,27.0,880.0,757.34,571.48
2016,3,23,14,0,899.0,122.0,4.7,27.0,861.0,707.05,533.75
2016,3,23,14,15,891.5,120.5,4.6,27.0,833.0,652.3,491.96
2016,3,23,14,30,884.0,119.0,4.5,27.0,805.0,596.07,448.04
2016,3,23,14,45,865.5,121.0,4.4,27.0,767.5,536.12,400.24
2016,3,23,15,0,847.0,123.0,4.3,27.0,730.0,475.3,350.58
2016,3,23,15,15,832.5,120.0,4.2,26.5,688.0,412.45,298.72
2016,3,23,15,30,818.0,117.0,4.1,26.0,646.0,350.14,246.0
2016,3,23,15,45,800.0,112.5,4.05,26.0,598.0,286.59,191.64
2016,3,23,16,0,782.0,108.0,4.0,26.0,550.0,224.61,140.02
2016,3,23,16,15,755.5,103.5,3.75,25.5,497.0,157.95,90.26
2016,3,23,16,30,729.0,99.0,3.5,25.0,444.0,99.37,58.23
2016,3,23,16,45,693.5,92.5,3.3,24.5,388.5,67.48,52.1
2016,3,23,17,0,658.0,86.0,3.1,24.0,333.0,64.12,49.54
2016,3,23,17,15,604.5,78.5,2.9,23.0,276.0,59.7,46.07
2016,3,23,17,30,551.0,71.0,2.7,22.0,219.0,55.17,42.35
2016,3,23,17,45,463.5,61.0,2.5,21.5,164.5,48.27,36.26
2016,3,23,18,0,376.0,51.0,2.3,21.0,110.0,41.28,29.81
2016,3,23,18,15,188.0,37.5,2.5,20.5,67.0,28.78,18.13
2016,3,23,18,30,0.0,24.0,2.7,20.0,24.0,18.86,0.0
2016,3,23,18,45,0.0,12.0,2.95,19.5,12.0,10.24,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,3,24,6,45,178.5,14.0,5.8,7.5,31.0,130.06,0.0
2016,3,24,7,0,357.0,28.0,6.0,8.0,62.0,276.31,221.77
2016,3,24,7,15,470.5,38.5,6.15,8.5,115.5,378.73,321.53
2016,3,24,7,30,584.0,49.0,6.3,9.0,169.0,492.53,423.32
2016,3,24,7,45,652.0,55.5,6.5,9.5,228.5,572.44,491.77
2016,3,24,8,0,720.0,62.0,6.7,10.0,288.0,662.09,564.75
2016,3,24,8,15,762.5,67.0,6.7,10.5,348.0,732.21,618.76
2016,3,24,8,30,805.0,72.0,6.7,11.0,408.0,802.77,671.25
2016,3,24,8,45,839.5,74.0,6.75,11.5,466.5,862.28,713.85
2016,3,24,9,0,874.0,76.0,6.8,12.0,525.0,910.83,747.16
2016,3,24,9,15,894.5,79.0,6.75,12.5,578.5,955.19,776.32
2016,3,24,9,30,915.0,82.0,6.7,13.0,632.0,996.88,803.03
2016,3,24,9,45,931.0,84.0,6.65,13.5,680.5,1029.87,823.02
2016,3,24,10,0,947.0,86.0,6.6,14.0,729.0,1059.38,840.36
2016,3,24,10,15,958.0,87.5,6.55,14.0,770.0,1079.51,852.52
2016,3,24,10,30,969.0,89.0,6.5,14.0,811.0,1095.6,861.93
2016,3,24,10,45,975.5,91.0,6.5,14.5,844.5,1103.48,864.32
2016,3,24,11,0,982.0,93.0,6.5,15.0,878.0,1107.01,863.83
2016,3,24,11,15,987.5,94.0,6.4,15.5,903.5,1104.01,858.26
2016,3,24,11,30,993.0,95.0,6.3,16.0,929.0,1096.62,849.82
2016,3,24,11,45,994.5,96.5,6.25,16.5,945.0,1081.44,836.5
2016,3,24,12,0,996.0,98.0,6.2,17.0,961.0,1062.0,820.44
2016,3,24,12,15,997.5,98.5,6.1,17.0,968.5,1037.38,802.19
2016,3,24,12,30,999.0,99.0,6.0,17.0,976.0,1008.72,781.24
2016,3,24,12,45,999.0,98.5,5.95,17.5,974.0,973.87,754.83
2016,3,24,13,0,999.0,98.0,5.9,18.0,972.0,935.37,725.95
2016,3,24,13,15,997.0,98.0,5.8,18.0,961.0,892.27,694.93
2016,3,24,13,30,995.0,98.0,5.7,18.0,950.0,846.01,661.55
2016,3,24,13,45,991.5,97.0,5.65,18.0,930.0,794.81,624.18
2016,3,24,14,0,988.0,96.0,5.6,18.0,910.0,741.01,582.24
2016,3,24,14,15,981.5,94.5,5.5,18.0,881.5,682.59,535.65
2016,3,24,14,30,975.0,93.0,5.4,18.0,853.0,622.36,486.49
2016,3,24,14,45,963.5,93.0,5.3,18.5,815.5,559.39,433.01
2016,3,24,15,0,952.0,93.0,5.2,19.0,778.0,495.67,377.64
2016,3,24,15,15,939.5,91.0,5.05,18.5,734.5,429.48,320.3
2016,3,24,15,30,927.0,89.0,4.9,18.0,691.0,363.29,261.59
2016,3,24,15,45,911.5,86.0,4.75,18.0,641.0,295.85,201.2
2016,3,24,16,0,896.0,83.0,4.6,18.0,591.0,229.36,143.52
2016,3,24,16,15,873.0,79.5,4.3,17.5,536.0,162.85,92.53
2016,3,24,16,30,850.0,76.0,4.0,17.0,481.0,92.15,52.11
2016,3,24,16,45,817.5,72.0,3.7,17.0,422.5,59.51,46.77
2016,3,24,17,0,785.0,68.0,3.4,17.0,364.0,57.02,44.77
2016,3,24,17,15,736.0,62.5,2.9,16.0,304.0,53.13,41.62
2016,3,24,17,30,687.0,57.0,2.4,15.0,244.0,49.18,38.3
2016,3,24,17,45,606.5,49.5,1.95,14.0,185.5,39.71,29.86
2016,3,24,18,0,526.0,42.0,1.5,13.0,127.0,34.21,24.68
2016,3,24,18,15,379.0,30.0,1.45,12.5,78.5,24.57,15.37
2016,3,24,18,30,232.0,18.0,1.4,12.0,30.0,14.83,0.0
2016,3,24,18,45,116.0,9.0,1.4,11.5,15.0,7.68,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,181.5,15.5,0.5,7.5,33.5,134.97,0.0
2016,3,25,7,0,363.0,31.0,0.5,8.0,67.0,283.06,224.89
2016,3,25,7,15,473.0,41.5,0.65,8.5,121.0,383.97,317.07
2016,3,25,7,30,583.0,52.0,0.8,9.0,175.0,495.59,410.96
2016,3,25,7,45,644.5,59.5,0.95,10.0,233.5,577.05,474.97
2016,3,25,8,0,706.0,67.0,1.1,11.0,292.0,657.06,534.2
2016,3,25,8,15,746.5,72.5,1.5,12.0,351.0,725.7,584.84
2016,3,25,8,30,787.0,78.0,1.9,13.0,410.0,794.6,633.95
2016,3,25,8,45,812.0,83.0,2.3,14.0,465.5,848.86,671.14
2016,3,25,9,0,837.0,88.0,2.7,15.0,521.0,901.41,706.33
2016,3,25,9,15,857.0,91.0,2.7,15.5,573.5,944.66,732.4
2016,3,25,9,30,877.0,94.0,2.7,16.0,626.0,985.2,756.24
2016,3,25,9,45,888.5,98.5,2.7,16.5,671.5,1004.68,765.53
2016,3,25,10,0,900.0,103.0,2.7,17.0,717.0,1031.65,780.1
2016,3,25,10,15,911.0,105.0,2.65,17.5,757.5,1051.5,789.28
2016,3,25,10,30,922.0,107.0,2.6,18.0,798.0,1067.48,796.01
2016,3,25,10,45,926.5,110.5,2.55,18.5,830.0,1074.47,796.96
2016,3,25,11,0,931.0,114.0,2.5,19.0,862.0,1077.24,795.43
2016,3,25,11,15,936.5,115.0,2.45,19.0,886.5,1074.15,791.82
2016,3,25,11,30,942.0,116.0,2.4,19.0,911.0,1066.86,785.74
2016,3,25,11,45,941.5,119.0,2.4,19.5,925.5,1051.54,773.78
2016,3,25,12,0,941.0,122.0,2.4,20.0,940.0,1032.2,759.46
2016,3,25,12,15,941.5,122.5,2.45,20.0,946.5,1007.45,743.75
2016,3,25,12,30,942.0,123.0,2.5,20.0,953.0,978.95,725.62
2016,3,25,12,45,937.0,125.5,2.6,20.5,949.5,943.9,702.2
2016,3,25,13,0,932.0,128.0,2.7,21.0,946.0,905.69,676.56
2016,3,25,13,15,928.5,127.0,2.8,21.0,934.0,862.61,648.67
2016,3,25,13,30,925.0,126.0,2.9,21.0,922.0,816.76,618.53
2016,3,25,13,45,916.5,127.0,3.0,21.5,900.5,766.54,582.2
2016,3,25,14,0,908.0,128.0,3.1,22.0,879.0,714.36,543.06
2016,3,25,14,15,899.5,126.0,3.15,22.0,850.0,658.02,500.74
2016,3,25,14,30,891.0,124.0,3.2,22.0,821.0,600.31,456.1
2016,3,25,14,45,880.5,121.5,3.3,22.0,784.5,540.09,408.25
2016,3,25,15,0,870.0,119.0,3.4,22.0,748.0,478.13,357.43
2016,3,25,15,15,855.5,116.0,3.45,21.5,705.0,413.98,303.92
2016,3,25,15,30,841.0,113.0,3.5,21.0,662.0,350.34,249.34
2016,3,25,15,45,820.5,110.0,3.55,21.0,612.5,286.03,193.53
2016,3,25,16,0,800.0,107.0,3.6,21.0,563.0,223.56,140.88
2016,3,25,16,15,773.5,102.5,3.45,20.5,509.0,161.39,94.41
2016,3,25,16,30,747.0,98.0,3.3,20.0,455.0,96.24,57.81
2016,3,25,16,45,710.5,92.0,3.2,19.5,398.5,67.18,52.92
2016,3,25,17,0,674.0,86.0,3.1,19.0,342.0,64.14,50.59
2016,3,25,17,15,621.0,78.5,2.8,18.0,284.5,59.7,47.04
2016,3,25,17,30,568.0,71.0,2.5,17.0,227.0,55.15,43.24
2016,3,25,17,45,486.5,60.5,2.25,16.0,172.0,47.84,36.78
2016,3,25,18,0,405.0,50.0,2.0,15.0,117.0,40.38,29.88
2016,3,25,18,15,273.5,34.5,2.0,14.5,72.0,28.11,18.28
2016,3,25,18,30,142.0,19.0,2.0,14.0,27.0,14.81,0.0
2016,3,25,18,45,71.0,9.5,2.0,13.5,13.5,8.11,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,82.0,21.0,2.15,9.5,29.5,80.18,11.9
2016,3,26,7,0,164.0,42.0,2.4,10.0,59.0,167.9,133.87
2016,3,26,7,15,261.0,61.0,2.6,10.5,108.0,271.08,226.4
2016,3,26,7,30,358.0,80.0,2.8,11.0,157.0,371.85,313.9
2016,3,26,7,45,180.5,95.5,3.0,12.0,134.5,259.6,219.1
2016,3,26,8,0,3.0,111.0,3.2,13.0,112.0,104.59,83.91
2016,3,26,8,15,72.0,146.5,3.2,13.5,177.0,210.97,175.25
2016,3,26,8,30,141.0,182.0,3.2,14.0,242.0,328.21,271.88
2016,3,26,8,45,93.0,198.0,3.25,15.0,240.0,286.5,234.58
2016,3,26,9,0,45.0,214.0,3.3,16.0,238.0,258.83,208.99
2016,3,26,9,15,129.0,247.5,3.15,16.5,324.5,393.86,317.3
2016,3,26,9,30,213.0,281.0,3.0,17.0,411.0,512.86,408.43
2016,3,26,9,45,209.5,305.0,2.95,18.0,441.0,536.34,422.18
2016,3,26,10,0,206.0,329.0,2.9,19.0,471.0,558.43,435.19
2016,3,26,10,15,226.0,347.0,2.8,19.5,510.5,596.01,460.79
2016,3,26,10,30,246.0,365.0,2.7,20.0,550.0,632.61,485.13
2016,3,26,10,45,358.5,343.5,2.6,20.5,626.0,739.99,561.65
2016,3,26,11,0,471.0,322.0,2.5,21.0,702.0,844.11,632.46
2016,3,26,11,15,664.0,239.0,2.45,21.0,792.0,950.82,707.25
2016,3,26,11,30,857.0,156.0,2.4,21.0,882.0,1036.06,761.05
2016,3,26,11,45,857.5,159.0,2.4,21.5,896.5,1021.98,748.96
2016,3,26,12,0,858.0,162.0,2.4,22.0,911.0,1004.04,735.59
2016,3,26,12,15,859.5,162.5,2.45,22.0,918.0,980.83,720.86
2016,3,26,12,30,861.0,163.0,2.5,22.0,925.0,953.99,703.8
2016,3,26,12,45,858.0,164.0,2.6,22.5,922.0,920.23,681.23
2016,3,26,13,0,855.0,165.0,2.7,23.0,919.0,883.42,656.54
2016,3,26,13,15,852.0,164.0,2.8,23.0,907.5,841.94,629.74
2016,3,26,13,30,849.0,163.0,2.9,23.0,896.0,797.87,599.75
2016,3,26,13,45,843.0,161.5,3.05,23.5,876.0,748.87,564.32
2016,3,26,14,0,837.0,160.0,3.2,24.0,856.0,698.0,526.68
2016,3,26,14,15,687.0,224.5,3.25,23.5,783.0,615.06,465.12
2016,3,26,14,30,537.0,289.0,3.3,23.0,710.0,539.83,408.6
2016,3,26,14,45,674.0,215.5,3.35,23.0,720.0,512.76,386.78
2016,3,26,15,0,811.0,142.0,3.4,23.0,730.0,469.83,350.2
2016,3,26,15,15,569.0,215.0,3.35,23.0,616.0,379.89,280.89
2016,3,26,15,30,327.0,288.0,3.3,23.0,502.0,318.3,236.01
2016,3,26,15,45,327.0,264.5,3.3,23.0,465.0,274.36,200.17
2016,3,26,16,0,327.0,241.0,3.3,23.0,428.0,230.73,165.02
2016,3,26,16,15,285.5,222.5,3.1,22.5,375.0,186.06,133.06
2016,3,26,16,30,244.0,204.0,2.9,22.0,322.0,147.04,109.28
2016,3,26,16,45,226.0,182.5,2.75,21.5,281.5,124.14,100.95
2016,3,26,17,0,208.0,161.0,2.6,21.0,241.0,115.13,93.85
2016,3,26,17,15,191.0,136.0,2.3,20.0,200.0,98.91,80.51
2016,3,26,17,30,174.0,111.0,2.0,19.0,159.0,82.18,66.37
2016,3,26,17,45,143.0,87.0,1.75,18.5,120.5,65.46,51.73
2016,3,26,18,0,112.0,63.0,1.5,18.0,82.0,48.32,36.38
2016,3,26,18,15,56.0,41.0,1.55,17.5,50.5,32.0,21.36
2016,3,26,18,30,0.0,19.0,1.6,17.0,19.0,15.54,0.39
2016,3,26,18,45,0.0,9.5,1.65,16.5,9.5,8.11,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,70.0,22.0,3.9,13.5,30.0,75.78,23.56
2016,3,27,7,0,140.0,44.0,4.5,14.0,60.0,156.18,123.32
2016,3,27,7,15,230.5,65.0,4.75,14.0,108.5,243.76,202.21
2016,3,27,7,30,321.0,86.0,5.0,14.0,157.0,353.59,297.46
2016,3,27,7,45,160.5,67.5,5.25,14.5,103.0,206.0,173.66
2016,3,27,8,0,0.0,49.0,5.5,15.0,49.0,40.52,29.01
2016,3,27,8,15,6.5,101.5,5.7,15.0,104.5,93.74,74.36
2016,3,27,8,30,13.0,154.0,5.9,15.0,160.0,152.16,123.26
2016,3,27,8,45,10.5,165.0,6.15,15.5,170.0,158.65,127.83
2016,3,27,9,0,8.0,176.0,6.4,16.0,180.0,165.31,132.51
2016,3,27,9,15,161.5,221.0,6.4,16.0,320.0,392.33,321.73
2016,3,27,9,30,315.0,266.0,6.4,16.0,460.0,613.87,497.85
2016,3,27,9,45,366.5,275.0,6.45,16.5,516.5,676.71,544.34
2016,3,27,10,0,418.0,284.0,6.5,17.0,573.0,759.24,604.84
2016,3,27,10,15,234.0,308.5,6.35,17.0,472.0,581.63,463.62
2016,3,27,10,30,50.0,333.0,6.2,17.0,371.0,376.43,298.09
2016,3,27,10,45,134.5,368.5,6.1,17.5,476.5,517.76,409.17
2016,3,27,11,0,219.0,404.0,6.0,18.0,582.0,635.95,498.63
2016,3,27,11,15,545.0,278.5,5.85,18.0,738.0,864.52,675.03
2016,3,27,11,30,871.0,153.0,5.7,18.0,894.0,1045.42,804.09
2016,3,27,11,45,892.5,143.5,5.6,18.5,914.5,1025.04,785.86
2016,3,27,12,0,914.0,134.0,5.5,19.0,935.0,1015.07,776.32
2016,3,27,12,15,916.0,134.0,5.4,19.0,942.0,991.53,758.96
2016,3,27,12,30,918.0,134.0,5.3,19.0,949.0,964.3,739.21
2016,3,27,12,45,923.0,130.5,5.25,19.5,948.5,932.9,715.57
2016,3,27,13,0,928.0,127.0,5.2,20.0,948.0,897.91,689.53
2016,3,27,13,15,925.5,126.5,5.15,20.0,936.5,856.16,660.07
2016,3,27,13,30,923.0,126.0,5.1,20.0,925.0,811.57,628.49
2016,3,27,13,45,921.5,123.0,5.1,20.5,906.0,762.89,591.2
2016,3,27,14,0,920.0,120.0,5.1,21.0,887.0,711.71,550.96
2016,3,27,14,15,913.0,118.5,5.05,21.0,858.5,656.16,507.42
2016,3,27,14,30,906.0,117.0,5.0,21.0,830.0,599.04,461.55
2016,3,27,14,45,899.0,113.5,4.95,21.0,794.5,539.0,412.16
2016,3,27,15,0,892.0,110.0,4.9,21.0,759.0,477.91,360.48
2016,3,27,15,15,879.0,107.5,4.8,20.5,716.0,414.61,306.27
2016,3,27,15,30,866.0,105.0,4.7,20.0,673.0,347.77,248.1
2016,3,27,15,45,851.5,100.5,4.65,20.0,624.5,282.31,190.36
2016,3,27,16,0,837.0,96.0,4.6,20.0,576.0,217.92,135.45
2016,3,27,16,15,812.5,92.0,4.4,19.5,522.5,154.16,87.81
2016,3,27,16,30,788.0,88.0,4.2,19.0,469.0,93.3,56.31
2016,3,27,16,45,757.5,82.5,4.05,19.0,412.0,66.56,52.48
2016,3,27,17,0,727.0,77.0,3.9,19.0,355.0,63.33,49.87
2016,3,27,17,15,677.0,70.5,3.4,18.0,297.0,54.07,42.09
2016,3,27,17,30,627.0,64.0,2.9,17.0,239.0,49.98,38.68
2016,3,27,17,45,552.0,55.0,2.4,16.0,182.5,43.63,33.09
2016,3,27,18,0,477.0,46.0,1.9,15.0,126.0,37.17,27.12
2016,3,27,18,15,341.0,33.0,1.85,14.5,79.0,26.89,17.38
2016,3,27,18,30,205.0,20.0,1.8,14.0,32.0,16.42,1.97
2016,3,27,18,45,102.5,10.0,1.8,13.5,16.0,8.54,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,45,177.5,17.5,2.4,7.0,38.0,139.56,66.95
2016,3,28,7,0,355.0,35.0,2.7,8.0,76.0,282.33,231.49
2016,3,28,7,15,458.5,46.0,2.75,8.5,129.5,379.77,320.41
2016,3,28,7,30,562.0,57.0,2.8,9.0,183.0,486.95,412.72
2016,3,28,7,45,619.5,65.0,2.9,10.0,240.5,565.18,476.02
2016,3,28,8,0,677.0,73.0,3.0,11.0,298.0,646.61,537.88
2016,3,28,8,15,718.5,78.5,3.05,12.0,356.5,714.23,586.13
2016,3,28,8,30,760.0,84.0,3.1,13.0,415.0,777.8,629.49
2016,3,28,8,45,785.5,89.5,3.2,14.0,470.0,831.99,664.83
2016,3,28,9,0,811.0,95.0,3.3,15.0,525.0,884.55,698.12
2016,3,28,9,15,832.0,98.5,3.15,15.5,577.0,928.43,724.14
2016,3,28,9,30,853.0,102.0,3.0,16.0,629.0,969.71,747.74
2016,3,28,9,45,866.0,105.5,2.9,16.5,675.0,1000.17,763.87
2016,3,28,10,0,879.0,109.0,2.8,17.0,721.0,1015.01,769.35
2016,3,28,10,15,890.5,111.5,2.65,17.5,760.5,1035.36,778.16
2016,3,28,10,30,902.0,114.0,2.5,18.0,800.0,1051.89,784.26
2016,3,28,10,45,908.0,116.5,2.45,18.5,831.5,1058.87,785.28
2016,3,28,11,0,914.0,119.0,2.4,19.0,863.0,1061.76,783.88
2016,3,28,11,15,919.5,120.5,2.3,19.5,887.0,1058.96,778.4
2016,3,28,11,30,925.0,122.0,2.2,20.0,911.0,1052.02,770.48
2016,3,28,11,45,925.5,124.0,2.15,20.5,926.0,1036.57,757.93
2016,3,28,12,0,926.0,126.0,2.1,21.0,941.0,1017.18,743.12
2016,3,28,12,15,927.0,126.5,2.0,21.0,947.0,992.97,726.2
2016,3,28,12,30,928.0,127.0,1.9,21.0,953.0,965.06,707.03
2016,3,28,12,45,924.5,128.5,1.85,21.5,949.5,930.6,682.96
2016,3,28,13,0,921.0,130.0,1.8,22.0,946.0,892.98,656.93
2016,3,28,13,15,917.5,129.0,1.75,22.0,934.5,850.19,628.73
2016,3,28,13,30,914.0,128.0,1.7,22.0,923.0,804.7,598.57
2016,3,28,13,45,906.5,128.5,1.7,22.5,901.5,755.17,562.95
2016,3,28,14,0,899.0,129.0,1.7,23.0,880.0,703.66,524.97
2016,3,28,14,15,891.0,127.0,1.75,23.0,851.5,648.08,484.51
2016,3,28,14,30,883.0,125.0,1.8,23.0,823.0,591.11,441.65
2016,3,28,14,45,873.0,122.5,1.85,23.0,786.5,531.62,395.4
2016,3,28,15,0,863.0,120.0,1.9,23.0,750.0,470.17,346.01
2016,3,28,15,15,848.5,117.5,1.95,22.5,707.0,406.93,294.26
2016,3,28,15,30,834.0,115.0,2.0,22.0,664.0,344.21,241.38
2016,3,28,15,45,814.5,111.5,2.15,22.0,615.5,280.33,186.96
2016,3,28,16,0,795.0,108.0,2.3,22.0,567.0,218.18,135.56
2016,3,28,16,15,769.0,103.5,2.3,21.5,513.5,156.61,90.74
2016,3,28,16,30,743.0,99.0,2.3,21.0,460.0,91.86,56.21
2016,3,28,16,45,706.0,93.5,2.3,21.0,403.5,67.94,53.21
2016,3,28,17,0,669.0,88.0,2.3,21.0,347.0,65.32,51.16
2016,3,28,17,15,617.5,80.5,2.1,20.0,289.5,60.97,47.74
2016,3,28,17,30,566.0,73.0,1.9,19.0,232.0,56.5,44.06
2016,3,28,17,45,484.0,63.0,1.75,18.0,177.0,49.67,38.1
2016,3,28,18,0,402.0,53.0,1.6,17.0,122.0,42.72,31.74
2016,3,28,18,15,278.0,37.5,1.65,16.5,76.5,29.02,19.08
2016,3,28,18,30,154.0,22.0,1.7,16.0,31.0,17.12,3.21
2016,3,28,18,45,77.0,11.0,1.8,15.5,15.5,9.39,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,29,6,45,105.0,22.5,2.15,13.0,35.0,106.43,57.59
2016,3,29,7,0,210.0,45.0,2.5,14.0,70.0,208.71,167.24
2016,3,29,7,15,303.0,62.0,2.75,14.5,120.0,297.21,245.78
2016,3,29,7,30,396.0,79.0,3.0,15.0,170.0,395.08,329.22
2016,3,29,7,45,461.5,91.0,3.3,16.0,225.0,474.53,394.18
2016,3,29,8,0,527.0,103.0,3.6,17.0,280.0,558.73,460.17
2016,3,29,8,15,263.5,106.5,3.7,17.5,195.0,347.29,287.67
2016,3,29,8,30,0.0,110.0,3.8,18.0,110.0,94.89,73.56
2016,3,29,8,45,0.0,129.0,3.9,18.5,129.0,112.15,87.57
2016,3,29,9,0,0.0,148.0,4.0,19.0,148.0,129.36,101.09
2016,3,29,9,15,0.0,137.0,4.0,19.5,137.0,117.73,91.09
2016,3,29,9,30,0.0,126.0,4.0,20.0,126.0,106.99,81.94
2016,3,29,9,45,1.0,147.0,4.0,20.5,148.0,126.84,97.56
2016,3,29,10,0,2.0,168.0,4.0,21.0,170.0,146.73,112.99
2016,3,29,10,15,3.0,170.0,4.0,21.0,173.0,149.1,114.64
2016,3,29,10,30,4.0,172.0,4.0,21.0,176.0,151.56,116.4
2016,3,29,10,45,5.5,181.5,4.0,21.5,186.5,161.33,123.73
2016,3,29,11,0,7.0,191.0,4.0,22.0,197.0,171.03,130.96
2016,3,29,11,15,5.0,171.5,4.0,22.5,176.0,151.25,114.96
2016,3,29,11,30,3.0,152.0,4.0,23.0,155.0,131.87,99.37
2016,3,29,11,45,3.0,153.0,4.05,23.5,156.5,132.56,99.66
2016,3,29,12,0,3.0,154.0,4.1,24.0,158.0,133.22,99.91
2016,3,29,12,15,3.0,154.0,4.1,24.0,158.0,132.98,99.68
2016,3,29,12,30,3.0,154.0,4.1,24.0,158.0,132.71,99.44
2016,3,29,12,45,5.0,166.5,4.2,24.0,172.0,144.83,108.96
2016,3,29,13,0,7.0,179.0,4.3,24.0,186.0,156.69,118.26
2016,3,29,13,15,4.0,159.0,4.35,24.0,163.0,136.72,102.64
2016,3,29,13,30,1.0,139.0,4.4,24.0,140.0,117.2,87.35
2016,3,29,13,45,0.5,121.0,4.45,24.5,121.5,101.53,74.96
2016,3,29,14,0,0.0,103.0,4.5,25.0,103.0,86.04,62.71
2016,3,29,14,15,1.5,131.5,4.55,25.0,132.5,110.51,82.08
2016,3,29,14,30,3.0,160.0,4.6,25.0,162.0,134.48,100.98
2016,3,29,14,45,1.5,127.0,4.65,25.0,128.0,106.27,78.96
2016,3,29,15,0,0.0,94.0,4.7,25.0,94.0,78.37,57.06
2016,3,29,15,15,13.5,175.5,4.7,25.0,184.5,148.69,112.55
2016,3,29,15,30,27.0,257.0,4.7,25.0,275.0,212.75,162.29
2016,3,29,15,45,13.5,188.0,4.7,25.0,197.0,154.49,117.33
2016,3,29,16,0,0.0,119.0,4.7,25.0,119.0,97.75,73.21
2016,3,29,16,15,0.0,116.5,4.5,24.5,116.5,95.26,71.65
2016,3,29,16,30,0.0,114.0,4.3,24.0,114.0,92.59,69.91
2016,3,29,16,45,0.0,100.0,4.15,24.0,100.0,81.51,64.09
2016,3,29,17,0,0.0,86.0,4.0,24.0,86.0,70.47,54.92
2016,3,29,17,15,0.0,72.0,3.75,23.0,72.0,59.34,45.74
2016,3,29,17,30,0.0,58.0,3.5,22.0,58.0,48.04,36.18
2016,3,29,17,45,0.0,44.0,3.25,21.5,44.0,36.38,26.03
2016,3,29,18,0,0.0,30.0,3.0,21.0,30.0,24.75,15.74
2016,3,29,18,15,0.0,19.0,3.15,20.5,19.0,15.65,7.52
2016,3,29,18,30,0.0,8.0,3.3,20.0,8.0,6.57,0.0
2016,3,29,18,45,0.0,4.0,3.45,20.0,4.0,3.41,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.0,3.9,18.5,5.0,4.1,0.0
2016,3,30,7,0,0.0,10.0,3.9,19.0,10.0,8.21,1.04
2016,3,30,7,15,0.0,17.0,4.0,19.0,17.0,13.98,6.04
2016,3,30,7,30,0.0,24.0,4.1,19.0,24.0,19.77,11.04
2016,3,30,7,45,0.0,32.0,4.25,19.0,32.0,26.4,16.68
2016,3,30,8,0,0.0,40.0,4.4,19.0,40.0,33.04,22.25
2016,3,30,8,15,0.0,47.5,4.45,19.0,47.5,39.28,27.42
2016,3,30,8,30,0.0,55.0,4.5,19.0,55.0,45.54,32.53
2016,3,30,8,45,0.0,63.5,4.55,19.5,63.5,52.65,38.22
2016,3,30,9,0,0.0,72.0,4.6,20.0,72.0,59.77,43.85
2016,3,30,9,15,0.0,74.5,4.75,20.0,74.5,61.89,45.43
2016,3,30,9,30,0.0,77.0,4.9,20.0,77.0,64.02,47.01
2016,3,30,9,45,0.5,116.0,5.05,20.5,116.5,98.21,74.53
2016,3,30,10,0,1.0,155.0,5.2,21.0,156.0,133.71,102.68
2016,3,30,10,15,0.5,139.5,5.3,21.0,140.0,118.94,90.6
2016,3,30,10,30,0.0,124.0,5.4,21.0,124.0,104.61,78.94
2016,3,30,10,45,5.0,175.5,5.55,21.5,180.0,155.35,119.23
2016,3,30,11,0,10.0,227.0,5.7,22.0,236.0,206.7,159.32
2016,3,30,11,15,14.5,264.5,5.8,22.0,277.0,244.8,188.9
2016,3,30,11,30,19.0,302.0,5.9,22.0,318.0,282.63,218.05
2016,3,30,11,45,17.0,290.0,6.0,22.5,305.0,268.2,206.25
2016,3,30,12,0,15.0,278.0,6.1,23.0,292.0,254.08,194.84
2016,3,30,12,15,15.5,285.5,6.05,23.5,300.0,259.92,198.85
2016,3,30,12,30,16.0,293.0,6.0,24.0,308.0,265.53,202.68
2016,3,30,12,45,20.0,317.0,6.0,24.5,335.5,288.43,219.8
2016,3,30,13,0,24.0,341.0,6.0,25.0,363.0,310.56,236.2
2016,3,30,13,15,75.0,393.5,5.9,25.0,459.5,403.31,307.16
2016,3,30,13,30,126.0,446.0,5.8,25.0,556.0,486.53,369.4
2016,3,30,13,45,170.0,436.0,5.7,25.5,581.5,495.56,375.71
2016,3,30,14,0,214.0,426.0,5.6,26.0,607.0,500.09,378.52
2016,3,30,14,15,177.5,411.5,5.45,26.0,558.5,448.44,339.44
2016,3,30,14,30,141.0,397.0,5.3,26.0,510.0,400.64,303.27
2016,3,30,14,45,172.5,378.0,5.2,26.0,509.5,386.28,292.14
2016,3,30,15,0,204.0,359.0,5.1,26.0,509.0,368.38,277.61
2016,3,30,15,15,202.0,337.0,5.0,26.0,478.5,332.59,249.45
2016,3,30,15,30,200.0,315.0,4.9,26.0,448.0,297.25,221.39
2016,3,30,15,45,315.5,268.0,4.8,26.0,460.0,269.83,195.11
2016,3,30,16,0,431.0,221.0,4.7,26.0,472.0,227.58,156.52
2016,3,30,16,15,577.0,158.0,4.45,25.5,460.5,166.07,104.92
2016,3,30,16,30,723.0,95.0,4.2,25.0,449.0,85.17,51.8
2016,3,30,16,45,685.5,92.0,4.0,24.5,395.5,66.47,51.19
2016,3,30,17,0,648.0,89.0,3.8,24.0,342.0,65.65,50.81
2016,3,30,17,15,618.0,78.5,3.4,23.0,289.0,59.3,45.7
2016,3,30,17,30,588.0,68.0,3.0,22.0,236.0,52.59,40.13
2016,3,30,17,45,518.5,58.5,2.6,21.5,182.0,46.06,34.43
2016,3,30,18,0,449.0,49.0,2.2,21.0,128.0,39.38,28.36
2016,3,30,18,15,324.0,36.0,2.25,20.5,81.5,29.27,19.02
2016,3,30,18,30,199.0,23.0,2.3,20.0,35.0,18.94,5.67
2016,3,30,18,45,99.5,11.5,2.35,19.5,17.5,9.82,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,31,6,45,170.5,20.0,3.25,14.5,42.0,143.4,94.37
2016,3,31,7,0,341.0,40.0,3.6,15.0,84.0,279.07,225.88
2016,3,31,7,15,439.5,51.0,3.7,15.5,137.0,373.02,308.83
2016,3,31,7,30,538.0,62.0,3.8,16.0,190.0,475.89,395.59
2016,3,31,7,45,610.5,67.5,3.95,17.0,249.5,560.86,463.28
2016,3,31,8,0,683.0,73.0,4.1,18.0,309.0,650.14,530.09
2016,3,31,8,15,724.5,78.5,4.3,19.0,368.0,713.24,574.5
2016,3,31,8,30,766.0,84.0,4.5,20.0,427.0,781.71,621.81
2016,3,31,8,45,804.5,85.0,4.7,21.0,485.5,841.91,661.76
2016,3,31,9,0,843.0,86.0,4.9,22.0,544.0,901.13,700.14
2016,3,31,9,15,863.5,89.0,4.8,22.5,596.5,934.04,718.59
2016,3,31,9,30,884.0,92.0,4.7,23.0,649.0,974.25,741.92
2016,3,31,9,45,903.0,93.0,4.6,23.5,697.0,1007.67,760.13
2016,3,31,10,0,922.0,94.0,4.5,24.0,745.0,1037.81,776.01
2016,3,31,10,15,932.5,95.5,4.45,24.0,785.0,1056.41,786.24
2016,3,31,10,30,943.0,97.0,4.4,24.0,825.0,1071.06,794.03
2016,3,31,10,45,951.0,98.5,4.35,24.5,858.0,1079.06,796.01
2016,3,31,11,0,959.0,100.0,4.3,25.0,891.0,1082.82,795.41
2016,3,31,11,15,964.0,101.0,4.2,25.0,915.5,1078.74,791.1
2016,3,31,11,30,969.0,102.0,4.1,25.0,940.0,1070.38,784.21
2016,3,31,11,45,971.0,103.5,4.1,25.5,955.0,1055.33,772.32
2016,3,31,12,0,973.0,105.0,4.1,26.0,970.0,1036.13,757.92
2016,3,31,12,15,974.0,105.5,4.05,26.0,976.5,1010.96,740.92
2016,3,31,12,30,975.0,106.0,4.0,26.0,983.0,981.91,721.48
2016,3,31,12,45,974.5,105.5,4.0,26.5,980.0,946.88,697.02
2016,3,31,13,0,974.0,105.0,4.0,27.0,977.0,908.39,670.29
2016,3,31,13,15,971.5,104.5,3.9,27.0,965.5,865.02,641.05
2016,3,31,13,30,969.0,104.0,3.8,27.0,954.0,818.68,609.67
2016,3,31,13,45,965.5,102.5,3.75,27.0,933.5,767.99,573.99
2016,3,31,14,0,962.0,101.0,3.7,27.0,913.0,714.83,534.83
2016,3,31,14,15,956.0,100.0,3.65,27.0,884.5,658.37,492.26
2016,3,31,14,30,950.0,99.0,3.6,27.0,856.0,600.15,447.14
2016,3,31,14,45,938.5,98.5,3.55,27.0,819.0,538.16,397.89
2016,3,31,15,0,927.0,98.0,3.5,27.0,782.0,475.53,346.62
2016,3,31,15,15,915.0,96.0,3.4,26.5,738.5,411.17,293.11
2016,3,31,15,30,903.0,94.0,3.3,26.0,695.0,346.8,238.32
2016,3,31,15,45,888.0,91.0,3.2,26.0,646.0,281.25,182.14
2016,3,31,16,0,873.0,88.0,3.1,26.0,597.0,216.62,129.01
2016,3,31,16,15,850.0,84.5,2.9,25.5,542.5,145.42,78.04
2016,3,31,16,30,827.0,81.0,2.7,25.0,488.0,82.88,49.13
2016,3,31,16,45,795.0,76.5,2.55,24.5,430.0,62.27,47.61
2016,3,31,17,0,763.0,72.0,2.4,24.0,372.0,59.58,45.6
2016,3,31,17,15,715.0,66.5,2.25,22.5,312.5,55.84,42.82
2016,3,31,17,30,667.0,61.0,2.1,21.0,253.0,47.8,36.15
2016,3,31,17,45,587.5,54.0,1.95,20.0,195.0,42.86,31.89
2016,3,31,18,0,508.0,47.0,1.8,19.0,137.0,37.94,27.4
2016,3,31,18,15,375.5,35.0,2.0,18.5,88.0,28.53,18.62
2016,3,31,18,30,243.0,23.0,2.2,18.0,39.0,18.97,6.45
2016,3,31,18,45,121.5,11.5,2.4,17.5,19.5,9.82,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,1.0,3.9,12.0,1.0,0.0,0.0
2016,4,1,6,30,0.0,2.0,3.9,12.0,2.0,1.71,0.0
2016,4,1,6,45,0.0,11.0,3.95,12.0,11.0,9.04,0.97
2016,4,1,7,0,0.0,20.0,4.0,12.0,20.0,16.47,8.21
2016,4,1,7,15,0.0,32.5,4.2,12.5,32.5,26.83,17.35
2016,4,1,7,30,0.0,45.0,4.4,13.0,45.0,37.21,26.42
2016,4,1,7,45,0.0,58.5,4.6,13.5,58.5,48.45,36.07
2016,4,1,8,0,0.0,72.0,4.8,14.0,72.0,60.04,45.83
2016,4,1,8,15,0.0,39.5,5.05,14.0,39.5,32.64,22.32
2016,4,1,8,30,0.0,7.0,5.3,14.0,7.0,5.77,0.0
2016,4,1,8,45,0.0,79.0,5.55,14.5,79.0,65.59,49.93
2016,4,1,9,0,0.0,151.0,5.8,15.0,151.0,131.81,104.79
2016,4,1,9,15,23.0,209.0,5.75,15.0,223.5,209.43,169.07
2016,4,1,9,30,46.0,267.0,5.7,15.0,296.0,310.09,250.46
2016,4,1,9,45,23.0,142.5,5.7,15.5,157.0,153.97,122.64
2016,4,1,10,0,0.0,18.0,5.7,16.0,18.0,14.93,6.78
2016,4,1,10,15,0.0,19.0,5.6,16.0,19.0,15.78,7.46
2016,4,1,10,30,0.0,20.0,5.5,16.0,20.0,16.62,8.14
2016,4,1,10,45,137.0,212.5,5.45,16.0,326.0,369.16,297.69
2016,4,1,11,0,274.0,405.0,5.4,16.0,632.0,707.19,555.34
2016,4,1,11,15,144.5,342.0,5.4,16.0,462.5,485.72,384.04
2016,4,1,11,30,15.0,279.0,5.4,16.0,293.0,257.15,202.19
2016,4,1,11,45,25.0,327.5,5.45,16.5,350.5,326.46,256.64
2016,4,1,12,0,35.0,376.0,5.5,17.0,408.0,379.52,297.16
2016,4,1,12,15,24.0,313.5,5.55,17.0,335.5,305.74,239.56
2016,4,1,12,30,13.0,251.0,5.6,17.0,263.0,225.63,176.46
2016,4,1,12,45,7.0,195.0,5.65,17.5,201.5,170.92,132.69
2016,4,1,13,0,1.0,139.0,5.7,18.0,140.0,117.63,89.74
2016,4,1,13,15,7.0,196.5,5.7,18.0,202.5,170.77,132.47
2016,4,1,13,30,13.0,254.0,5.7,18.0,265.0,222.94,173.94
2016,4,1,13,45,159.5,331.5,5.75,18.0,466.5,398.7,314.03
2016,4,1,14,0,306.0,409.0,5.8,18.0,668.0,546.97,427.69
2016,4,1,14,15,256.5,403.5,5.8,17.5,616.0,489.16,382.88
2016,4,1,14,30,207.0,398.0,5.8,17.0,564.0,434.96,341.11
2016,4,1,14,45,160.5,377.5,5.8,17.0,503.0,378.46,296.8
2016,4,1,15,0,114.0,357.0,5.8,17.0,442.0,328.96,258.0
2016,4,1,15,15,201.0,330.0,5.8,16.5,468.5,325.77,253.93
2016,4,1,15,30,288.0,303.0,5.8,16.0,495.0,310.5,238.45
2016,4,1,15,45,467.0,238.0,5.8,15.5,523.0,279.31,205.26
2016,4,1,16,0,646.0,173.0,5.8,15.0,551.0,229.11,155.41
2016,4,1,16,15,605.0,157.0,5.7,14.5,485.0,166.46,109.28
2016,4,1,16,30,564.0,141.0,5.6,14.0,419.0,109.32,78.42
2016,4,1,16,45,501.0,144.0,5.55,14.0,369.5,98.95,82.04
2016,4,1,17,0,438.0,147.0,5.5,14.0,320.0,101.97,85.01
2016,4,1,17,15,398.5,129.0,5.15,13.5,267.5,91.28,75.93
2016,4,1,17,30,359.0,111.0,4.8,13.0,215.0,80.08,66.19
2016,4,1,17,45,314.5,90.0,4.5,12.5,166.5,66.19,53.76
2016,4,1,18,0,270.0,69.0,4.2,12.0,118.0,51.71,40.47
2016,4,1,18,15,178.5,47.5,3.95,11.5,75.0,36.55,26.25
2016,4,1,18,30,87.0,26.0,3.7,11.0,32.0,20.39,8.31
2016,4,1,18,45,43.5,13.0,3.45,10.5,16.0,11.1,0.0
2016,4,1,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,61.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,122.0,11.0,3.8,6.0,14.0,66.99,0.0
2016,4,2,6,45,291.5,24.5,3.9,6.5,57.0,216.48,161.69
2016,4,2,7,0,461.0,38.0,4.0,7.0,100.0,346.61,290.49
2016,4,2,7,15,552.0,46.5,3.95,8.0,156.5,438.58,373.19
2016,4,2,7,30,643.0,55.0,3.9,9.0,213.0,538.5,458.06
2016,4,2,7,45,698.0,60.5,3.9,10.0,273.0,610.86,515.03
2016,4,2,8,0,753.0,66.0,3.9,11.0,333.0,690.6,574.6
2016,4,2,8,15,789.0,70.5,3.8,12.0,392.0,755.43,619.66
2016,4,2,8,30,825.0,75.0,3.7,13.0,451.0,820.05,662.73
2016,4,2,8,45,850.5,78.5,3.6,14.0,508.0,873.41,695.95
2016,4,2,9,0,876.0,82.0,3.5,15.0,565.0,915.18,719.9
2016,4,2,9,15,894.0,85.0,3.35,15.5,617.0,956.39,743.9
2016,4,2,9,30,912.0,88.0,3.2,16.0,669.0,994.74,765.36
2016,4,2,9,45,925.5,90.0,3.1,17.0,716.0,1024.31,779.36
2016,4,2,10,0,939.0,92.0,3.0,18.0,763.0,1050.3,790.79
2016,4,2,10,15,949.0,94.0,3.05,18.0,803.0,1068.97,801.74
2016,4,2,10,30,959.0,96.0,3.1,18.0,843.0,1083.59,810.21
2016,4,2,10,45,965.5,97.5,3.15,18.5,875.0,1089.91,811.87
2016,4,2,11,0,972.0,99.0,3.2,19.0,907.0,1091.95,810.95
2016,4,2,11,15,977.0,100.0,3.25,19.0,931.0,1087.61,807.61
2016,4,2,11,30,982.0,101.0,3.3,19.0,955.0,1078.93,801.63
2016,4,2,11,45,984.0,102.0,3.35,19.5,970.0,1063.02,789.55
2016,4,2,12,0,986.0,103.0,3.4,20.0,985.0,1042.93,774.9
2016,4,2,12,15,987.0,103.0,3.4,20.0,991.5,1016.85,757.48
2016,4,2,12,30,988.0,103.0,3.4,20.0,998.0,986.88,737.54
2016,4,2,12,45,986.5,103.5,3.45,20.5,995.0,951.46,712.92
2016,4,2,13,0,985.0,104.0,3.5,21.0,992.0,912.59,685.94
2016,4,2,13,15,982.5,103.5,3.5,21.0,979.5,868.74,656.44
2016,4,2,13,30,980.0,103.0,3.5,21.0,967.0,821.89,624.66
2016,4,2,13,45,975.5,102.0,3.5,21.0,946.0,770.42,587.84
2016,4,2,14,0,971.0,101.0,3.5,21.0,925.0,716.56,547.52
2016,4,2,14,15,964.5,100.0,3.45,21.0,896.0,659.34,503.45
2016,4,2,14,30,958.0,99.0,3.4,21.0,867.0,600.4,456.79
2016,4,2,14,45,943.0,100.0,3.4,21.0,828.5,537.57,405.89
