Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,15,0,928.0,101.0,3.4,21.0,790.0,474.43,353.17
2016,4,2,15,15,915.5,99.0,3.35,21.0,746.0,409.86,297.75
2016,4,2,15,30,903.0,97.0,3.3,21.0,702.0,345.35,241.29
2016,4,2,15,45,887.0,93.5,3.25,21.0,652.0,279.27,183.8
2016,4,2,16,0,871.0,90.0,3.2,21.0,602.0,208.17,124.86
2016,4,2,16,15,848.5,86.5,3.0,20.5,547.5,143.28,78.53
2016,4,2,16,30,826.0,83.0,2.8,20.0,493.0,81.0,50.56
2016,4,2,16,45,794.5,78.5,2.6,19.5,435.0,63.66,49.81
2016,4,2,17,0,763.0,74.0,2.4,19.0,377.0,61.04,47.83
2016,4,2,17,15,716.5,68.5,2.05,18.0,317.5,57.38,44.98
2016,4,2,17,30,670.0,63.0,1.7,17.0,258.0,49.27,38.07
2016,4,2,17,45,596.5,55.0,1.4,16.0,200.0,43.63,33.15
2016,4,2,18,0,523.0,47.0,1.1,15.0,142.0,37.91,27.92
2016,4,2,18,15,395.0,35.5,1.1,14.5,92.0,28.92,19.43
2016,4,2,18,30,267.0,24.0,1.1,14.0,42.0,19.81,8.3
2016,4,2,18,45,133.5,12.0,1.15,13.5,21.0,10.24,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.5,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,123.0,12.0,1.8,9.0,15.0,68.32,0.0
2016,4,3,6,45,284.0,26.0,2.1,10.0,58.5,214.2,161.33
2016,4,3,7,0,445.0,40.0,2.4,11.0,102.0,339.37,279.49
2016,4,3,7,15,534.5,49.0,2.4,12.0,158.0,430.32,358.8
2016,4,3,7,30,624.0,58.0,2.4,13.0,214.0,529.02,440.04
2016,4,3,7,45,680.0,64.0,2.45,14.0,274.0,606.06,499.06
2016,4,3,8,0,736.0,70.0,2.5,15.0,334.0,681.84,553.7
2016,4,3,8,15,773.0,75.0,2.5,16.0,393.0,747.43,598.05
2016,4,3,8,30,810.0,80.0,2.5,17.0,452.0,812.89,640.57
2016,4,3,8,45,836.0,83.5,2.5,18.5,509.0,866.14,671.68
2016,4,3,9,0,862.0,87.0,2.5,20.0,566.0,917.61,700.57
2016,4,3,9,15,881.0,90.0,2.4,20.5,618.0,949.35,717.07
2016,4,3,9,30,900.0,93.0,2.3,21.0,670.0,988.19,738.15
2016,4,3,9,45,914.0,95.5,2.2,21.5,717.0,1018.44,753.07
2016,4,3,10,0,928.0,98.0,2.1,22.0,764.0,1045.16,765.53
2016,4,3,10,15,938.0,100.0,2.05,22.0,804.0,1063.52,774.7
2016,4,3,10,30,948.0,102.0,2.0,22.0,844.0,1077.88,781.47
2016,4,3,10,45,955.5,103.5,2.0,22.5,876.5,1085.0,783.03
2016,4,3,11,0,963.0,105.0,2.0,23.0,909.0,1087.87,782.15
2016,4,3,11,15,968.0,106.0,2.05,23.0,933.0,1083.4,779.11
2016,4,3,11,30,973.0,107.0,2.1,23.0,957.0,1074.63,773.59
2016,4,3,11,45,975.5,108.0,2.2,23.5,972.5,1059.15,763.15
2016,4,3,12,0,978.0,109.0,2.3,24.0,988.0,1039.51,750.18
2016,4,3,12,15,979.0,109.0,2.35,24.0,994.0,1013.46,734.04
2016,4,3,12,30,980.0,109.0,2.4,24.0,1000.0,983.55,715.45
2016,4,3,12,45,979.5,109.0,2.5,24.5,997.0,948.63,692.65
2016,4,3,13,0,979.0,109.0,2.6,25.0,994.0,910.24,667.44
2016,4,3,13,15,976.5,108.5,2.6,25.0,982.0,866.52,639.02
2016,4,3,13,30,974.0,108.0,2.6,25.0,970.0,819.84,608.38
2016,4,3,13,45,969.5,107.5,2.65,25.0,949.5,769.0,573.18
2016,4,3,14,0,965.0,107.0,2.7,25.0,929.0,715.78,534.73
2016,4,3,14,15,958.5,105.5,2.7,25.0,899.5,658.39,491.91
2016,4,3,14,30,952.0,104.0,2.7,25.0,870.0,599.3,446.49
2016,4,3,14,45,943.5,102.0,2.7,25.0,833.0,537.42,397.5
2016,4,3,15,0,935.0,100.0,2.7,25.0,796.0,474.58,346.12
2016,4,3,15,15,922.5,98.0,2.65,24.5,752.0,409.64,292.13
2016,4,3,15,30,910.0,96.0,2.6,24.0,708.0,344.77,236.87
2016,4,3,15,45,894.0,93.0,2.6,24.0,658.0,278.68,180.34
2016,4,3,16,0,878.0,90.0,2.6,24.0,608.0,213.66,127.15
2016,4,3,16,15,855.5,86.5,2.4,23.5,553.0,142.22,76.67
2016,4,3,16,30,833.0,83.0,2.2,23.0,498.0,79.56,49.69
2016,4,3,16,45,802.0,78.5,2.05,22.5,440.0,63.71,49.22
2016,4,3,17,0,771.0,74.0,1.9,22.0,382.0,61.08,47.27
2016,4,3,17,15,725.0,68.5,1.7,21.0,322.0,57.42,44.45
2016,4,3,17,30,679.0,63.0,1.5,20.0,262.0,49.3,37.62
2016,4,3,17,45,606.5,55.5,1.3,19.0,204.0,44.05,33.1
2016,4,3,18,0,534.0,48.0,1.1,18.0,146.0,38.76,28.3
2016,4,3,18,15,407.0,36.5,1.15,17.0,95.5,29.77,19.97
2016,4,3,18,30,280.0,25.0,1.2,16.0,45.0,20.68,9.24
2016,4,3,18,45,140.0,12.5,1.3,15.5,22.5,10.67,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,59.0,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,118.0,13.0,3.3,10.0,17.0,66.82,0.0
2016,4,4,6,45,272.0,27.5,3.55,11.0,60.5,209.19,160.21
2016,4,4,7,0,426.0,42.0,3.8,12.0,104.0,330.32,272.87
2016,4,4,7,15,515.0,52.0,3.8,13.0,159.5,421.31,352.58
2016,4,4,7,30,604.0,62.0,3.8,14.0,215.0,519.98,434.61
2016,4,4,7,45,660.5,68.5,3.85,15.0,274.5,597.19,494.88
2016,4,4,8,0,717.0,75.0,3.9,16.0,334.0,677.24,553.73
2016,4,4,8,15,754.0,80.0,4.05,17.0,393.0,737.39,595.46
2016,4,4,8,30,791.0,85.0,4.2,18.0,452.0,802.12,639.28
2016,4,4,8,45,818.0,88.5,4.35,19.0,508.0,855.59,673.65
2016,4,4,9,0,845.0,92.0,4.5,20.0,564.0,907.37,706.38
2016,4,4,9,15,864.0,95.5,4.35,20.5,616.0,949.54,730.96
2016,4,4,9,30,883.0,99.0,4.2,21.0,668.0,977.88,745.89
2016,4,4,9,45,897.0,101.0,4.1,22.0,714.5,1007.07,760.13
2016,4,4,10,0,911.0,103.0,4.0,23.0,761.0,1032.8,771.81
2016,4,4,10,15,921.5,105.0,3.85,23.5,800.0,1051.33,779.77
2016,4,4,10,30,932.0,107.0,3.7,24.0,839.0,1065.92,785.14
2016,4,4,10,45,939.0,109.0,3.55,24.5,871.0,1072.89,785.6
2016,4,4,11,0,946.0,111.0,3.4,25.0,903.0,1075.66,783.49
2016,4,4,11,15,951.0,112.0,3.3,25.5,927.0,1071.13,777.26
2016,4,4,11,30,956.0,113.0,3.2,26.0,951.0,1062.37,768.57
2016,4,4,11,45,958.5,113.5,3.1,26.5,965.5,1046.49,755.53
2016,4,4,12,0,961.0,114.0,3.0,27.0,980.0,1026.55,740.14
2016,4,4,12,15,962.0,114.5,2.9,27.0,986.0,1001.24,722.94
2016,4,4,12,30,963.0,115.0,2.8,27.0,992.0,972.14,703.43
2016,4,4,12,45,962.0,114.5,2.7,27.5,989.0,936.75,678.56
2016,4,4,13,0,961.0,114.0,2.6,28.0,986.0,898.01,651.63
2016,4,4,13,15,958.5,113.5,2.5,28.0,974.0,854.92,623.13
2016,4,4,13,30,956.0,113.0,2.4,28.0,962.0,808.93,592.61
2016,4,4,13,45,951.5,112.0,2.35,28.0,941.0,758.43,557.24
2016,4,4,14,0,947.0,111.0,2.3,28.0,920.0,705.62,519.16
2016,4,4,14,15,940.0,110.0,2.2,28.0,890.5,649.25,477.3
2016,4,4,14,30,933.0,109.0,2.1,28.0,861.0,591.28,433.1
2016,4,4,14,45,924.0,106.5,2.05,28.0,824.5,529.81,385.26
2016,4,4,15,0,915.0,104.0,2.0,28.0,788.0,467.51,335.22
2016,4,4,15,15,902.5,102.0,1.95,27.5,744.0,403.78,283.24
2016,4,4,15,30,890.0,100.0,1.9,27.0,700.0,340.14,230.04
2016,4,4,15,45,873.5,96.5,1.85,27.0,650.5,274.85,175.25
2016,4,4,16,0,857.0,93.0,1.8,27.0,601.0,204.59,119.13
2016,4,4,16,15,834.0,89.5,1.7,26.5,546.5,140.7,75.51
2016,4,4,16,30,811.0,86.0,1.6,26.0,492.0,79.5,50.23
2016,4,4,16,45,780.5,81.0,1.55,26.0,434.5,65.24,49.76
2016,4,4,17,0,750.0,76.0,1.5,26.0,377.0,62.34,47.52
2016,4,4,17,15,704.0,70.5,1.4,24.5,318.5,58.78,44.94
2016,4,4,17,30,658.0,65.0,1.3,23.0,260.0,50.59,38.25
2016,4,4,17,45,586.5,57.0,1.25,21.5,202.5,45.05,33.61
2016,4,4,18,0,515.0,49.0,1.2,20.0,145.0,39.43,28.65
2016,4,4,18,15,391.0,37.0,1.3,19.0,95.0,30.09,20.08
2016,4,4,18,30,267.0,25.0,1.4,18.0,45.0,20.59,9.44
2016,4,4,18,45,133.5,12.5,1.5,17.5,22.5,10.67,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,75.0,7.5,2.35,11.0,10.0,0.0,0.0
2016,4,5,6,30,150.0,15.0,2.7,12.0,20.0,105.53,0.0
2016,4,5,6,45,303.5,28.5,3.05,13.0,65.0,226.64,174.71
2016,4,5,7,0,457.0,42.0,3.4,14.0,110.0,348.21,285.57
2016,4,5,7,15,543.5,51.0,3.3,15.0,166.5,437.9,363.0
2016,4,5,7,30,630.0,60.0,3.2,16.0,223.0,534.92,442.13
2016,4,5,7,45,682.5,66.5,3.15,17.0,282.5,610.24,499.19
2016,4,5,8,0,735.0,73.0,3.1,18.0,342.0,683.78,551.46
2016,4,5,8,15,770.5,77.5,3.2,19.0,401.0,747.37,594.7
2016,4,5,8,30,806.0,82.0,3.3,20.0,460.0,810.68,636.26
2016,4,5,8,45,831.5,86.0,3.45,21.0,516.0,863.78,669.63
2016,4,5,9,0,857.0,90.0,3.6,22.0,572.0,915.08,701.04
2016,4,5,9,15,875.0,93.0,3.65,22.5,623.5,945.49,718.29
2016,4,5,9,30,893.0,96.0,3.7,23.0,675.0,983.0,740.39
2016,4,5,9,45,906.5,98.5,3.75,23.5,721.5,1012.4,756.8
2016,4,5,10,0,920.0,101.0,3.8,24.0,768.0,1038.27,770.87
2016,4,5,10,15,930.0,103.0,3.9,24.5,807.5,1056.33,780.17
2016,4,5,10,30,940.0,105.0,4.0,25.0,847.0,1070.39,787.0
2016,4,5,10,45,947.0,106.5,4.15,25.5,878.5,1076.78,789.31
2016,4,5,11,0,954.0,108.0,4.3,26.0,910.0,1078.94,789.06
2016,4,5,11,15,959.0,109.0,4.4,26.0,934.0,1074.32,785.77
2016,4,5,11,30,964.0,110.0,4.5,26.0,958.0,1065.44,779.9
2016,4,5,11,45,967.0,110.5,4.6,26.5,973.0,1049.9,768.28
2016,4,5,12,0,970.0,111.0,4.7,27.0,988.0,1030.23,754.42
2016,4,5,12,15,971.0,111.0,4.75,27.0,993.5,1004.22,737.54
2016,4,5,12,30,972.0,111.0,4.8,27.0,999.0,974.41,718.14
2016,4,5,12,45,971.0,111.0,4.9,27.0,996.0,939.21,695.45
2016,4,5,13,0,970.0,111.0,5.0,27.0,993.0,900.62,670.29
2016,4,5,13,15,967.0,110.5,5.05,27.0,980.5,856.81,641.01
2016,4,5,13,30,964.0,110.0,5.1,27.0,968.0,810.12,609.49
2016,4,5,13,45,959.0,109.5,5.15,27.0,946.5,759.37,572.77
2016,4,5,14,0,954.0,109.0,5.2,27.0,925.0,706.34,533.15
2016,4,5,14,15,947.0,107.5,5.15,27.0,895.5,649.23,489.17
2016,4,5,14,30,940.0,106.0,5.1,27.0,866.0,590.53,442.79
2016,4,5,14,45,929.5,104.5,5.1,27.0,829.0,528.83,392.95
2016,4,5,15,0,919.0,103.0,5.1,27.0,792.0,466.44,341.07
2016,4,5,15,15,800.5,139.0,5.0,26.5,714.5,391.85,281.21
2016,4,5,15,30,682.0,175.0,4.9,26.0,637.0,326.8,229.32
2016,4,5,15,45,770.5,134.0,4.8,26.0,620.5,268.03,176.04
2016,4,5,16,0,859.0,93.0,4.7,26.0,604.0,203.14,119.19
2016,4,5,16,15,836.0,89.5,4.5,25.5,549.5,139.21,75.2
2016,4,5,16,30,813.0,86.0,4.3,25.0,495.0,77.97,50.26
2016,4,5,16,45,780.0,82.0,4.15,24.5,437.0,65.93,50.69
2016,4,5,17,0,747.0,78.0,4.0,24.0,379.0,63.82,49.2
2016,4,5,17,15,701.0,72.0,3.55,23.0,320.0,54.95,41.94
2016,4,5,17,30,655.0,66.0,3.1,22.0,261.0,51.28,39.01
2016,4,5,17,45,581.0,58.0,2.7,21.0,203.5,45.76,34.29
2016,4,5,18,0,507.0,50.0,2.3,20.0,146.0,40.16,29.28
2016,4,5,18,15,385.0,38.0,2.3,19.0,96.0,30.87,20.77
2016,4,5,18,30,263.0,26.0,2.3,18.0,46.0,21.42,10.38
2016,4,5,18,45,131.5,13.0,2.35,17.5,23.0,11.1,0.0
2016,4,5,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,15.5,7.0,2.65,13.5,8.0,5.97,0.0
2016,4,6,6,30,31.0,14.0,2.8,14.0,16.0,31.73,0.0
2016,4,6,6,45,125.0,37.5,3.0,14.5,55.5,129.45,98.59
2016,4,6,7,0,219.0,61.0,3.2,15.0,95.0,218.4,178.23
2016,4,6,7,15,221.0,84.0,3.45,15.5,130.5,256.43,212.51
2016,4,6,7,30,223.0,107.0,3.7,16.0,166.0,293.67,244.4
2016,4,6,7,45,304.5,116.5,4.0,17.0,217.5,370.68,308.31
2016,4,6,8,0,386.0,126.0,4.3,18.0,269.0,472.9,389.68
2016,4,6,8,15,373.5,152.0,4.65,18.5,309.0,507.24,414.78
2016,4,6,8,30,361.0,178.0,5.0,19.0,349.0,520.32,423.36
2016,4,6,8,45,373.0,200.0,5.4,19.5,394.5,565.78,457.12
2016,4,6,9,0,385.0,222.0,5.8,20.0,440.0,610.22,489.47
2016,4,6,9,15,605.5,169.0,5.95,20.5,547.0,794.67,630.04
2016,4,6,9,30,826.0,116.0,6.1,21.0,654.0,951.95,741.16
2016,4,6,9,45,541.5,230.0,6.25,21.5,592.5,810.13,633.43
2016,4,6,10,0,257.0,344.0,6.4,22.0,531.0,636.25,495.28
2016,4,6,10,15,386.5,319.5,6.35,22.0,617.5,736.84,572.82
2016,4,6,10,30,516.0,295.0,6.3,22.0,704.0,858.66,662.38
2016,4,6,10,45,518.0,311.5,6.3,22.5,735.5,873.64,669.81
2016,4,6,11,0,520.0,328.0,6.3,23.0,767.0,885.52,675.55
2016,4,6,11,15,523.0,341.0,6.2,23.0,792.5,891.8,678.38
2016,4,6,11,30,526.0,354.0,6.1,23.0,818.0,894.92,679.09
2016,4,6,11,45,542.0,355.5,6.05,23.5,840.5,896.51,678.21
2016,4,6,12,0,558.0,357.0,6.0,24.0,863.0,894.69,675.0
2016,4,6,12,15,772.0,233.5,5.9,24.0,938.5,956.5,722.7
2016,4,6,12,30,986.0,110.0,5.8,24.0,1014.0,983.85,740.55
2016,4,6,12,45,995.0,105.5,5.75,24.5,1015.0,952.53,717.06
2016,4,6,13,0,1004.0,101.0,5.7,25.0,1016.0,917.16,691.2
2016,4,6,13,15,1002.0,100.5,5.6,25.0,1004.0,872.9,660.27
2016,4,6,13,30,1000.0,100.0,5.5,25.0,992.0,825.56,627.11
2016,4,6,13,45,1000.5,96.0,5.45,25.0,972.0,773.99,589.28
2016,4,6,14,0,1001.0,92.0,5.4,25.0,952.0,719.57,547.86
2016,4,6,14,15,995.0,91.0,5.35,25.0,922.5,661.25,502.43
2016,4,6,14,30,989.0,90.0,5.3,25.0,893.0,601.1,454.36
2016,4,6,14,45,965.5,96.5,5.25,25.0,851.5,537.29,402.13
2016,4,6,15,0,942.0,103.0,5.2,25.0,810.0,473.9,348.86
2016,4,6,15,15,929.5,100.5,5.05,24.5,765.5,408.25,293.0
2016,4,6,15,30,917.0,98.0,4.9,24.0,721.0,342.69,236.17
2016,4,6,15,45,906.5,92.5,4.8,24.0,671.5,275.71,178.05
2016,4,6,16,0,896.0,87.0,4.7,24.0,622.0,209.18,123.3
2016,4,6,16,15,874.0,84.0,4.4,23.5,566.5,144.04,78.59
2016,4,6,16,30,852.0,81.0,4.1,23.0,511.0,73.74,47.91
2016,4,6,16,45,826.5,75.5,3.8,23.0,453.0,61.67,47.36
2016,4,6,17,0,801.0,70.0,3.5,23.0,395.0,58.21,44.59
2016,4,6,17,15,757.0,65.0,2.95,21.5,334.5,54.8,42.08
2016,4,6,17,30,713.0,60.0,2.4,20.0,274.0,51.34,39.4
2016,4,6,17,45,647.0,52.5,1.9,19.0,215.0,45.54,34.42
2016,4,6,18,0,581.0,45.0,1.4,18.0,156.0,36.41,26.3
2016,4,6,18,15,459.0,35.0,1.35,17.0,104.0,28.55,19.02
2016,4,6,18,30,337.0,25.0,1.3,16.0,52.0,20.65,10.22
2016,4,6,18,45,168.5,12.5,1.3,15.5,26.0,10.67,0.0
2016,4,6,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.0,2.15,11.0,9.0,7.68,0.0
2016,4,7,6,30,0.0,18.0,2.5,12.0,18.0,16.03,0.0
2016,4,7,6,45,80.5,37.5,2.85,13.5,50.5,104.54,79.57
2016,4,7,7,0,161.0,57.0,3.2,15.0,83.0,177.18,144.2
2016,4,7,7,15,191.0,79.5,3.25,16.0,122.5,229.92,190.15
2016,4,7,7,30,221.0,102.0,3.3,17.0,162.0,284.62,236.06
2016,4,7,7,45,241.0,123.5,3.4,18.0,202.5,332.57,274.64
2016,4,7,8,0,261.0,145.0,3.5,19.0,243.0,381.38,312.45
2016,4,7,8,15,329.5,159.0,3.65,20.0,302.5,461.07,374.33
2016,4,7,8,30,398.0,173.0,3.8,21.0,362.0,563.88,451.18
2016,4,7,8,45,635.5,132.5,4.0,22.0,476.0,748.79,588.45
2016,4,7,9,0,873.0,92.0,4.2,23.0,590.0,930.34,712.72
2016,4,7,9,15,748.5,139.5,4.2,23.5,593.0,895.41,683.51
2016,4,7,9,30,624.0,187.0,4.2,24.0,596.0,842.36,643.41
2016,4,7,9,45,560.0,227.5,4.2,24.5,613.5,824.39,626.91
2016,4,7,10,0,496.0,268.0,4.2,25.0,631.0,809.14,611.62
2016,4,7,10,15,727.0,185.0,4.15,25.5,748.0,961.18,716.78
2016,4,7,10,30,958.0,102.0,4.1,26.0,865.0,1082.28,792.85
2016,4,7,10,45,755.0,211.0,4.1,26.5,826.5,1013.48,744.01
2016,4,7,11,0,552.0,320.0,4.1,27.0,788.0,908.08,667.96
2016,4,7,11,15,763.0,215.0,4.1,27.0,880.5,1007.61,738.17
2016,4,7,11,30,974.0,110.0,4.1,27.0,973.0,1071.66,778.57
2016,4,7,11,45,958.0,122.0,4.1,27.5,982.0,1048.86,761.19
2016,4,7,12,0,942.0,134.0,4.1,28.0,991.0,1022.05,742.04
2016,4,7,12,15,753.0,248.5,4.0,28.0,936.5,951.2,694.56
2016,4,7,12,30,564.0,363.0,3.9,28.0,882.0,858.38,627.07
2016,4,7,12,45,583.5,350.5,3.85,28.5,886.0,837.29,612.11
2016,4,7,13,0,603.0,338.0,3.8,29.0,890.0,812.86,594.31
2016,4,7,13,15,769.0,235.0,3.65,29.0,929.5,821.0,602.41
2016,4,7,13,30,935.0,132.0,3.5,29.0,969.0,803.47,592.35
2016,4,7,13,45,808.5,197.5,3.4,29.0,910.0,731.38,538.94
2016,4,7,14,0,682.0,263.0,3.3,29.0,851.0,662.0,487.42
2016,4,7,14,15,580.5,291.5,3.15,29.0,780.5,583.45,429.7
2016,4,7,14,30,479.0,320.0,3.0,29.0,710.0,513.0,377.33
2016,4,7,14,45,457.0,312.5,2.9,29.0,671.0,462.17,338.86
2016,4,7,15,0,435.0,305.0,2.8,29.0,632.0,413.22,301.05
2016,4,7,15,15,615.0,218.5,2.65,28.5,652.5,380.45,271.2
2016,4,7,15,30,795.0,132.0,2.5,28.0,673.0,327.82,222.75
2016,4,7,15,45,769.5,127.0,2.4,28.0,620.0,264.47,170.47
2016,4,7,16,0,744.0,122.0,2.3,28.0,567.0,197.79,118.24
2016,4,7,16,15,740.5,108.5,2.1,27.5,517.5,135.35,75.32
2016,4,7,16,30,737.0,95.0,1.9,27.0,468.0,79.69,61.32
2016,4,7,16,45,676.5,101.0,1.75,26.5,413.0,71.99,55.3
2016,4,7,17,0,616.0,107.0,1.6,26.0,358.0,77.87,60.59
2016,4,7,17,15,572.0,97.0,1.45,24.5,302.0,72.33,56.45
2016,4,7,17,30,528.0,87.0,1.3,23.0,246.0,66.53,51.93
2016,4,7,17,45,461.5,74.5,1.2,22.0,192.0,58.22,44.91
2016,4,7,18,0,395.0,62.0,1.1,21.0,138.0,47.16,35.22
2016,4,7,18,15,293.5,45.5,1.15,20.0,91.5,34.94,24.22
2016,4,7,18,30,192.0,29.0,1.2,19.0,45.0,22.48,11.69
2016,4,7,18,45,96.0,14.5,1.25,18.5,22.5,12.38,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,9.0,3.2,12.5,9.0,7.68,0.0
2016,4,8,6,30,0.0,18.0,3.4,13.0,18.0,15.56,0.0
2016,4,8,6,45,78.0,40.0,3.6,13.5,52.5,96.15,73.38
2016,4,8,7,0,156.0,62.0,3.8,14.0,87.0,181.03,148.14
2016,4,8,7,15,201.0,84.5,4.05,14.5,130.5,242.56,202.15
2016,4,8,7,30,246.0,107.0,4.3,15.0,174.0,307.71,257.79
2016,4,8,7,45,299.0,120.5,4.55,16.0,220.5,370.36,309.55
2016,4,8,8,0,352.0,134.0,4.8,17.0,267.0,454.68,376.66
2016,4,8,8,15,411.0,146.5,5.1,17.5,325.5,530.18,436.05
2016,4,8,8,30,470.0,159.0,5.4,18.0,384.0,608.57,496.32
2016,4,8,8,45,459.0,184.0,5.7,19.0,425.5,641.36,517.87
2016,4,8,9,0,448.0,209.0,6.0,20.0,467.0,671.01,536.79
2016,4,8,9,15,471.5,221.0,5.95,20.5,513.0,715.91,567.87
2016,4,8,9,30,495.0,233.0,5.9,21.0,559.0,759.6,597.44
2016,4,8,9,45,488.5,253.5,5.85,21.5,594.0,781.51,609.85
2016,4,8,10,0,482.0,274.0,5.8,22.0,629.0,800.44,620.12
2016,4,8,10,15,448.5,305.5,5.7,22.0,648.5,800.71,617.15
2016,4,8,10,30,415.0,337.0,5.6,22.0,668.0,797.26,611.74
2016,4,8,10,45,329.0,380.0,5.5,22.5,649.0,734.24,561.48
2016,4,8,11,0,243.0,423.0,5.4,23.0,630.0,667.23,508.58
2016,4,8,11,15,241.0,435.5,5.3,23.5,645.5,670.7,509.17
2016,4,8,11,30,239.0,448.0,5.2,24.0,661.0,672.68,508.46
2016,4,8,11,45,299.5,438.0,5.1,24.5,709.0,727.01,546.68
2016,4,8,12,0,360.0,428.0,5.0,25.0,757.0,760.45,569.53
2016,4,8,12,15,265.0,452.5,4.8,25.0,696.0,680.67,509.46
2016,4,8,12,30,170.0,477.0,4.6,25.0,635.0,592.06,443.33
2016,4,8,12,45,247.5,461.0,4.45,25.0,689.5,640.52,479.44
2016,4,8,13,0,325.0,445.0,4.3,25.0,744.0,671.41,502.14
2016,4,8,13,15,257.5,452.5,4.2,25.0,687.5,604.22,452.43
2016,4,8,13,30,190.0,460.0,4.1,25.0,631.0,536.15,402.22
2016,4,8,13,45,166.5,448.5,4.0,25.0,596.0,494.34,371.57
2016,4,8,14,0,143.0,437.0,3.9,25.0,561.0,454.63,342.16
2016,4,8,14,15,97.5,401.0,3.9,25.0,484.0,384.3,290.06
2016,4,8,14,30,52.0,365.0,3.9,25.0,407.0,322.23,243.77
2016,4,8,14,45,310.5,311.0,3.9,25.0,546.5,391.89,295.29
2016,4,8,15,0,569.0,257.0,3.9,25.0,686.0,431.19,319.22
2016,4,8,15,15,503.5,262.5,3.9,25.0,626.5,371.42,271.55
2016,4,8,15,30,438.0,268.0,3.9,25.0,567.0,318.65,229.87
2016,4,8,15,45,397.0,257.5,3.95,25.0,514.0,271.65,192.8
2016,4,8,16,0,356.0,247.0,4.0,25.0,461.0,226.47,158.84
2016,4,8,16,15,520.0,184.5,3.9,24.5,465.5,166.23,109.11
2016,4,8,16,30,684.0,122.0,3.8,24.0,470.0,89.14,70.09
2016,4,8,16,45,646.5,115.5,3.75,23.5,414.5,81.76,64.33
2016,4,8,17,0,609.0,109.0,3.7,23.0,359.0,79.18,62.51
2016,4,8,17,15,559.0,100.0,3.3,22.0,302.5,74.43,58.88
2016,4,8,17,30,509.0,91.0,2.9,21.0,246.0,69.5,54.96
2016,4,8,17,45,427.0,79.5,2.5,20.0,191.0,59.29,46.23
2016,4,8,18,0,345.0,68.0,2.1,19.0,136.0,51.2,39.05
2016,4,8,18,15,244.5,49.5,2.05,18.5,89.5,37.69,26.76
2016,4,8,18,30,144.0,31.0,2.0,18.0,43.0,23.86,13.06
2016,4,8,18,45,72.0,15.5,2.0,17.5,21.5,13.23,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,8.5,2.05,12.5,8.5,7.26,0.0
2016,4,9,6,30,0.0,17.0,2.3,13.0,17.0,14.04,0.21
2016,4,9,6,45,39.5,41.0,2.55,14.0,47.5,67.22,49.79
2016,4,9,7,0,79.0,65.0,2.8,15.0,78.0,128.58,103.31
2016,4,9,7,15,134.0,84.5,2.85,15.5,117.0,186.74,154.09
2016,4,9,7,30,189.0,104.0,2.9,16.0,156.0,263.8,219.22
2016,4,9,7,45,94.5,54.5,2.95,16.5,80.5,136.29,112.19
2016,4,9,8,0,0.0,5.0,3.0,17.0,5.0,4.11,0.0
2016,4,9,8,15,0.0,26.0,3.2,17.5,26.0,21.46,12.51
2016,4,9,8,30,0.0,47.0,3.4,18.0,47.0,38.9,27.03
2016,4,9,8,45,248.0,121.0,3.6,18.5,264.5,380.17,311.2
2016,4,9,9,0,496.0,195.0,3.8,19.0,482.0,698.47,554.35
2016,4,9,9,15,248.0,106.5,3.9,19.5,250.0,372.13,300.54
2016,4,9,9,30,0.0,18.0,4.0,20.0,18.0,14.91,6.59
2016,4,9,9,45,0.0,55.5,4.15,20.5,55.5,46.14,32.12
2016,4,9,10,0,0.0,93.0,4.3,21.0,93.0,77.55,57.36
2016,4,9,10,15,0.0,98.0,4.35,21.0,98.0,81.94,60.74
2016,4,9,10,30,0.0,103.0,4.4,21.0,103.0,86.33,64.14
2016,4,9,10,45,0.0,74.5,4.5,21.5,74.5,62.2,44.57
2016,4,9,11,0,0.0,46.0,4.6,22.0,46.0,38.38,25.31
2016,4,9,11,15,0.0,63.0,4.6,22.5,63.0,52.64,36.65
2016,4,9,11,30,0.0,80.0,4.6,23.0,80.0,66.96,47.93
2016,4,9,11,45,0.0,103.0,4.7,23.5,103.0,86.57,63.3
2016,4,9,12,0,0.0,126.0,4.8,24.0,126.0,106.2,78.56
2016,4,9,12,15,94.0,302.5,4.85,24.0,389.0,369.68,283.8
2016,4,9,12,30,188.0,479.0,4.9,24.0,652.0,608.63,459.57
2016,4,9,12,45,237.0,468.5,4.95,24.5,686.5,627.11,472.14
2016,4,9,13,0,286.0,458.0,5.0,25.0,721.0,649.79,488.24
2016,4,9,13,15,349.0,425.5,5.0,25.0,742.5,649.98,489.5
2016,4,9,13,30,412.0,393.0,5.0,25.0,764.0,648.87,489.46
2016,4,9,13,45,379.5,401.0,5.05,25.0,737.0,602.5,455.04
2016,4,9,14,0,347.0,409.0,5.1,25.0,710.0,561.74,424.47
2016,4,9,14,15,215.0,400.0,5.1,25.0,585.0,451.68,342.08
2016,4,9,14,30,83.0,391.0,5.1,25.0,460.0,357.77,271.29
2016,4,9,14,45,62.5,356.5,5.15,25.0,407.0,312.42,237.33
2016,4,9,15,0,42.0,322.0,5.2,25.0,354.0,270.35,205.62
2016,4,9,15,15,394.0,238.5,5.2,24.5,510.0,315.38,233.39
2016,4,9,15,30,746.0,155.0,5.2,24.0,666.0,323.06,225.83
2016,4,9,15,45,726.0,149.5,5.2,24.0,618.0,262.76,174.52
2016,4,9,16,0,706.0,144.0,5.2,24.0,570.0,204.49,127.72
2016,4,9,16,15,475.0,181.0,5.05,23.5,456.5,158.91,105.72
2016,4,9,16,30,244.0,218.0,4.9,23.0,343.0,145.29,117.66
2016,4,9,16,45,226.0,197.5,4.8,23.0,303.0,137.99,111.97
2016,4,9,17,0,208.0,177.0,4.7,23.0,263.0,125.02,101.43
2016,4,9,17,15,192.5,151.5,4.4,22.5,221.5,108.85,88.18
2016,4,9,17,30,177.0,126.0,4.1,22.0,180.0,92.14,74.19
2016,4,9,17,45,150.0,101.5,3.8,21.5,140.5,75.42,59.86
2016,4,9,18,0,123.0,77.0,3.5,21.0,101.0,58.27,44.8
2016,4,9,18,15,79.5,53.5,3.55,20.5,67.0,41.24,29.56
2016,4,9,18,30,36.0,30.0,3.6,20.0,33.0,23.84,13.09
2016,4,9,18,45,18.0,15.0,3.65,20.0,16.5,12.8,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,33.5,11.5,3.75,15.5,13.5,23.81,0.0
2016,4,10,6,30,67.0,23.0,3.9,16.0,27.0,70.25,30.57
2016,4,10,6,45,175.5,43.5,4.05,16.5,69.5,173.42,135.97
2016,4,10,7,0,284.0,64.0,4.2,17.0,112.0,269.19,219.91
2016,4,10,7,15,142.0,40.0,4.5,17.5,64.0,156.01,128.18
2016,4,10,7,30,0.0,16.0,4.8,18.0,16.0,13.16,5.51
2016,4,10,7,45,0.0,35.5,5.15,18.5,35.5,29.3,19.15
2016,4,10,8,0,0.0,55.0,5.5,19.0,55.0,45.52,32.66
2016,4,10,8,15,0.0,84.5,5.65,19.5,84.5,70.54,53.27
2016,4,10,8,30,0.0,114.0,5.8,20.0,114.0,97.42,75.08
2016,4,10,8,45,0.0,111.0,5.95,21.0,111.0,93.93,71.64
2016,4,10,9,0,0.0,108.0,6.1,22.0,108.0,90.84,68.58
2016,4,10,9,15,0.0,118.0,6.1,22.5,118.0,99.6,75.28
2016,4,10,9,30,0.0,128.0,6.1,23.0,128.0,108.38,81.92
2016,4,10,9,45,5.5,180.0,6.15,23.5,184.5,160.81,123.38
2016,4,10,10,0,11.0,232.0,6.2,24.0,241.0,214.16,164.81
2016,4,10,10,15,8.0,205.0,6.2,24.5,212.0,185.23,141.45
2016,4,10,10,30,5.0,178.0,6.2,25.0,183.0,157.32,119.06
2016,4,10,10,45,6.5,183.0,6.2,25.5,189.5,163.01,123.15
2016,4,10,11,0,8.0,188.0,6.2,26.0,196.0,168.65,127.16
2016,4,10,11,15,171.5,308.0,6.2,26.0,462.0,471.5,362.27
2016,4,10,11,30,335.0,428.0,6.2,26.0,728.0,760.82,573.4
2016,4,10,11,45,205.0,437.0,6.2,26.0,621.5,617.31,465.88
2016,4,10,12,0,75.0,446.0,6.2,26.0,515.0,479.43,361.53
2016,4,10,12,15,80.0,443.0,6.1,25.5,517.0,474.54,358.85
2016,4,10,12,30,85.0,440.0,6.0,25.0,519.0,469.07,355.43
2016,4,10,12,45,56.0,403.0,5.95,25.0,455.5,403.47,305.95
2016,4,10,13,0,27.0,366.0,5.9,25.0,392.0,341.06,258.56
2016,4,10,13,15,84.5,414.5,5.7,24.5,491.5,422.42,321.34
2016,4,10,13,30,142.0,463.0,5.5,24.0,591.0,501.82,381.15
2016,4,10,13,45,129.5,449.5,5.3,24.0,564.0,468.16,355.46
2016,4,10,14,0,117.0,436.0,5.1,24.0,537.0,435.74,330.97
2016,4,10,14,15,61.5,307.0,5.25,24.0,360.0,288.11,219.91
2016,4,10,14,30,6.0,178.0,5.4,24.0,183.0,150.39,113.6
2016,4,10,14,45,12.5,224.5,5.6,24.5,234.0,189.65,144.27
2016,4,10,15,0,19.0,271.0,5.8,25.0,285.0,226.36,172.5
2016,4,10,15,15,23.5,269.5,5.85,25.0,286.5,223.5,170.36
2016,4,10,15,30,28.0,268.0,5.9,25.0,288.0,214.03,163.07
2016,4,10,15,45,22.0,240.5,5.95,25.0,255.5,194.06,147.97
2016,4,10,16,0,16.0,213.0,6.0,25.0,223.0,169.62,129.42
2016,4,10,16,15,66.0,219.5,5.9,24.5,254.5,166.41,125.94
2016,4,10,16,30,116.0,226.0,5.8,24.0,286.0,153.5,124.13
2016,4,10,16,45,58.0,169.0,5.7,24.0,199.0,125.03,100.71
2016,4,10,17,0,0.0,112.0,5.6,24.0,112.0,89.85,71.31
2016,4,10,17,15,0.0,94.0,5.3,23.5,94.0,75.96,59.83
2016,4,10,17,30,0.0,76.0,5.0,23.0,76.0,61.94,48.01
2016,4,10,17,45,115.5,78.5,4.7,22.5,101.5,60.72,47.0
2016,4,10,18,0,231.0,81.0,4.4,22.0,127.0,60.44,46.51
2016,4,10,18,15,151.5,57.5,4.35,21.5,83.5,43.56,31.42
2016,4,10,18,30,72.0,34.0,4.3,21.0,40.0,26.72,15.47
2016,4,10,18,45,36.0,17.0,4.25,21.0,20.0,14.51,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,27.5,11.5,3.9,19.0,13.5,21.29,0.0
2016,4,11,6,30,55.0,23.0,3.9,19.0,27.0,64.52,32.01
2016,4,11,6,45,135.5,46.5,3.95,19.5,67.5,144.44,111.68
2016,4,11,7,0,216.0,70.0,4.0,20.0,108.0,225.25,181.67
2016,4,11,7,15,108.0,40.5,4.25,20.5,59.5,121.15,97.48
2016,4,11,7,30,0.0,11.0,4.5,21.0,11.0,9.04,1.94
2016,4,11,7,45,6.5,75.0,4.8,21.5,77.5,67.88,51.2
2016,4,11,8,0,13.0,139.0,5.1,22.0,144.0,136.76,107.66
2016,4,11,8,15,124.5,173.5,5.1,22.5,234.0,292.0,235.17
2016,4,11,8,30,236.0,208.0,5.1,23.0,324.0,445.86,356.42
2016,4,11,8,45,271.5,228.5,5.1,24.0,376.0,505.38,399.49
2016,4,11,9,0,307.0,249.0,5.1,25.0,428.0,565.78,442.34
2016,4,11,9,15,238.5,283.0,4.95,25.5,429.5,524.85,407.28
2016,4,11,9,30,170.0,317.0,4.8,26.0,431.0,498.49,383.27
2016,4,11,9,45,214.5,335.0,4.7,26.5,488.5,560.25,427.8
2016,4,11,10,0,259.0,353.0,4.6,27.0,546.0,642.64,485.37
2016,4,11,10,15,534.0,254.5,4.35,27.5,678.0,829.13,620.5
2016,4,11,10,30,809.0,156.0,4.1,28.0,810.0,998.15,732.04
2016,4,11,10,45,831.0,150.5,3.9,28.5,844.0,1011.15,735.49
2016,4,11,11,0,853.0,145.0,3.7,29.0,878.0,1020.21,737.52
2016,4,11,11,15,860.0,146.5,3.45,29.0,901.5,1003.54,724.11
2016,4,11,11,30,867.0,148.0,3.2,29.0,925.0,997.19,717.67
2016,4,11,11,45,879.0,143.5,3.0,29.5,942.5,986.18,707.17
2016,4,11,12,0,891.0,139.0,2.8,30.0,960.0,971.22,694.31
2016,4,11,12,15,893.5,139.5,2.65,30.0,966.0,948.22,678.26
2016,4,11,12,30,896.0,140.0,2.5,30.0,972.0,921.66,660.08
2016,4,11,12,45,902.0,136.0,2.45,30.5,971.5,890.75,638.71
2016,4,11,13,0,908.0,132.0,2.4,31.0,971.0,856.39,615.21
2016,4,11,13,15,529.5,298.5,2.35,31.0,786.5,683.24,494.55
2016,4,11,13,30,151.0,465.0,2.3,31.0,602.0,508.97,368.34
2016,4,11,13,45,164.0,454.0,2.3,31.0,599.5,494.1,359.07
2016,4,11,14,0,177.0,443.0,2.3,31.0,597.0,477.77,347.7
2016,4,11,14,15,536.0,281.0,2.25,31.0,725.5,542.79,395.77
2016,4,11,14,30,895.0,119.0,2.2,31.0,854.0,565.48,409.59
2016,4,11,14,45,886.0,117.0,2.2,31.0,818.5,506.75,363.59
2016,4,11,15,0,877.0,115.0,2.2,31.0,783.0,447.27,316.03
2016,4,11,15,15,864.5,112.5,2.15,31.0,740.0,385.72,265.57
2016,4,11,15,30,852.0,110.0,2.1,31.0,697.0,319.7,211.04
2016,4,11,15,45,842.0,104.0,2.05,31.0,650.0,255.86,158.37
2016,4,11,16,0,832.0,98.0,2.0,31.0,603.0,192.61,109.09
2016,4,11,16,15,809.5,94.5,1.85,30.5,549.5,130.99,69.81
2016,4,11,16,30,787.0,91.0,1.7,30.0,496.0,72.02,54.18
2016,4,11,16,45,760.0,85.0,1.55,29.5,440.0,67.57,50.9
2016,4,11,17,0,733.0,79.0,1.4,29.0,384.0,64.1,48.31
2016,4,11,17,15,688.5,73.5,1.2,28.0,326.0,55.62,41.56
2016,4,11,17,30,644.0,68.0,1.0,27.0,268.0,52.41,39.11
2016,4,11,17,45,575.5,60.0,0.8,26.5,211.0,46.99,34.56
2016,4,11,18,0,507.0,52.0,0.6,26.0,154.0,41.48,29.73
2016,4,11,18,15,392.5,40.5,0.5,25.5,104.0,32.7,21.87
2016,4,11,18,30,278.0,29.0,0.4,25.0,54.0,23.78,13.08
2016,4,11,18,45,139.0,14.5,0.35,25.0,27.0,12.38,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,64.0,12.5,3.7,13.0,16.5,37.37,0.0
2016,4,12,6,30,128.0,25.0,3.7,13.0,33.0,113.12,68.0
2016,4,12,6,45,233.5,43.0,3.75,13.5,77.0,201.81,161.87
2016,4,12,7,0,339.0,61.0,3.8,14.0,121.0,296.13,245.24
2016,4,12,7,15,169.5,68.0,3.7,14.5,98.0,196.66,163.79
2016,4,12,7,30,0.0,75.0,3.6,15.0,75.0,64.67,49.56
2016,4,12,7,45,0.0,93.5,3.5,15.5,93.5,81.41,63.65
2016,4,12,8,0,0.0,112.0,3.4,16.0,112.0,98.06,77.28
2016,4,12,8,15,0.0,119.0,3.45,16.5,119.0,103.22,81.12
2016,4,12,8,30,0.0,126.0,3.5,17.0,126.0,108.67,85.15
2016,4,12,8,45,0.0,124.5,3.6,17.5,124.5,106.33,82.73
2016,4,12,9,0,0.0,123.0,3.7,18.0,123.0,104.39,80.69
2016,4,12,9,15,0.0,134.0,3.7,18.5,134.0,114.03,88.1
2016,4,12,9,30,0.0,145.0,3.7,19.0,145.0,123.67,95.43
2016,4,12,9,45,0.0,92.0,3.7,19.5,92.0,76.68,57.04
2016,4,12,10,0,0.0,39.0,3.7,20.0,39.0,32.42,20.88
2016,4,12,10,15,0.0,41.5,3.65,20.0,41.5,34.54,22.57
2016,4,12,10,30,0.0,44.0,3.6,20.0,44.0,36.65,24.24
2016,4,12,10,45,10.5,180.0,3.55,20.5,189.5,164.22,126.51
2016,4,12,11,0,21.0,316.0,3.5,21.0,335.0,297.81,229.51
2016,4,12,11,15,10.5,188.5,3.5,21.0,198.0,171.11,130.9
2016,4,12,11,30,0.0,61.0,3.5,21.0,61.0,51.01,35.46
2016,4,12,11,45,0.0,51.0,3.5,21.5,51.0,42.65,28.72
2016,4,12,12,0,0.0,41.0,3.5,22.0,41.0,34.29,21.94
2016,4,12,12,15,0.0,56.5,3.5,22.0,56.5,47.3,32.35
2016,4,12,12,30,0.0,72.0,3.5,22.0,72.0,60.33,42.74
2016,4,12,12,45,8.0,180.5,3.55,22.5,188.0,158.89,120.5
2016,4,12,13,0,16.0,289.0,3.6,23.0,304.0,256.92,195.67
2016,4,12,13,15,25.0,334.0,3.65,23.0,356.5,306.34,233.08
2016,4,12,13,30,34.0,379.0,3.7,23.0,409.0,346.56,263.33
2016,4,12,13,45,26.0,341.5,3.75,23.0,364.5,304.45,231.62
2016,4,12,14,0,18.0,304.0,3.8,23.0,320.0,262.6,200.05
2016,4,12,14,15,18.5,298.0,3.85,23.0,314.0,255.51,194.91
2016,4,12,14,30,19.0,292.0,3.9,23.0,308.0,248.3,189.59
2016,4,12,14,45,9.5,202.0,4.0,23.5,210.0,170.26,129.26
2016,4,12,15,0,0.0,112.0,4.1,24.0,112.0,93.1,68.8
2016,4,12,15,15,0.5,133.5,4.1,23.5,134.0,110.42,82.92
2016,4,12,15,30,1.0,155.0,4.1,23.0,156.0,127.08,96.51
2016,4,12,15,45,3.0,168.5,4.1,23.0,170.5,137.02,104.57
2016,4,12,16,0,5.0,182.0,4.1,23.0,185.0,145.8,111.77
2016,4,12,16,15,2.5,139.5,4.05,22.5,141.0,112.8,86.06
2016,4,12,16,30,0.0,97.0,4.0,22.0,97.0,80.0,62.91
2016,4,12,16,45,0.0,96.0,3.95,22.0,96.0,78.83,62.19
2016,4,12,17,0,0.0,95.0,3.9,22.0,95.0,77.53,61.32
2016,4,12,17,15,0.0,80.0,3.75,21.5,80.0,65.7,51.45
2016,4,12,17,30,0.0,65.0,3.6,21.0,65.0,53.77,41.32
2016,4,12,17,45,0.0,50.5,3.45,20.5,50.5,41.79,30.94
2016,4,12,18,0,0.0,36.0,3.3,20.0,36.0,29.73,20.31
2016,4,12,18,15,0.0,24.0,3.5,19.5,24.0,19.78,11.39
2016,4,12,18,30,0.0,12.0,3.7,19.0,12.0,9.86,2.34
