Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,18,45,0.0,6.0,3.95,18.5,6.0,5.12,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,0.5,2.7,14.0,0.5,0.43,0.0
2016,4,13,6,30,0.0,1.0,2.8,14.0,1.0,0.82,0.0
2016,4,13,6,45,0.0,3.0,2.9,14.5,3.0,2.46,0.0
2016,4,13,7,0,0.0,5.0,3.0,15.0,5.0,4.1,0.0
2016,4,13,7,15,0.0,7.5,3.0,15.0,7.5,6.16,0.0
2016,4,13,7,30,0.0,10.0,3.0,15.0,10.0,8.22,1.41
2016,4,13,7,45,0.0,40.5,3.0,15.5,40.5,33.46,22.99
2016,4,13,8,0,0.0,71.0,3.0,16.0,71.0,58.88,44.37
2016,4,13,8,15,0.0,59.5,2.95,16.5,59.5,49.29,36.03
2016,4,13,8,30,0.0,48.0,2.9,17.0,48.0,39.74,27.81
2016,4,13,8,45,0.0,44.0,2.85,17.5,44.0,36.44,24.88
2016,4,13,9,0,0.0,40.0,2.8,18.0,40.0,33.15,21.99
2016,4,13,9,15,0.0,80.5,2.75,18.0,80.5,66.95,49.8
2016,4,13,9,30,0.0,121.0,2.7,18.0,121.0,102.05,78.25
2016,4,13,9,45,1.5,144.0,2.65,18.5,145.0,123.89,95.52
2016,4,13,10,0,3.0,167.0,2.6,19.0,169.0,145.84,112.66
2016,4,13,10,15,6.0,189.5,2.6,19.0,194.5,168.84,130.76
2016,4,13,10,30,9.0,212.0,2.6,19.0,220.0,191.81,148.68
2016,4,13,10,45,14.0,258.0,2.6,19.5,270.5,238.17,184.36
2016,4,13,11,0,19.0,304.0,2.6,20.0,321.0,284.47,219.29
2016,4,13,11,15,12.5,237.0,2.6,20.5,248.0,216.1,165.89
2016,4,13,11,30,6.0,170.0,2.6,21.0,175.0,150.16,114.14
2016,4,13,11,45,9.5,211.0,2.6,21.5,220.0,188.94,144.23
2016,4,13,12,0,13.0,252.0,2.6,22.0,265.0,227.44,173.47
2016,4,13,12,15,13.0,249.0,2.65,22.0,261.5,223.82,170.55
2016,4,13,12,30,13.0,246.0,2.7,22.0,258.0,220.15,167.72
2016,4,13,12,45,14.5,271.0,2.75,22.5,284.5,241.72,183.89
2016,4,13,13,0,16.0,296.0,2.8,23.0,311.0,262.77,199.47
2016,4,13,13,15,10.0,227.5,2.8,23.0,237.0,198.58,150.45
2016,4,13,13,30,4.0,159.0,2.8,23.0,163.0,135.91,102.02
2016,4,13,13,45,9.0,215.5,2.8,23.0,224.0,185.66,140.89
2016,4,13,14,0,14.0,272.0,2.8,23.0,285.0,233.9,177.96
2016,4,13,14,15,63.5,339.5,2.75,23.0,393.0,313.86,238.94
2016,4,13,14,30,113.0,407.0,2.7,23.0,501.0,383.04,290.08
2016,4,13,14,45,93.0,380.5,2.65,23.0,456.0,342.17,259.15
2016,4,13,15,0,73.0,354.0,2.6,23.0,411.0,304.17,230.71
2016,4,13,15,15,108.0,342.0,2.5,23.0,420.0,297.45,224.73
2016,4,13,15,30,143.0,330.0,2.4,23.0,429.0,281.19,210.76
2016,4,13,15,45,478.5,216.0,2.35,23.0,514.0,251.18,174.12
2016,4,13,16,0,814.0,102.0,2.3,23.0,599.0,189.79,111.38
2016,4,13,16,15,791.5,98.0,2.2,22.5,546.0,129.13,72.06
2016,4,13,16,30,769.0,94.0,2.1,22.0,493.0,72.63,56.58
2016,4,13,16,45,738.0,89.0,2.05,22.0,437.0,70.15,54.75
2016,4,13,17,0,707.0,84.0,2.0,22.0,381.0,61.84,47.85
2016,4,13,17,15,662.0,78.0,1.8,21.5,323.5,58.51,45.25
2016,4,13,17,30,617.0,72.0,1.6,21.0,266.0,55.09,42.48
2016,4,13,17,45,549.5,63.5,1.4,20.5,210.5,49.45,37.64
2016,4,13,18,0,482.0,55.0,1.2,20.0,155.0,43.69,32.48
2016,4,13,18,15,374.0,43.0,1.15,19.0,105.5,34.64,24.26
2016,4,13,18,30,266.0,31.0,1.1,18.0,56.0,25.4,15.15
2016,4,13,18,45,133.0,15.5,1.1,17.5,28.0,12.66,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,114.0,13.0,2.3,12.5,21.5,58.6,0.0
2016,4,14,6,30,228.0,26.0,2.5,13.0,43.0,165.74,113.52
2016,4,14,6,45,351.0,38.0,2.75,13.5,90.5,259.59,209.64
2016,4,14,7,0,474.0,50.0,3.0,14.0,138.0,364.57,301.54
2016,4,14,7,15,237.0,64.5,3.0,14.5,108.5,249.09,207.89
2016,4,14,7,30,0.0,79.0,3.0,15.0,79.0,68.43,52.69
2016,4,14,7,45,0.0,93.0,3.0,15.5,93.0,80.55,62.89
2016,4,14,8,0,0.0,107.0,3.0,16.0,107.0,92.71,72.75
2016,4,14,8,15,0.0,125.0,3.0,16.5,125.0,108.83,85.72
2016,4,14,8,30,0.0,143.0,3.0,17.0,143.0,124.91,98.44
2016,4,14,8,45,6.0,172.5,3.05,18.0,176.0,157.54,124.43
2016,4,14,9,0,12.0,202.0,3.1,19.0,209.0,190.47,150.1
2016,4,14,9,15,12.5,215.0,3.05,19.5,223.0,202.15,158.54
2016,4,14,9,30,13.0,228.0,3.0,20.0,237.0,213.87,166.97
2016,4,14,9,45,14.5,243.0,2.95,20.5,253.5,228.48,177.64
2016,4,14,10,0,16.0,258.0,2.9,21.0,270.0,243.06,188.18
2016,4,14,10,15,29.0,305.0,2.85,21.5,328.5,318.92,245.82
2016,4,14,10,30,42.0,352.0,2.8,22.0,387.0,377.69,289.05
2016,4,14,10,45,99.5,396.0,2.8,22.5,481.5,476.75,362.65
2016,4,14,11,0,157.0,440.0,2.8,23.0,576.0,593.08,445.77
2016,4,14,11,15,550.5,276.0,2.8,23.0,771.0,842.29,629.3
2016,4,14,11,30,944.0,112.0,2.8,23.0,966.0,1031.41,755.04
2016,4,14,11,45,935.5,119.5,2.8,23.5,976.5,1011.44,738.3
2016,4,14,12,0,927.0,127.0,2.8,24.0,987.0,987.62,721.22
2016,4,14,12,15,928.0,127.5,2.75,24.0,992.0,962.44,704.34
2016,4,14,12,30,929.0,128.0,2.7,24.0,997.0,933.69,685.17
2016,4,14,12,45,928.0,127.5,2.7,24.5,993.0,898.96,661.18
2016,4,14,13,0,927.0,127.0,2.7,25.0,989.0,861.1,635.14
2016,4,14,13,15,924.0,126.5,2.65,25.0,976.5,818.75,606.89
2016,4,14,13,30,921.0,126.0,2.6,25.0,964.0,773.75,575.63
2016,4,14,13,45,916.5,124.5,2.6,25.0,943.0,724.45,540.19
2016,4,14,14,0,912.0,123.0,2.6,25.0,922.0,673.02,502.31
2016,4,14,14,15,905.0,121.5,2.55,25.0,892.5,618.24,460.74
2016,4,14,14,30,898.0,120.0,2.5,25.0,863.0,562.0,416.87
2016,4,14,14,45,637.5,229.0,2.5,25.0,745.0,471.51,348.15
2016,4,14,15,0,377.0,338.0,2.5,25.0,627.0,406.02,299.6
2016,4,14,15,15,615.5,224.0,2.5,24.5,665.5,373.19,268.45
2016,4,14,15,30,854.0,110.0,2.5,24.0,704.0,315.02,213.17
2016,4,14,15,45,837.5,106.5,2.5,24.0,655.0,251.81,159.77
2016,4,14,16,0,821.0,103.0,2.5,24.0,606.0,189.99,110.87
2016,4,14,16,15,798.5,99.5,2.45,23.5,552.5,129.33,72.07
2016,4,14,16,30,776.0,96.0,2.4,23.0,499.0,74.12,57.61
2016,4,14,16,45,744.5,91.0,2.4,23.0,442.5,71.68,55.82
2016,4,14,17,0,713.0,86.0,2.4,23.0,386.0,63.26,48.85
2016,4,14,17,15,668.5,79.5,2.2,22.0,328.5,59.62,46.1
2016,4,14,17,30,624.0,73.0,2.0,21.0,271.0,55.86,43.14
2016,4,14,17,45,557.0,65.0,1.8,20.5,215.0,50.64,38.67
2016,4,14,18,0,490.0,57.0,1.6,20.0,159.0,45.34,33.92
2016,4,14,18,15,382.0,44.5,1.6,19.0,109.0,35.9,25.36
2016,4,14,18,30,274.0,32.0,1.6,18.0,59.0,26.25,15.96
2016,4,14,18,45,137.0,16.0,1.6,17.5,29.5,13.07,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,83.0,14.5,1.25,12.5,21.5,46.94,0.0
2016,4,15,6,30,166.0,29.0,1.5,13.0,43.0,139.63,98.12
2016,4,15,6,45,270.5,46.0,1.75,14.0,88.5,223.38,179.69
2016,4,15,7,0,375.0,63.0,2.0,15.0,134.0,317.81,261.23
2016,4,15,7,15,187.5,67.5,2.05,15.5,103.0,205.74,170.42
2016,4,15,7,30,0.0,72.0,2.1,16.0,72.0,61.17,46.35
2016,4,15,7,45,0.0,94.5,2.2,17.0,94.5,81.9,63.63
2016,4,15,8,0,0.0,117.0,2.3,18.0,117.0,102.55,80.3
2016,4,15,8,15,16.0,156.0,2.25,18.5,164.5,152.99,121.68
2016,4,15,8,30,32.0,195.0,2.2,19.0,212.0,220.07,175.29
2016,4,15,8,45,56.5,230.0,2.2,19.5,262.5,278.39,220.87
2016,4,15,9,0,81.0,265.0,2.2,20.0,313.0,337.61,266.03
2016,4,15,9,15,102.5,293.5,2.2,20.5,360.0,387.19,302.75
2016,4,15,9,30,124.0,322.0,2.2,21.0,407.0,456.66,353.31
2016,4,15,9,45,484.5,224.5,2.25,21.5,587.0,738.55,564.83
2016,4,15,10,0,845.0,127.0,2.3,22.0,767.0,991.68,734.33
2016,4,15,10,15,855.5,129.0,2.35,22.5,804.0,1008.6,740.37
2016,4,15,10,30,866.0,131.0,2.4,23.0,841.0,1008.61,738.03
2016,4,15,10,45,877.5,130.5,2.45,23.5,872.5,1016.18,740.92
2016,4,15,11,0,889.0,130.0,2.5,24.0,904.0,1019.87,741.36
2016,4,15,11,15,894.0,131.0,2.55,24.0,926.0,1014.67,737.7
2016,4,15,11,30,899.0,132.0,2.6,24.0,948.0,1005.51,731.7
2016,4,15,11,45,897.5,136.0,2.7,24.5,960.5,989.04,720.16
2016,4,15,12,0,896.0,140.0,2.8,25.0,973.0,968.81,706.29
2016,4,15,12,15,897.0,140.0,2.85,25.5,978.0,943.7,688.89
2016,4,15,12,30,898.0,140.0,2.9,26.0,983.0,915.17,669.3
2016,4,15,12,45,897.0,139.5,3.0,26.5,979.0,881.26,646.52
2016,4,15,13,0,896.0,139.0,3.1,27.0,975.0,844.36,621.64
2016,4,15,13,15,893.0,138.5,3.2,27.0,962.5,803.1,594.84
2016,4,15,13,30,890.0,138.0,3.3,27.0,950.0,759.3,564.48
2016,4,15,13,45,885.0,137.0,3.4,27.0,929.0,711.39,530.15
2016,4,15,14,0,880.0,136.0,3.5,27.0,908.0,661.49,493.43
2016,4,15,14,15,872.0,134.0,3.55,27.0,878.5,607.32,452.41
2016,4,15,14,30,864.0,132.0,3.6,27.0,849.0,551.89,409.2
2016,4,15,14,45,856.0,128.5,3.7,27.0,813.0,494.34,363.15
2016,4,15,15,0,848.0,125.0,3.8,27.0,777.0,433.56,313.25
2016,4,15,15,15,834.5,122.5,3.8,26.5,734.0,372.54,262.34
2016,4,15,15,30,821.0,120.0,3.8,26.0,691.0,312.02,210.99
2016,4,15,15,45,800.0,117.5,3.85,26.0,642.0,250.71,159.56
2016,4,15,16,0,779.0,115.0,3.9,26.0,593.0,191.39,113.17
2016,4,15,16,15,755.0,110.5,3.9,25.5,540.5,132.64,76.01
2016,4,15,16,30,731.0,106.0,3.9,25.0,488.0,73.54,56.67
2016,4,15,16,45,696.0,101.0,3.9,25.0,432.0,71.64,55.33
2016,4,15,17,0,661.0,96.0,3.9,25.0,376.0,69.65,53.87
2016,4,15,17,15,615.5,88.5,3.65,24.0,319.5,65.63,50.85
2016,4,15,17,30,570.0,81.0,3.4,23.0,263.0,61.46,47.59
2016,4,15,17,45,500.5,71.5,3.15,22.5,208.0,55.36,42.4
2016,4,15,18,0,431.0,62.0,2.9,22.0,153.0,49.1,36.86
2016,4,15,18,15,329.5,48.0,2.85,21.0,104.5,36.85,25.95
2016,4,15,18,30,228.0,34.0,2.8,20.0,56.0,26.29,15.93
2016,4,15,18,45,114.0,17.0,2.8,19.5,28.0,13.25,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.0,15.0,3.55,16.0,18.0,26.95,0.0
2016,4,16,6,30,68.0,30.0,3.7,16.0,36.0,82.91,57.15
2016,4,16,6,45,150.5,54.0,3.85,16.5,79.5,159.04,126.48
2016,4,16,7,0,233.0,78.0,4.0,17.0,123.0,242.06,198.44
2016,4,16,7,15,299.5,96.0,4.2,17.5,174.0,314.22,260.16
2016,4,16,7,30,366.0,114.0,4.4,18.0,225.0,406.75,336.21
2016,4,16,7,45,183.0,81.0,4.6,18.5,136.5,231.27,191.54
2016,4,16,8,0,0.0,48.0,4.8,19.0,48.0,39.7,27.68
2016,4,16,8,15,0.0,67.5,5.05,19.5,67.5,55.97,41.09
2016,4,16,8,30,0.0,87.0,5.3,20.0,87.0,72.32,54.32
2016,4,16,8,45,0.0,93.0,5.55,20.5,93.0,77.49,58.23
2016,4,16,9,0,0.0,99.0,5.8,21.0,99.0,82.7,62.14
2016,4,16,9,15,5.0,156.0,5.85,21.5,159.0,138.67,107.13
2016,4,16,9,30,10.0,213.0,5.9,22.0,219.0,196.21,152.48
2016,4,16,9,45,11.5,226.5,6.0,22.5,234.5,209.46,162.22
2016,4,16,10,0,13.0,240.0,6.1,23.0,250.0,222.69,171.93
2016,4,16,10,15,6.5,185.5,6.1,23.5,190.5,165.51,126.32
2016,4,16,10,30,0.0,131.0,6.1,24.0,131.0,110.62,82.48
2016,4,16,10,45,6.5,191.5,6.15,24.5,197.5,170.27,129.21
2016,4,16,11,0,13.0,252.0,6.2,25.0,264.0,230.5,175.51
2016,4,16,11,15,11.0,224.5,6.2,25.0,234.5,203.22,154.19
2016,4,16,11,30,9.0,197.0,6.2,25.0,205.0,176.52,133.39
2016,4,16,11,45,7.0,178.0,6.25,25.5,184.5,157.67,118.39
2016,4,16,12,0,5.0,159.0,6.3,26.0,164.0,139.08,103.64
2016,4,16,12,15,5.0,160.5,6.25,26.0,165.5,140.05,104.36
2016,4,16,12,30,5.0,162.0,6.2,26.0,167.0,140.96,105.04
2016,4,16,12,45,3.0,150.0,6.2,26.0,153.0,128.7,95.46
2016,4,16,13,0,1.0,138.0,6.2,26.0,139.0,116.65,86.05
2016,4,16,13,15,1.5,140.0,6.2,26.0,141.5,118.47,87.52
2016,4,16,13,30,2.0,142.0,6.2,26.0,144.0,120.21,88.94
2016,4,16,13,45,10.0,220.5,6.25,26.0,229.0,190.28,143.42
2016,4,16,14,0,18.0,299.0,6.3,26.0,314.0,257.98,195.39
2016,4,16,14,15,10.0,224.5,6.3,25.5,233.0,191.04,144.38
2016,4,16,14,30,2.0,150.0,6.3,25.0,152.0,125.41,93.71
2016,4,16,14,45,1.0,128.0,6.3,25.0,129.0,106.7,79.19
2016,4,16,15,0,0.0,106.0,6.3,25.0,106.0,88.2,64.74
2016,4,16,15,15,0.0,128.5,6.2,24.5,128.5,106.23,79.34
2016,4,16,15,30,0.0,151.0,6.1,24.0,151.0,123.65,93.53
2016,4,16,15,45,4.5,175.0,6.1,24.0,178.0,142.16,108.3
2016,4,16,16,0,9.0,199.0,6.1,24.0,205.0,158.5,121.39
2016,4,16,16,15,63.5,215.0,5.9,23.5,249.0,162.47,123.46
2016,4,16,16,30,118.0,231.0,5.7,23.0,293.0,155.72,126.35
2016,4,16,16,45,90.0,201.5,5.55,23.0,246.0,144.42,117.34
2016,4,16,17,0,62.0,172.0,5.4,23.0,199.0,125.37,101.68
2016,4,16,17,15,52.5,148.0,5.2,22.5,168.5,109.23,88.49
2016,4,16,17,30,43.0,124.0,5.0,22.0,138.0,92.73,74.71
2016,4,16,17,45,29.5,100.0,4.85,21.5,108.5,75.85,60.29
2016,4,16,18,0,16.0,76.0,4.7,21.0,79.0,59.71,46.18
2016,4,16,18,15,8.0,52.5,4.65,20.5,54.0,41.85,30.3
2016,4,16,18,30,0.0,29.0,4.6,20.0,29.0,23.75,13.91
2016,4,16,18,45,0.0,14.5,4.6,20.0,14.5,11.97,0.0
2016,4,16,19,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,2.5,3.05,19.0,2.5,2.13,0.0
2016,4,17,6,30,0.0,5.0,3.2,19.0,5.0,4.1,0.0
2016,4,17,6,45,0.0,13.0,3.35,19.5,13.0,10.68,3.15
2016,4,17,7,0,0.0,21.0,3.5,20.0,21.0,17.29,8.82
2016,4,17,7,15,0.0,31.0,3.65,20.0,31.0,25.57,15.88
2016,4,17,7,30,0.0,41.0,3.8,20.0,41.0,33.87,22.88
2016,4,17,7,45,0.0,51.5,4.0,20.5,51.5,42.6,30.08
2016,4,17,8,0,0.0,62.0,4.2,21.0,62.0,51.36,37.17
2016,4,17,8,15,0.0,35.0,4.35,21.0,35.0,28.93,18.43
2016,4,17,8,30,0.0,8.0,4.5,21.0,8.0,6.6,0.0
2016,4,17,8,45,0.0,9.0,4.7,21.5,9.0,7.44,0.48
2016,4,17,9,0,0.0,10.0,4.9,22.0,10.0,8.27,1.14
2016,4,17,9,15,26.5,154.0,4.95,22.5,172.0,166.92,130.17
2016,4,17,9,30,53.0,298.0,5.0,23.0,334.0,341.45,265.89
2016,4,17,9,45,67.5,327.5,5.05,23.5,376.5,384.52,297.52
2016,4,17,10,0,82.0,357.0,5.1,24.0,419.0,427.33,328.78
2016,4,17,10,15,121.0,384.5,5.05,24.0,481.5,511.51,391.47
2016,4,17,10,30,160.0,412.0,5.0,24.0,544.0,574.94,437.83
2016,4,17,10,45,192.5,426.0,5.0,24.0,591.0,616.63,467.97
2016,4,17,11,0,225.0,440.0,5.0,24.0,638.0,656.87,496.86
2016,4,17,11,15,232.0,446.0,4.95,24.0,654.0,662.36,499.98
2016,4,17,11,30,239.0,452.0,4.9,24.0,670.0,666.4,502.26
2016,4,17,11,45,127.0,365.0,4.85,24.0,481.0,467.48,355.54
2016,4,17,12,0,15.0,278.0,4.8,24.0,292.0,251.72,190.89
2016,4,17,12,15,22.5,330.5,4.7,24.0,352.0,314.63,238.97
2016,4,17,12,30,30.0,383.0,4.6,24.0,412.0,365.07,276.53
2016,4,17,12,45,64.5,427.0,4.55,24.0,488.5,428.2,323.94
2016,4,17,13,0,99.0,471.0,4.5,24.0,565.0,487.04,367.36
2016,4,17,13,15,53.5,328.5,4.5,23.5,379.5,321.37,244.58
2016,4,17,13,30,8.0,186.0,4.5,23.0,194.0,161.17,121.83
2016,4,17,13,45,4.0,119.5,4.5,23.0,123.5,102.5,76.05
2016,4,17,14,0,0.0,53.0,4.5,23.0,53.0,44.27,29.85
2016,4,17,14,15,6.0,147.0,4.5,23.0,152.0,125.57,94.49
2016,4,17,14,30,12.0,241.0,4.5,23.0,251.0,203.75,155.59
2016,4,17,14,45,11.0,232.5,4.55,23.0,241.5,194.8,148.7
2016,4,17,15,0,10.0,224.0,4.6,23.0,232.0,185.98,142.06
2016,4,17,15,15,5.0,188.0,4.7,22.5,192.0,154.77,118.18
2016,4,17,15,30,0.0,152.0,4.8,22.0,152.0,124.42,94.76
2016,4,17,15,45,0.0,96.5,4.95,22.0,96.5,80.29,59.62
2016,4,17,16,0,0.0,41.0,5.1,22.0,41.0,33.99,22.19
2016,4,17,16,15,0.0,25.5,5.05,21.5,25.5,21.1,11.74
2016,4,17,16,30,0.0,10.0,5.0,21.0,10.0,8.26,1.49
2016,4,17,16,45,0.0,8.5,5.0,21.0,8.5,7.01,0.43
2016,4,17,17,0,0.0,7.0,5.0,21.0,7.0,5.77,0.0
2016,4,17,17,15,0.0,6.0,4.85,20.5,6.0,4.94,0.0
2016,4,17,17,30,0.0,5.0,4.7,20.0,5.0,4.11,0.0
2016,4,17,17,45,0.0,4.0,4.55,20.0,4.0,3.28,0.0
2016,4,17,18,0,0.0,3.0,4.4,20.0,3.0,2.46,0.0
2016,4,17,18,15,0.0,2.0,4.25,20.0,2.0,1.64,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.82,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.41,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,3.5,2.8,16.0,3.5,2.99,0.0
2016,4,18,6,30,0.0,7.0,2.9,16.0,7.0,5.74,0.0
2016,4,18,6,45,0.0,14.0,3.05,16.0,14.0,11.51,3.97
2016,4,18,7,0,0.0,21.0,3.2,16.0,21.0,17.29,9.04
2016,4,18,7,15,0.0,29.5,3.3,16.5,29.5,24.32,15.11
2016,4,18,7,30,0.0,38.0,3.4,17.0,38.0,31.38,21.08
2016,4,18,7,45,0.0,36.0,3.5,17.5,36.0,29.73,19.58
2016,4,18,8,0,0.0,34.0,3.6,18.0,34.0,28.08,18.08
2016,4,18,8,15,0.0,50.5,3.6,18.5,50.5,41.81,29.44
2016,4,18,8,30,0.0,67.0,3.6,19.0,67.0,55.58,40.67
2016,4,18,8,45,0.0,58.5,3.6,19.5,58.5,48.52,34.59
2016,4,18,9,0,0.0,50.0,3.6,20.0,50.0,41.48,28.6
2016,4,18,9,15,2.0,114.0,3.7,20.0,115.0,97.73,74.43
2016,4,18,9,30,4.0,178.0,3.8,20.0,180.0,157.38,122.11
2016,4,18,9,45,178.0,259.5,3.9,20.5,395.0,436.97,344.71
2016,4,18,10,0,352.0,341.0,4.0,21.0,610.0,712.81,548.49
2016,4,18,10,15,186.0,319.5,3.75,21.0,462.5,506.02,391.2
2016,4,18,10,30,20.0,298.0,3.5,21.0,315.0,281.49,216.54
2016,4,18,10,45,163.0,360.5,3.3,21.5,503.5,519.32,398.87
2016,4,18,11,0,306.0,423.0,3.1,22.0,692.0,736.01,552.95
2016,4,18,11,15,232.5,446.0,3.05,22.0,653.5,661.74,496.71
2016,4,18,11,30,159.0,469.0,3.0,22.0,615.0,605.3,454.24
2016,4,18,11,45,94.5,424.0,2.95,22.5,511.0,477.2,360.01
2016,4,18,12,0,30.0,379.0,2.9,23.0,407.0,369.61,278.94
2016,4,18,12,15,21.0,307.5,2.9,23.0,327.0,292.0,221.32
2016,4,18,12,30,12.0,236.0,2.9,23.0,247.0,210.26,159.31
2016,4,18,12,45,103.5,360.5,2.95,23.0,457.5,410.58,312.36
2016,4,18,13,0,195.0,485.0,3.0,23.0,668.0,581.56,436.21
2016,4,18,13,15,104.0,369.0,2.95,23.0,466.5,400.02,302.73
2016,4,18,13,30,13.0,253.0,2.9,23.0,265.0,220.46,166.94
2016,4,18,13,45,46.0,339.5,2.85,23.0,380.5,313.92,238.72
2016,4,18,14,0,79.0,426.0,2.8,23.0,496.0,397.07,300.35
2016,4,18,14,15,46.5,346.0,2.65,23.0,387.0,307.44,233.11
2016,4,18,14,30,14.0,266.0,2.5,23.0,278.0,224.52,170.53
2016,4,18,14,45,7.0,185.5,2.35,23.0,191.5,155.7,117.8
2016,4,18,15,0,0.0,105.0,2.2,23.0,105.0,87.39,64.43
2016,4,18,15,15,1.5,138.0,2.05,22.5,139.5,114.3,86.13
2016,4,18,15,30,3.0,171.0,1.9,22.0,174.0,139.92,106.68
2016,4,18,15,45,3.0,172.5,1.8,22.0,175.5,139.94,106.9
2016,4,18,16,0,3.0,174.0,1.7,22.0,177.0,139.61,106.94
2016,4,18,16,15,117.5,201.0,1.6,21.5,264.0,151.03,112.94
2016,4,18,16,30,232.0,228.0,1.5,21.0,351.0,156.0,126.79
2016,4,18,16,45,160.0,203.0,1.45,21.0,283.5,140.49,114.28
2016,4,18,17,0,88.0,178.0,1.4,21.0,216.0,129.24,105.28
2016,4,18,17,15,78.0,153.5,1.25,20.5,183.5,112.85,91.92
2016,4,18,17,30,68.0,129.0,1.1,20.0,151.0,96.09,77.98
2016,4,18,17,45,54.0,104.5,1.0,20.0,120.0,78.95,63.25
2016,4,18,18,0,40.0,80.0,0.9,20.0,89.0,61.47,47.9
2016,4,18,18,15,20.0,57.0,0.85,19.5,61.5,44.57,32.87
2016,4,18,18,30,0.0,34.0,0.8,19.0,34.0,27.46,17.27
2016,4,18,18,45,0.0,17.0,0.75,19.0,17.0,14.0,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,19,6,15,58.5,18.0,1.4,16.5,23.5,52.15,0.0
2016,4,19,6,30,117.0,36.0,1.6,17.0,47.0,113.38,83.33
2016,4,19,6,45,207.5,56.0,1.85,17.5,92.0,189.36,151.12
2016,4,19,7,0,298.0,76.0,2.1,18.0,137.0,286.7,233.57
2016,4,19,7,15,149.0,70.5,2.05,18.0,101.0,183.18,149.88
2016,4,19,7,30,0.0,65.0,2.0,18.0,65.0,54.0,39.97
2016,4,19,7,45,0.0,55.5,2.0,18.5,55.5,45.94,33.14
2016,4,19,8,0,0.0,46.0,2.0,19.0,46.0,38.05,26.35
2016,4,19,8,15,0.0,79.5,1.95,19.5,79.5,66.0,49.38
2016,4,19,8,30,0.0,113.0,1.9,20.0,113.0,95.87,73.51
2016,4,19,8,45,4.0,153.5,1.85,20.5,156.0,136.58,106.04
2016,4,19,9,0,8.0,194.0,1.8,21.0,199.0,177.96,138.37
2016,4,19,9,15,30.0,246.5,1.75,21.0,267.0,265.5,206.8
2016,4,19,9,30,52.0,299.0,1.7,21.0,335.0,340.42,263.49
2016,4,19,9,45,64.5,328.0,1.7,21.5,375.5,380.9,292.51
2016,4,19,10,0,77.0,357.0,1.7,22.0,416.0,421.07,320.95
2016,4,19,10,15,47.0,321.0,1.7,22.5,358.0,350.9,267.0
2016,4,19,10,30,17.0,285.0,1.7,23.0,300.0,266.17,202.09
2016,4,19,10,45,18.5,300.5,1.7,23.5,317.0,280.85,212.76
2016,4,19,11,0,20.0,316.0,1.7,24.0,334.0,295.33,222.81
2016,4,19,11,15,61.5,387.5,1.7,24.0,444.0,419.34,314.59
2016,4,19,11,30,103.0,459.0,1.7,24.0,554.0,524.65,389.38
2016,4,19,11,45,57.0,341.0,1.75,24.0,394.0,362.51,271.84
2016,4,19,12,0,11.0,223.0,1.8,24.0,234.0,199.79,150.05
2016,4,19,12,15,10.5,217.5,1.8,24.0,228.0,193.83,145.91
2016,4,19,12,30,10.0,212.0,1.8,24.0,222.0,187.88,141.34
2016,4,19,12,45,10.0,206.5,1.8,24.5,216.5,182.37,136.87
2016,4,19,13,0,10.0,201.0,1.8,25.0,211.0,176.85,132.42
2016,4,19,13,15,11.0,222.0,1.8,24.5,232.5,194.31,146.04
2016,4,19,13,30,12.0,243.0,1.8,24.0,254.0,211.35,159.3
2016,4,19,13,45,112.5,345.5,1.8,24.0,445.5,365.71,276.09
2016,4,19,14,0,213.0,448.0,1.8,24.0,637.0,495.91,369.54
2016,4,19,14,15,212.0,432.5,1.85,24.0,615.5,465.0,346.28
2016,4,19,14,30,211.0,417.0,1.9,24.0,594.0,434.08,323.64
2016,4,19,14,45,129.5,377.0,1.95,24.0,484.5,350.18,262.35
2016,4,19,15,0,48.0,337.0,2.0,24.0,375.0,280.12,211.24
2016,4,19,15,15,33.0,294.0,2.05,23.5,319.5,237.59,180.09
2016,4,19,15,30,18.0,251.0,2.1,23.0,264.0,203.76,155.24
2016,4,19,15,45,51.0,264.0,2.15,23.0,297.0,207.94,157.53
2016,4,19,16,0,84.0,277.0,2.2,23.0,330.0,211.59,159.37
2016,4,19,16,15,42.0,203.5,2.2,23.0,230.0,153.48,116.6
2016,4,19,16,30,0.0,130.0,2.2,23.0,130.0,104.68,83.24
2016,4,19,16,45,0.0,124.5,2.2,23.0,124.5,99.98,79.68
2016,4,19,17,0,0.0,119.0,2.2,23.0,119.0,95.16,75.91
2016,4,19,17,15,0.0,101.0,1.95,22.5,101.0,81.32,64.53
2016,4,19,17,30,0.0,83.0,1.7,22.0,83.0,67.36,52.84
2016,4,19,17,45,0.0,65.5,1.5,21.5,65.5,53.62,41.1
2016,4,19,18,0,0.0,48.0,1.3,21.0,48.0,39.73,28.97
2016,4,19,18,15,0.0,33.0,1.25,20.5,33.0,27.26,17.89
2016,4,19,18,30,0.0,18.0,1.2,20.0,18.0,14.82,6.73
2016,4,19,18,45,0.0,9.0,1.15,20.0,9.0,7.4,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,0.5,0.55,18.0,0.5,0.41,0.0
2016,4,20,6,30,0.0,1.0,0.6,18.0,1.0,0.82,0.0
2016,4,20,6,45,0.0,2.5,0.7,18.0,2.5,2.05,0.0
2016,4,20,7,0,0.0,4.0,0.8,18.0,4.0,3.28,0.0
2016,4,20,7,15,0.0,5.5,0.75,18.0,5.5,4.52,0.0
2016,4,20,7,30,0.0,7.0,0.7,18.0,7.0,5.75,0.0
2016,4,20,7,45,225.0,71.5,0.65,18.5,166.0,264.27,217.57
2016,4,20,8,0,450.0,136.0,0.6,19.0,325.0,524.11,415.51
2016,4,20,8,15,495.0,153.0,0.6,19.5,388.0,596.3,463.3
2016,4,20,8,30,540.0,170.0,0.6,20.0,451.0,669.79,512.25
2016,4,20,8,45,581.0,173.0,0.65,20.5,504.0,724.85,548.0
2016,4,20,9,0,622.0,176.0,0.7,21.0,557.0,788.33,588.44
2016,4,20,9,15,564.5,210.0,0.75,21.0,577.0,777.64,578.28
2016,4,20,9,30,507.0,244.0,0.8,21.0,597.0,769.22,570.38
2016,4,20,9,45,283.5,295.0,0.9,21.5,495.0,594.51,445.49
2016,4,20,10,0,60.0,346.0,1.0,22.0,393.0,392.11,295.45
2016,4,20,10,15,404.5,269.5,1.05,22.0,604.5,705.65,527.47
2016,4,20,10,30,749.0,193.0,1.1,22.0,816.0,971.05,702.58
2016,4,20,10,45,759.5,194.5,1.15,22.5,845.5,978.76,702.31
2016,4,20,11,0,770.0,196.0,1.2,23.0,875.0,973.14,697.32
2016,4,20,11,15,551.0,318.5,1.2,23.0,810.5,875.26,630.53
2016,4,20,11,30,332.0,441.0,1.2,23.0,746.0,756.7,547.57
2016,4,20,11,45,598.0,295.0,1.2,23.5,854.0,869.65,628.37
2016,4,20,12,0,864.0,149.0,1.2,24.0,962.0,937.34,671.51
2016,4,20,12,15,865.0,149.5,1.2,24.0,966.5,913.17,655.17
2016,4,20,12,30,866.0,150.0,1.2,24.0,971.0,885.75,637.92
2016,4,20,12,45,864.5,150.0,1.2,24.0,967.5,852.73,617.05
2016,4,20,13,0,863.0,150.0,1.2,24.0,964.0,816.92,594.32
2016,4,20,13,15,860.0,149.5,1.15,23.5,951.5,776.94,568.71
2016,4,20,13,30,857.0,149.0,1.1,23.0,939.0,734.58,539.98
2016,4,20,13,45,853.0,147.0,1.1,23.0,918.5,688.17,507.32
2016,4,20,14,0,849.0,145.0,1.1,23.0,898.0,639.8,472.39
2016,4,20,14,15,841.5,143.0,1.1,23.0,869.0,589.4,434.91
2016,4,20,14,30,834.0,141.0,1.1,23.0,840.0,534.74,393.23
2016,4,20,14,45,836.0,131.5,1.1,23.0,806.5,477.5,348.25
2016,4,20,15,0,838.0,122.0,1.1,23.0,773.0,418.64,300.41
2016,4,20,15,15,824.5,119.0,1.15,23.0,730.5,358.29,250.38
2016,4,20,15,30,811.0,116.0,1.2,23.0,688.0,298.46,199.93
2016,4,20,15,45,792.0,113.5,1.3,23.0,640.0,238.7,150.44
2016,4,20,16,0,773.0,111.0,1.4,23.0,592.0,180.67,105.86
2016,4,20,16,15,749.5,106.5,1.45,23.0,540.0,122.88,70.61
2016,4,20,16,30,726.0,102.0,1.5,23.0,488.0,70.5,54.47
2016,4,20,16,45,692.5,97.5,1.55,23.0,433.0,68.86,53.36
2016,4,20,17,0,659.0,93.0,1.6,23.0,378.0,67.14,52.12
2016,4,20,17,15,615.0,86.5,1.45,22.5,322.5,63.8,49.55
2016,4,20,17,30,571.0,80.0,1.3,22.0,267.0,60.34,46.8
2016,4,20,17,45,505.0,71.0,1.2,21.5,213.0,54.62,41.97
2016,4,20,18,0,439.0,62.0,1.1,21.0,159.0,48.76,36.81
2016,4,20,18,15,343.0,49.0,1.1,20.5,111.5,39.17,28.15
2016,4,20,18,30,247.0,36.0,1.1,20.0,64.0,27.81,17.62
2016,4,20,18,45,123.5,18.0,1.1,19.5,32.0,14.01,0.0
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,17.5,0.5,0.41,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.82,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.23,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.64,0.0
2016,4,21,7,15,0.0,3.5,0.7,19.0,3.5,2.87,0.0
2016,4,21,7,30,0.0,5.0,0.7,19.0,5.0,4.11,0.0
2016,4,21,7,45,0.0,18.5,0.75,19.5,18.5,15.25,7.25
2016,4,21,8,0,0.0,32.0,0.8,20.0,32.0,26.43,16.56
2016,4,21,8,15,0.0,35.0,0.8,20.5,35.0,28.94,18.52
2016,4,21,8,30,0.0,38.0,0.8,21.0,38.0,31.45,20.46
2016,4,21,8,45,0.0,57.0,0.85,21.5,57.0,47.28,33.3
2016,4,21,9,0,0.0,76.0,0.9,22.0,76.0,63.17,45.97
2016,4,21,9,15,0.0,93.0,0.9,22.0,93.0,77.44,57.28
2016,4,21,9,30,0.0,110.0,0.9,22.0,110.0,92.26,68.92
2016,4,21,9,45,35.5,233.0,0.95,22.5,260.5,252.59,194.44
2016,4,21,10,0,71.0,356.0,1.0,23.0,411.0,412.83,312.03
2016,4,21,10,15,203.0,371.5,1.0,23.0,539.0,574.66,428.67
2016,4,21,10,30,335.0,387.0,1.0,23.0,667.0,736.08,538.62
2016,4,21,10,45,583.0,272.5,1.05,23.5,779.5,880.64,636.53
2016,4,21,11,0,831.0,158.0,1.1,24.0,892.0,993.88,707.07
2016,4,21,11,15,836.5,159.0,1.15,24.0,913.5,988.8,702.54
2016,4,21,11,30,842.0,160.0,1.2,24.0,935.0,979.84,697.32
2016,4,21,11,45,859.5,151.0,1.3,24.0,952.0,955.07,683.09
2016,4,21,12,0,877.0,142.0,1.4,24.0,969.0,941.06,675.72
2016,4,21,12,15,878.0,142.5,1.5,24.0,973.5,916.67,661.52
2016,4,21,12,30,879.0,143.0,1.6,24.0,978.0,888.98,645.13
2016,4,21,12,45,877.0,143.5,1.7,24.5,974.0,855.66,623.65
2016,4,21,13,0,875.0,144.0,1.8,25.0,970.0,819.52,600.15
2016,4,21,13,15,872.0,143.5,1.85,24.5,957.5,779.17,575.05
2016,4,21,13,30,869.0,143.0,1.9,24.0,945.0,736.4,546.44
2016,4,21,13,45,859.0,144.5,2.0,24.0,923.0,688.3,512.47
2016,4,21,14,0,849.0,146.0,2.1,24.0,901.0,638.7,476.38
2016,4,21,14,15,841.5,144.5,2.15,24.0,872.0,588.76,438.59
2016,4,21,14,30,834.0,143.0,2.2,24.0,843.0,534.53,396.51
2016,4,21,14,45,824.5,139.5,2.25,24.0,807.0,476.95,350.6
2016,4,21,15,0,815.0,136.0,2.3,24.0,771.0,418.97,302.91
2016,4,21,15,15,801.0,133.0,2.3,24.0,728.5,359.77,253.08
2016,4,21,15,30,787.0,130.0,2.3,24.0,686.0,301.21,203.21
2016,4,21,15,45,502.0,207.5,2.3,24.0,553.0,241.07,163.92
2016,4,21,16,0,217.0,285.0,2.3,24.0,420.0,226.41,164.54
2016,4,21,16,15,141.0,255.0,2.2,23.5,340.0,182.76,136.34
2016,4,21,16,30,65.0,225.0,2.1,23.0,260.0,159.33,128.61
2016,4,21,16,45,214.5,191.5,2.05,23.0,288.0,135.08,108.97
2016,4,21,17,0,364.0,158.0,2.0,23.0,316.0,111.34,89.49
2016,4,21,17,15,340.5,138.0,1.9,22.5,269.5,99.01,79.56
2016,4,21,17,30,317.0,118.0,1.8,22.0,223.0,86.18,68.96
2016,4,21,17,45,279.5,98.5,1.7,21.5,178.0,73.04,57.85
2016,4,21,18,0,242.0,79.0,1.6,21.0,133.0,59.48,46.05
2016,4,21,18,15,184.5,59.0,1.55,20.5,93.0,45.06,33.21
2016,4,21,18,30,127.0,39.0,1.5,20.0,53.0,30.28,19.73
2016,4,21,18,45,63.5,19.5,1.5,20.0,26.5,15.5,1.56
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,170.5,15.5,1.8,13.5,33.5,105.87,22.08
2016,4,22,6,30,341.0,31.0,2.1,14.0,67.0,224.19,173.95
2016,4,22,6,45,444.0,41.5,2.4,15.0,118.5,309.56,251.26
2016,4,22,7,0,547.0,52.0,2.7,16.0,170.0,405.54,333.23
2016,4,22,7,15,610.5,59.5,2.6,16.5,227.5,482.27,396.58
2016,4,22,7,30,674.0,67.0,2.5,17.0,285.0,563.51,460.3
2016,4,22,7,45,714.5,72.5,2.45,18.0,343.0,626.06,505.3
2016,4,22,8,0,755.0,78.0,2.4,19.0,401.0,693.29,550.96
2016,4,22,8,15,784.5,82.5,2.35,19.5,458.5,750.98,588.93
2016,4,22,8,30,814.0,87.0,2.3,20.0,516.0,807.85,625.19
2016,4,22,8,45,834.5,90.5,2.25,21.0,570.0,854.45,652.06
2016,4,22,9,0,855.0,94.0,2.2,22.0,624.0,898.89,676.79
2016,4,22,9,15,871.0,97.0,2.25,22.0,673.5,926.16,693.12
2016,4,22,9,30,887.0,100.0,2.3,22.0,723.0,960.0,713.99
2016,4,22,9,45,898.0,103.0,2.4,22.5,767.0,985.84,728.57
2016,4,22,10,0,909.0,106.0,2.5,23.0,811.0,1008.09,740.88
2016,4,22,10,15,917.5,107.5,2.55,23.0,848.0,1022.51,749.13
2016,4,22,10,30,926.0,109.0,2.6,23.0,885.0,1033.01,755.06
2016,4,22,10,45,931.5,111.0,2.65,23.5,914.5,1037.05,755.52
2016,4,22,11,0,937.0,113.0,2.7,24.0,944.0,1036.96,753.54
2016,4,22,11,15,941.5,114.0,2.7,24.0,965.5,1030.76,748.79
2016,4,22,11,30,946.0,115.0,2.7,24.0,987.0,1020.44,741.59
2016,4,22,11,45,948.5,115.5,2.75,24.5,1000.5,1003.69,729.45
2016,4,22,12,0,951.0,116.0,2.8,25.0,1014.0,983.03,714.92
2016,4,22,12,15,951.5,116.0,2.8,25.0,1018.5,956.33,697.52
2016,4,22,12,30,952.0,116.0,2.8,25.0,1023.0,926.08,677.84
2016,4,22,12,45,950.0,116.0,2.8,25.0,1018.0,890.38,654.52
2016,4,22,13,0,948.0,116.0,2.8,25.0,1013.0,851.6,629.07
2016,4,22,13,15,945.0,115.5,2.75,25.0,999.5,808.73,600.39
2016,4,22,13,30,942.0,115.0,2.7,25.0,986.0,763.19,568.25
2016,4,22,13,45,936.5,114.5,2.7,25.0,964.0,713.52,532.21
2016,4,22,14,0,931.0,114.0,2.7,25.0,942.0,661.77,493.72
2016,4,22,14,15,924.0,112.5,2.65,25.0,912.5,606.54,451.45
2016,4,22,14,30,917.0,111.0,2.6,25.0,883.0,549.84,406.83
2016,4,22,14,45,907.0,109.5,2.6,25.0,845.5,490.6,359.08
2016,4,22,15,0,897.0,108.0,2.6,25.0,808.0,430.72,309.37
2016,4,22,15,15,884.5,106.0,2.5,25.0,764.5,369.28,257.16
2016,4,22,15,30,872.0,104.0,2.4,25.0,721.0,308.02,204.63
2016,4,22,15,45,855.5,101.0,2.35,25.0,672.0,245.71,152.6
2016,4,22,16,0,839.0,98.0,2.3,25.0,623.0,177.4,100.12
2016,4,22,16,15,817.0,94.5,2.15,24.5,569.5,116.49,63.89
2016,4,22,16,30,795.0,91.0,2.0,24.0,516.0,70.36,54.13
2016,4,22,16,45,766.0,86.0,1.85,24.0,459.5,67.8,52.23
2016,4,22,17,0,737.0,81.0,1.7,24.0,403.0,65.11,50.16
2016,4,22,17,15,695.5,75.5,1.5,23.0,345.5,56.63,43.29
2016,4,22,17,30,654.0,70.0,1.3,22.0,288.0,53.47,40.88
2016,4,22,17,45,592.5,62.5,1.15,21.5,231.5,48.53,36.71
2016,4,22,18,0,531.0,55.0,1.0,21.0,175.0,43.49,32.27
2016,4,22,18,15,431.0,45.0,1.0,20.0,123.5,36.08,25.6
2016,4,22,18,30,331.0,35.0,1.0,19.0,72.0,28.57,18.47
2016,4,22,18,45,165.5,17.5,1.05,18.5,36.0,14.1,1.72
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
