Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,6,15,157.0,17.0,1.0,14.0,34.0,102.88,33.89
2016,4,23,6,30,314.0,34.0,1.1,15.0,68.0,214.23,165.75
2016,4,23,6,45,420.0,45.0,1.2,16.0,119.5,300.48,241.7
2016,4,23,7,0,526.0,56.0,1.3,17.0,171.0,397.51,322.54
2016,4,23,7,15,590.5,63.5,1.2,17.5,228.0,473.88,383.62
2016,4,23,7,30,655.0,71.0,1.1,18.0,285.0,554.79,444.81
2016,4,23,7,45,698.5,76.5,1.0,18.5,343.5,621.93,492.07
2016,4,23,8,0,742.0,82.0,0.9,19.0,402.0,687.04,534.48
2016,4,23,8,15,772.0,86.5,1.0,20.0,459.0,744.57,571.18
2016,4,23,8,30,802.0,91.0,1.1,21.0,516.0,801.34,606.37
2016,4,23,8,45,821.5,95.5,1.25,22.0,569.5,847.78,634.44
2016,4,23,9,0,841.0,100.0,1.4,23.0,623.0,892.03,660.65
2016,4,23,9,15,857.0,103.0,1.45,23.0,672.0,928.79,682.88
2016,4,23,9,30,873.0,106.0,1.5,23.0,721.0,951.98,696.32
2016,4,23,9,45,883.0,109.0,1.55,23.5,764.0,976.45,709.43
2016,4,23,10,0,893.0,112.0,1.6,24.0,807.0,997.37,720.26
2016,4,23,10,15,901.5,114.0,1.6,24.0,843.5,1012.02,727.91
2016,4,23,10,30,910.0,116.0,1.6,24.0,880.0,1022.8,733.31
2016,4,23,10,45,914.5,118.5,1.65,24.5,909.0,1026.19,733.57
2016,4,23,11,0,919.0,121.0,1.7,25.0,938.0,1025.5,731.51
2016,4,23,11,15,923.5,122.5,1.7,25.0,959.5,1019.74,727.19
2016,4,23,11,30,928.0,124.0,1.7,25.0,981.0,1009.92,720.52
2016,4,23,11,45,930.0,124.5,1.7,25.0,994.0,992.81,709.45
2016,4,23,12,0,932.0,125.0,1.7,25.0,1007.0,971.89,696.13
2016,4,23,12,15,932.5,125.0,1.7,25.0,1011.0,945.49,679.42
2016,4,23,12,30,933.0,125.0,1.7,25.0,1015.0,915.64,660.55
2016,4,23,12,45,930.5,126.0,1.75,25.5,1010.5,880.86,637.77
2016,4,23,13,0,928.0,127.0,1.8,26.0,1006.0,843.1,612.96
2016,4,23,13,15,925.0,126.5,1.85,26.0,993.0,800.91,586.22
2016,4,23,13,30,922.0,126.0,1.9,26.0,980.0,756.14,555.6
2016,4,23,13,45,916.0,125.5,1.95,26.0,958.0,706.98,520.97
2016,4,23,14,0,910.0,125.0,2.0,26.0,936.0,655.85,483.92
2016,4,23,14,15,903.5,123.5,2.1,25.5,907.0,601.92,444.79
2016,4,23,14,30,897.0,122.0,2.2,25.0,878.0,546.53,402.92
2016,4,23,14,45,887.5,120.0,2.3,25.0,841.5,488.2,356.47
2016,4,23,15,0,878.0,118.0,2.4,25.0,805.0,429.22,307.93
2016,4,23,15,15,865.5,115.5,2.45,25.0,762.0,368.52,256.74
2016,4,23,15,30,853.0,113.0,2.5,25.0,719.0,302.67,201.11
2016,4,23,15,45,837.5,109.5,2.6,25.0,670.5,240.53,149.36
2016,4,23,16,0,822.0,106.0,2.7,25.0,622.0,179.65,102.75
2016,4,23,16,15,799.5,102.0,2.65,24.5,568.5,119.48,67.2
2016,4,23,16,30,777.0,98.0,2.6,24.0,515.0,75.0,58.04
2016,4,23,16,45,746.5,93.0,2.55,23.5,458.5,72.64,56.44
2016,4,23,17,0,716.0,88.0,2.5,23.0,402.0,64.19,49.58
2016,4,23,17,15,673.5,82.0,2.3,22.5,344.5,60.99,47.13
2016,4,23,17,30,631.0,76.0,2.1,22.0,287.0,57.69,44.51
2016,4,23,17,45,566.0,68.5,1.9,21.5,230.5,52.94,40.52
2016,4,23,18,0,501.0,61.0,1.7,21.0,174.0,48.13,36.29
2016,4,23,18,15,403.5,49.0,1.65,20.0,123.5,39.27,28.35
2016,4,23,18,30,306.0,37.0,1.6,19.0,73.0,30.18,19.86
2016,4,23,18,45,153.0,18.5,1.6,18.5,36.5,14.9,2.82
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,44.0,21.0,1.9,15.5,26.0,44.64,15.71
2016,4,24,6,30,88.0,42.0,2.1,16.0,52.0,95.51,72.08
2016,4,24,6,45,141.5,65.5,2.35,16.5,92.5,164.16,131.76
2016,4,24,7,0,195.0,89.0,2.6,17.0,133.0,228.31,186.96
2016,4,24,7,15,268.0,101.0,2.8,17.5,179.0,294.58,243.06
2016,4,24,7,30,341.0,113.0,3.0,18.0,225.0,383.25,315.28
2016,4,24,7,45,170.5,113.0,3.2,18.5,169.0,257.14,210.83
2016,4,24,8,0,0.0,113.0,3.4,19.0,113.0,97.33,75.38
2016,4,24,8,15,0.0,96.0,3.5,19.0,96.0,80.57,61.43
2016,4,24,8,30,0.0,79.0,3.6,19.0,79.0,65.61,48.87
2016,4,24,8,45,3.5,135.0,3.75,19.5,137.5,118.36,91.82
2016,4,24,9,0,7.0,191.0,3.9,20.0,196.0,173.37,135.59
2016,4,24,9,15,20.5,238.0,3.95,20.0,252.5,229.82,180.32
2016,4,24,9,30,34.0,285.0,4.0,20.0,309.0,305.8,239.42
2016,4,24,9,45,20.5,241.0,4.1,20.5,256.0,230.49,179.37
2016,4,24,10,0,7.0,197.0,4.2,21.0,203.0,176.22,135.77
2016,4,24,10,15,8.0,205.5,4.2,21.0,212.5,184.48,142.12
2016,4,24,10,30,9.0,214.0,4.2,21.0,222.0,192.71,148.33
2016,4,24,10,45,14.0,261.0,4.25,21.5,273.5,239.45,184.26
2016,4,24,11,0,19.0,308.0,4.3,22.0,325.0,286.09,219.48
2016,4,24,11,15,15.5,274.0,4.3,22.0,288.5,250.94,192.18
2016,4,24,11,30,12.0,240.0,4.3,22.0,252.0,216.63,165.59
2016,4,24,11,45,14.5,273.5,4.3,22.5,287.5,247.62,189.05
2016,4,24,12,0,17.0,307.0,4.3,23.0,323.0,278.15,211.78
2016,4,24,12,15,16.5,304.0,4.2,23.0,320.0,273.61,208.12
2016,4,24,12,30,16.0,301.0,4.1,23.0,317.0,269.03,204.55
2016,4,24,12,45,12.5,247.0,4.1,23.5,259.5,218.54,165.65
2016,4,24,13,0,9.0,193.0,4.1,24.0,202.0,169.08,127.39
2016,4,24,13,15,8.0,183.0,4.05,24.0,191.0,159.16,119.78
2016,4,24,13,30,7.0,173.0,4.0,24.0,180.0,149.38,112.23
2016,4,24,13,45,12.0,235.5,3.95,24.0,247.0,203.42,154.09
2016,4,24,14,0,17.0,298.0,3.9,24.0,314.0,255.58,193.94
2016,4,24,14,15,407.0,229.0,3.85,24.0,573.5,411.71,314.01
2016,4,24,14,30,797.0,160.0,3.8,24.0,833.0,524.36,393.4
2016,4,24,14,45,780.5,160.5,3.75,24.0,796.5,468.93,347.42
2016,4,24,15,0,764.0,161.0,3.7,24.0,760.0,413.95,301.41
2016,4,24,15,15,750.0,157.5,3.7,24.0,718.5,352.75,249.91
2016,4,24,15,30,736.0,154.0,3.7,24.0,677.0,296.09,201.47
2016,4,24,15,45,554.0,205.5,3.7,24.0,584.0,246.66,166.54
2016,4,24,16,0,372.0,257.0,3.7,24.0,491.0,221.02,154.46
2016,4,24,16,15,513.0,194.0,3.65,23.5,487.0,154.59,104.0
2016,4,24,16,30,654.0,131.0,3.6,23.0,483.0,88.24,69.46
2016,4,24,16,45,622.5,124.0,3.55,23.0,430.0,85.83,67.75
2016,4,24,17,0,591.0,117.0,3.5,23.0,377.0,83.25,65.82
2016,4,24,17,15,546.5,108.0,3.3,22.5,322.5,78.84,62.42
2016,4,24,17,30,502.0,99.0,3.1,22.0,268.0,72.12,56.94
2016,4,24,17,45,442.5,87.0,2.9,21.5,215.0,64.22,50.27
2016,4,24,18,0,383.0,75.0,2.7,21.0,162.0,56.07,43.15
2016,4,24,18,15,294.5,59.0,2.6,20.5,115.0,44.61,32.89
2016,4,24,18,30,206.0,43.0,2.5,20.0,68.0,32.87,22.06
2016,4,24,18,45,103.0,21.5,2.45,19.5,34.0,16.62,4.41
2016,4,24,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,109.5,20.5,2.55,19.5,33.5,85.83,40.44
2016,4,25,6,30,219.0,41.0,2.7,20.0,67.0,174.78,133.86
2016,4,25,6,45,312.5,56.0,2.85,20.5,115.0,252.1,201.27
2016,4,25,7,0,406.0,71.0,3.0,21.0,163.0,339.34,274.78
2016,4,25,7,15,276.5,103.5,3.2,21.5,174.0,302.39,245.61
2016,4,25,7,30,147.0,136.0,3.4,22.0,185.0,251.03,202.67
2016,4,25,7,45,162.5,159.5,3.6,22.5,223.0,292.41,235.5
2016,4,25,8,0,178.0,183.0,3.8,23.0,261.0,334.43,267.81
2016,4,25,8,15,89.0,160.0,3.9,23.5,199.0,239.61,190.09
2016,4,25,8,30,0.0,137.0,4.0,24.0,137.0,117.88,89.8
2016,4,25,8,45,31.0,204.0,4.15,24.5,224.0,222.46,173.14
2016,4,25,9,0,62.0,271.0,4.3,25.0,311.0,320.9,248.88
2016,4,25,9,15,97.5,304.5,4.35,25.0,371.5,387.81,299.71
2016,4,25,9,30,133.0,338.0,4.4,25.0,432.0,474.43,364.15
2016,4,25,9,45,232.5,347.0,4.45,25.5,524.0,577.18,440.42
2016,4,25,10,0,332.0,356.0,4.5,26.0,616.0,700.91,528.85
2016,4,25,10,15,573.0,255.5,4.5,26.0,729.0,854.19,640.66
2016,4,25,10,30,814.0,155.0,4.5,26.0,842.0,978.6,725.38
2016,4,25,10,45,819.0,158.5,4.5,26.5,869.5,983.03,725.02
2016,4,25,11,0,824.0,162.0,4.5,27.0,897.0,983.62,723.09
2016,4,25,11,15,829.0,163.0,4.5,27.0,917.5,977.88,718.55
2016,4,25,11,30,834.0,164.0,4.5,27.0,938.0,968.32,711.65
2016,4,25,11,45,857.5,150.5,4.55,27.5,955.5,944.92,694.52
2016,4,25,12,0,881.0,137.0,4.6,28.0,973.0,932.31,684.81
2016,4,25,12,15,881.5,137.0,4.55,28.0,977.5,906.98,667.49
2016,4,25,12,30,882.0,137.0,4.5,28.0,982.0,878.42,648.11
2016,4,25,12,45,542.0,314.5,4.5,28.5,833.0,738.91,546.1
2016,4,25,13,0,202.0,492.0,4.5,29.0,684.0,585.55,430.35
2016,4,25,13,15,206.0,484.5,4.45,29.0,678.0,566.36,417.31
2016,4,25,13,30,210.0,477.0,4.4,29.0,672.0,546.35,402.97
2016,4,25,13,45,529.0,310.0,4.35,29.0,786.5,606.99,450.53
2016,4,25,14,0,848.0,143.0,4.3,29.0,901.0,628.72,467.43
2016,4,25,14,15,840.5,141.0,4.25,29.0,872.5,577.03,427.25
2016,4,25,14,30,833.0,139.0,4.2,29.0,844.0,524.0,385.33
2016,4,25,14,45,490.5,262.5,4.2,29.0,673.0,415.29,304.27
2016,4,25,15,0,148.0,386.0,4.2,29.0,502.0,344.82,254.55
2016,4,25,15,15,180.0,362.5,4.1,28.5,496.0,323.15,237.57
2016,4,25,15,30,212.0,339.0,4.0,28.0,490.0,297.85,217.06
2016,4,25,15,45,470.0,235.0,3.95,28.0,540.0,248.9,168.99
2016,4,25,16,0,728.0,131.0,3.9,28.0,590.0,176.46,103.19
2016,4,25,16,15,703.5,126.0,3.75,27.5,538.5,120.79,70.82
2016,4,25,16,30,679.0,121.0,3.6,27.0,487.0,81.82,63.01
2016,4,25,16,45,646.0,114.5,3.5,27.0,433.0,79.43,61.29
2016,4,25,17,0,613.0,108.0,3.4,27.0,379.0,76.88,59.39
2016,4,25,17,15,568.5,100.0,3.2,26.5,324.5,72.92,56.4
2016,4,25,17,30,524.0,92.0,3.0,26.0,270.0,68.79,53.18
2016,4,25,17,45,460.5,82.0,2.8,26.0,216.5,60.85,46.47
2016,4,25,18,0,397.0,72.0,2.6,26.0,163.0,54.0,40.49
2016,4,25,18,15,307.5,57.0,2.65,25.5,116.0,43.19,31.0
2016,4,25,18,30,218.0,42.0,2.7,25.0,69.0,32.15,21.0
2016,4,25,18,45,109.0,21.0,2.8,24.5,34.5,16.25,4.51
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,95.0,22.0,4.05,20.0,33.5,82.53,43.03
2016,4,26,6,30,190.0,44.0,4.1,20.0,67.0,164.49,126.34
2016,4,26,6,45,266.5,62.5,4.15,20.5,113.5,235.51,188.4
2016,4,26,7,0,343.0,81.0,4.2,21.0,160.0,314.38,255.27
2016,4,26,7,15,176.0,98.5,4.3,21.0,139.5,232.08,188.78
2016,4,26,7,30,9.0,116.0,4.4,21.0,119.0,110.79,86.63
2016,4,26,7,45,98.5,150.0,4.55,21.5,193.0,234.01,188.92
2016,4,26,8,0,188.0,184.0,4.7,22.0,267.0,342.51,276.29
2016,4,26,8,15,402.0,167.0,4.8,22.5,374.0,531.78,425.97
2016,4,26,8,30,616.0,150.0,4.9,23.0,481.0,712.95,562.86
2016,4,26,8,45,645.5,155.0,5.05,23.5,533.0,763.01,596.39
2016,4,26,9,0,675.0,160.0,5.2,24.0,585.0,811.85,629.04
2016,4,26,9,15,461.0,246.5,5.25,24.0,547.0,713.95,552.48
2016,4,26,9,30,247.0,333.0,5.3,24.0,509.0,575.03,444.27
2016,4,26,9,45,498.0,255.0,5.4,24.5,636.5,770.36,591.77
2016,4,26,10,0,749.0,177.0,5.5,25.0,764.0,941.84,713.07
2016,4,26,10,15,760.0,180.0,5.55,25.0,799.5,958.4,722.53
2016,4,26,10,30,771.0,183.0,5.6,25.0,835.0,962.79,724.6
2016,4,26,10,45,775.5,187.5,5.7,25.5,862.5,967.38,725.88
2016,4,26,11,0,780.0,192.0,5.8,26.0,890.0,968.22,724.73
2016,4,26,11,15,785.0,194.0,5.85,26.0,910.5,963.46,721.04
2016,4,26,11,30,790.0,196.0,5.9,26.0,931.0,954.97,714.96
2016,4,26,11,45,799.0,192.5,5.95,26.5,944.5,941.5,704.16
2016,4,26,12,0,808.0,189.0,6.0,27.0,958.0,924.35,690.97
2016,4,26,12,15,520.5,341.0,5.95,27.0,837.5,790.54,591.71
2016,4,26,12,30,233.0,493.0,5.9,27.0,717.0,641.01,478.18
2016,4,26,12,45,141.5,464.5,5.9,27.5,600.5,526.69,393.64
2016,4,26,13,0,50.0,436.0,5.9,28.0,484.0,412.78,308.07
2016,4,26,13,15,75.5,452.0,5.85,28.0,523.0,438.08,327.32
2016,4,26,13,30,101.0,468.0,5.8,28.0,562.0,460.17,343.7
2016,4,26,13,45,140.0,462.5,5.8,28.0,590.5,471.32,352.26
2016,4,26,14,0,179.0,457.0,5.8,28.0,619.0,475.85,355.68
2016,4,26,14,15,99.5,379.0,5.7,27.5,468.5,357.99,268.81
2016,4,26,14,30,20.0,301.0,5.6,27.0,318.0,254.15,191.29
2016,4,26,14,45,168.0,332.5,5.6,27.0,465.5,331.22,248.67
2016,4,26,15,0,316.0,364.0,5.6,27.0,613.0,387.61,287.21
2016,4,26,15,15,475.5,284.0,5.5,27.0,635.5,353.38,255.28
2016,4,26,15,30,635.0,204.0,5.4,27.0,658.0,303.52,208.74
2016,4,26,15,45,416.5,248.0,5.3,27.0,537.5,246.24,170.25
2016,4,26,16,0,198.0,292.0,5.2,27.0,417.0,225.62,163.8
2016,4,26,16,15,104.5,237.5,4.95,26.5,303.5,169.3,126.11
2016,4,26,16,30,11.0,183.0,4.7,26.0,190.0,141.88,113.13
2016,4,26,16,45,5.5,139.5,4.5,26.0,143.0,110.93,87.86
2016,4,26,17,0,0.0,96.0,4.3,26.0,96.0,78.58,61.06
2016,4,26,17,15,0.0,81.5,4.1,25.5,81.5,67.13,51.73
2016,4,26,17,30,0.0,67.0,3.9,25.0,67.0,55.54,42.1
2016,4,26,17,45,82.5,86.0,3.7,24.5,105.0,65.97,51.16
2016,4,26,18,0,165.0,105.0,3.5,24.0,143.0,76.72,60.26
2016,4,26,18,15,112.5,76.0,3.5,23.5,98.5,56.82,42.87
2016,4,26,18,30,60.0,47.0,3.5,23.0,54.0,36.34,24.74
2016,4,26,18,45,30.0,23.5,3.55,23.0,27.0,18.91,6.78
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,27,6,15,124.0,22.5,3.35,15.0,37.5,95.66,55.75
2016,4,27,6,30,248.0,45.0,3.4,15.0,75.0,192.42,151.51
2016,4,27,6,45,375.0,56.0,3.45,15.0,129.0,283.61,231.97
2016,4,27,7,0,502.0,67.0,3.5,15.0,183.0,393.37,325.85
2016,4,27,7,15,569.0,75.5,3.4,15.5,241.5,471.38,390.43
2016,4,27,7,30,636.0,84.0,3.3,16.0,300.0,553.98,455.85
2016,4,27,7,45,694.5,87.0,3.25,16.5,362.0,628.04,512.2
2016,4,27,8,0,753.0,90.0,3.2,17.0,424.0,704.51,566.74
2016,4,27,8,15,784.0,94.5,3.15,18.0,482.0,758.92,601.88
2016,4,27,8,30,815.0,99.0,3.1,19.0,540.0,816.56,638.31
2016,4,27,8,45,842.5,101.0,3.05,20.0,596.5,867.11,668.6
2016,4,27,9,0,870.0,103.0,3.0,21.0,653.0,915.8,696.81
2016,4,27,9,15,886.0,106.0,2.95,22.0,703.5,942.7,709.59
2016,4,27,9,30,902.0,109.0,2.9,23.0,754.0,976.26,726.8
2016,4,27,9,45,915.5,110.5,2.9,24.0,798.5,1002.56,739.3
2016,4,27,10,0,929.0,112.0,2.9,25.0,843.0,1025.3,749.45
2016,4,27,10,15,937.0,114.0,2.8,25.5,880.0,1039.46,754.59
2016,4,27,10,30,945.0,116.0,2.7,26.0,917.0,1049.61,757.27
2016,4,27,10,45,951.0,117.0,2.65,26.5,946.5,1052.69,756.07
2016,4,27,11,0,957.0,118.0,2.6,27.0,976.0,1051.6,752.45
2016,4,27,11,15,960.5,119.0,2.6,27.0,997.0,1043.92,746.87
2016,4,27,11,30,964.0,120.0,2.6,27.0,1018.0,1032.09,738.87
2016,4,27,11,45,968.5,118.5,2.6,27.5,1031.5,1014.77,726.11
2016,4,27,12,0,973.0,117.0,2.6,28.0,1045.0,993.48,711.0
2016,4,27,12,15,973.0,117.5,2.6,28.0,1048.5,966.14,693.55
2016,4,27,12,30,973.0,118.0,2.6,28.0,1052.0,935.23,673.85
2016,4,27,12,45,971.5,117.5,2.6,28.0,1046.5,898.85,650.55
2016,4,27,13,0,970.0,117.0,2.6,28.0,1041.0,859.35,625.12
2016,4,27,13,15,966.5,116.0,2.55,28.0,1027.0,814.99,595.96
2016,4,27,13,30,963.0,115.0,2.5,28.0,1013.0,767.99,562.98
2016,4,27,13,45,958.0,114.0,2.5,28.0,990.5,717.53,526.92
2016,4,27,14,0,953.0,113.0,2.5,28.0,968.0,664.92,488.36
2016,4,27,14,15,946.0,111.5,2.4,28.0,937.5,608.89,445.83
2016,4,27,14,30,939.0,110.0,2.3,28.0,907.0,551.37,400.97
2016,4,27,14,45,928.0,109.0,2.25,28.0,869.0,491.23,353.05
2016,4,27,15,0,917.0,108.0,2.2,28.0,831.0,430.52,303.29
2016,4,27,15,15,905.0,105.5,2.0,27.5,787.0,368.13,251.4
2016,4,27,15,30,893.0,103.0,1.8,27.0,743.0,305.85,199.11
2016,4,27,15,45,874.5,101.0,1.65,27.0,692.5,243.05,147.62
2016,4,27,16,0,856.0,99.0,1.5,27.0,642.0,174.19,96.18
2016,4,27,16,15,835.0,95.5,1.35,27.0,588.0,112.77,61.48
2016,4,27,16,30,814.0,92.0,1.2,27.0,534.0,71.1,53.99
2016,4,27,16,45,782.0,88.5,1.1,27.0,476.0,69.61,53.01
2016,4,27,17,0,750.0,85.0,1.0,27.0,418.0,68.07,51.94
2016,4,27,17,15,709.0,79.0,0.85,26.5,360.0,59.04,44.64
2016,4,27,17,30,668.0,73.0,0.7,26.0,302.0,55.6,41.96
2016,4,27,17,45,602.5,66.5,0.55,26.0,244.0,51.47,38.49
2016,4,27,18,0,537.0,60.0,0.4,26.0,186.0,47.31,34.85
2016,4,27,18,15,439.5,49.0,0.45,25.5,133.5,39.2,27.7
2016,4,27,18,30,342.0,38.0,0.5,25.0,81.0,30.92,20.12
2016,4,27,18,45,171.0,19.0,0.6,24.5,40.5,15.21,4.68
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,133.5,22.0,1.45,14.5,38.5,99.04,61.18
2016,4,28,6,30,267.0,44.0,1.7,15.0,77.0,199.3,156.86
2016,4,28,6,45,361.0,57.5,2.0,16.0,127.5,277.5,225.22
2016,4,28,7,0,455.0,71.0,2.3,17.0,178.0,369.7,302.74
2016,4,28,7,15,517.5,80.5,2.45,17.5,233.0,443.73,363.52
2016,4,28,7,30,580.0,90.0,2.6,18.0,288.0,522.0,425.32
2016,4,28,7,45,627.0,96.0,2.8,19.0,345.5,588.92,475.48
2016,4,28,8,0,674.0,102.0,3.0,20.0,403.0,657.5,524.8
2016,4,28,8,15,705.0,108.0,3.25,20.5,458.0,714.48,564.46
2016,4,28,8,30,736.0,114.0,3.5,21.0,513.0,770.99,603.06
2016,4,28,8,45,760.5,117.5,3.8,22.0,566.0,818.04,633.26
2016,4,28,9,0,785.0,121.0,4.1,23.0,619.0,858.66,658.49
2016,4,28,9,15,802.0,124.5,4.1,23.5,667.0,895.14,680.44
2016,4,28,9,30,819.0,128.0,4.1,24.0,715.0,928.84,700.25
2016,4,28,9,45,832.0,131.0,4.2,24.5,757.5,955.17,715.45
2016,4,28,10,0,845.0,134.0,4.3,25.0,800.0,978.12,728.4
2016,4,28,10,15,854.5,136.0,4.3,25.0,836.0,993.03,736.9
2016,4,28,10,30,864.0,138.0,4.3,25.0,872.0,991.1,734.32
2016,4,28,10,45,868.5,141.0,4.35,25.5,900.0,994.32,734.31
2016,4,28,11,0,873.0,144.0,4.4,26.0,928.0,993.64,731.8
2016,4,28,11,15,877.0,145.5,4.4,26.0,948.5,987.17,726.79
2016,4,28,11,30,881.0,147.0,4.4,26.0,969.0,976.85,719.39
2016,4,28,11,45,880.0,149.5,4.45,26.5,980.0,958.98,705.96
2016,4,28,12,0,879.0,152.0,4.5,27.0,991.0,937.55,690.31
2016,4,28,12,15,879.0,152.0,4.45,27.0,994.5,911.53,672.57
2016,4,28,12,30,879.0,152.0,4.4,27.0,998.0,882.36,652.75
2016,4,28,12,45,868.5,157.5,4.4,27.5,990.0,846.05,627.05
2016,4,28,13,0,858.0,163.0,4.4,28.0,982.0,817.08,606.27
2016,4,28,13,15,853.0,162.0,4.35,28.0,968.0,774.12,575.48
2016,4,28,13,30,848.0,161.0,4.3,28.0,954.0,729.0,542.71
2016,4,28,13,45,828.0,168.0,4.25,28.0,928.0,678.73,505.44
2016,4,28,14,0,808.0,175.0,4.2,28.0,902.0,627.9,467.03
2016,4,28,14,15,798.0,173.0,4.15,28.0,872.0,575.31,426.62
2016,4,28,14,30,788.0,171.0,4.1,28.0,842.0,522.01,384.61
2016,4,28,14,45,449.0,276.5,4.05,28.0,655.5,403.92,296.96
2016,4,28,15,0,110.0,382.0,4.0,28.0,469.0,331.47,246.05
2016,4,28,15,15,66.0,323.0,3.95,27.5,374.5,265.71,198.21
2016,4,28,15,30,22.0,264.0,3.9,27.0,280.0,213.56,160.54
2016,4,28,15,45,51.5,274.0,3.85,27.0,308.0,212.78,159.08
2016,4,28,16,0,81.0,284.0,3.8,27.0,336.0,213.45,158.85
2016,4,28,16,15,92.0,262.0,3.65,26.5,316.0,189.62,142.09
2016,4,28,16,30,103.0,240.0,3.5,26.0,296.0,168.41,134.69
2016,4,28,16,45,51.5,136.5,3.35,26.0,164.5,105.27,83.02
2016,4,28,17,0,0.0,33.0,3.2,26.0,33.0,27.27,17.61
2016,4,28,17,15,0.0,28.0,3.0,25.5,28.0,23.11,14.2
2016,4,28,17,30,0.0,23.0,2.8,25.0,23.0,18.96,10.71
2016,4,28,17,45,76.0,64.5,2.65,24.5,82.5,51.23,38.56
2016,4,28,18,0,152.0,106.0,2.5,24.0,142.0,77.4,60.86
2016,4,28,18,15,106.0,76.0,2.55,23.5,98.0,56.96,43.04
2016,4,28,18,30,60.0,46.0,2.6,23.0,54.0,35.82,24.4
2016,4,28,18,45,31.0,24.5,2.7,23.0,28.5,19.7,8.19
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,2.56,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,20.5,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,5.55,0.0
2016,4,29,6,15,62.5,26.0,2.8,21.0,34.0,66.65,40.16
2016,4,29,6,30,119.0,48.0,2.9,21.0,64.0,124.19,94.59
2016,4,29,6,45,170.0,72.5,3.05,21.5,107.0,185.01,146.78
2016,4,29,7,0,221.0,97.0,3.2,22.0,150.0,250.02,201.44
2016,4,29,7,15,201.5,116.5,3.55,22.5,174.5,268.77,217.09
2016,4,29,7,30,182.0,136.0,3.9,23.0,199.0,271.87,219.38
2016,4,29,7,45,91.0,135.0,4.25,23.5,166.5,209.28,167.07
2016,4,29,8,0,0.0,134.0,4.6,24.0,134.0,117.26,90.01
2016,4,29,8,15,17.0,173.5,4.75,24.0,183.0,168.12,131.09
2016,4,29,8,30,34.0,213.0,4.9,24.0,232.0,235.45,184.35
2016,4,29,8,45,18.5,193.5,5.1,24.5,204.0,186.24,144.19
2016,4,29,9,0,3.0,174.0,5.3,25.0,176.0,153.14,116.91
2016,4,29,9,15,3.5,173.0,5.35,25.5,175.5,152.01,115.49
2016,4,29,9,30,4.0,172.0,5.4,26.0,175.0,151.11,114.27
2016,4,29,9,45,14.5,236.0,5.45,26.5,247.5,219.34,166.99
2016,4,29,10,0,25.0,300.0,5.5,27.0,320.0,288.51,219.25
2016,4,29,10,15,20.0,284.0,5.45,27.0,300.5,267.47,202.6
2016,4,29,10,30,15.0,268.0,5.4,27.0,281.0,246.96,186.55
2016,4,29,10,45,42.0,348.0,5.4,27.5,385.5,363.52,274.19
2016,4,29,11,0,69.0,428.0,5.4,28.0,490.0,465.11,348.14
2016,4,29,11,15,129.5,455.0,5.35,28.0,575.0,560.72,418.04
2016,4,29,11,30,190.0,482.0,5.3,28.0,660.0,636.11,472.26
2016,4,29,11,45,100.5,350.0,5.25,28.0,444.5,420.67,315.43
2016,4,29,12,0,11.0,218.0,5.2,28.0,229.0,194.86,145.0
2016,4,29,12,15,82.0,359.5,5.15,28.0,439.0,388.87,292.12
2016,4,29,12,30,153.0,501.0,5.1,28.0,649.0,577.45,428.44
2016,4,29,12,45,112.0,482.0,5.05,28.0,590.0,508.17,377.19
2016,4,29,13,0,71.0,463.0,5.0,28.0,531.0,450.57,334.8
2016,4,29,13,15,42.5,359.5,4.9,28.0,400.0,335.06,250.12
2016,4,29,13,30,14.0,256.0,4.8,28.0,269.0,222.73,166.06
2016,4,29,13,45,285.5,294.5,4.75,28.0,551.5,430.09,324.46
2016,4,29,14,0,557.0,333.0,4.7,28.0,834.0,601.91,447.88
2016,4,29,14,15,430.0,370.0,4.6,28.0,749.5,523.9,388.52
2016,4,29,14,30,303.0,407.0,4.5,28.0,665.0,460.12,340.65
2016,4,29,14,45,160.0,337.5,4.4,28.0,473.5,329.67,244.97
2016,4,29,15,0,17.0,268.0,4.3,28.0,282.0,221.54,165.68
2016,4,29,15,15,15.0,250.5,4.1,27.5,262.0,204.96,153.77
2016,4,29,15,30,13.0,233.0,3.9,27.0,242.0,188.77,141.95
2016,4,29,15,45,9.5,217.0,3.75,27.0,223.5,173.77,130.82
2016,4,29,16,0,6.0,201.0,3.6,27.0,205.0,159.31,120.14
2016,4,29,16,15,131.0,244.0,3.35,26.5,316.0,173.84,128.84
2016,4,29,16,30,256.0,287.0,3.1,26.0,427.0,185.88,148.85
2016,4,29,16,45,150.0,232.0,2.9,26.0,312.0,156.04,124.91
2016,4,29,17,0,44.0,177.0,2.7,26.0,197.0,128.95,103.0
2016,4,29,17,15,96.5,176.0,2.55,25.5,211.5,126.63,101.67
2016,4,29,17,30,149.0,175.0,2.4,25.0,226.0,120.39,96.92
2016,4,29,17,45,126.5,142.0,2.25,25.0,180.0,100.0,79.84
2016,4,29,18,0,104.0,109.0,2.1,25.0,134.0,78.87,61.8
2016,4,29,18,15,69.5,75.5,2.05,24.5,90.5,56.54,42.52
2016,4,29,18,30,35.0,42.0,2.0,24.0,47.0,33.63,22.52
2016,4,29,18,45,17.5,22.0,2.0,24.0,24.5,18.19,7.41
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.71,0.0
2016,4,29,19,15,0.0,1.0,2.05,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.0,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,13.0,9.0,12.86,0.0
2016,4,30,6,15,122.5,28.5,3.4,13.5,44.0,105.34,70.58
2016,4,30,6,30,228.0,49.0,3.5,14.0,79.0,186.19,147.96
2016,4,30,6,45,326.5,63.5,3.65,14.5,129.5,265.64,218.02
2016,4,30,7,0,425.0,78.0,3.8,15.0,180.0,355.34,295.01
2016,4,30,7,15,488.5,88.5,3.9,16.0,235.5,427.52,354.75
2016,4,30,7,30,552.0,99.0,4.0,17.0,291.0,511.08,420.93
2016,4,30,7,45,602.5,105.5,4.15,18.0,348.5,579.95,473.35
2016,4,30,8,0,653.0,112.0,4.3,19.0,406.0,650.73,525.45
2016,4,30,8,15,684.5,118.0,4.25,19.5,461.5,707.26,564.69
2016,4,30,8,30,716.0,124.0,4.2,20.0,517.0,763.34,602.44
2016,4,30,8,45,746.0,126.5,4.2,20.5,571.0,813.27,635.06
2016,4,30,9,0,776.0,129.0,4.2,21.0,625.0,856.41,662.28
2016,4,30,9,15,502.5,234.5,4.0,21.5,565.0,734.55,568.04
2016,4,30,9,30,229.0,340.0,3.8,22.0,505.0,562.01,433.28
2016,4,30,9,45,539.5,237.5,3.6,22.5,657.0,786.14,600.93
2016,4,30,10,0,850.0,135.0,3.4,23.0,809.0,980.55,731.35
2016,4,30,10,15,859.5,137.5,3.2,23.0,845.0,995.91,737.08
2016,4,30,10,30,869.0,140.0,3.0,23.0,881.0,994.32,733.11
2016,4,30,10,45,880.0,139.0,2.8,23.5,911.0,999.86,732.6
2016,4,30,11,0,891.0,138.0,2.6,24.0,941.0,1001.56,729.51
2016,4,30,11,15,895.5,139.0,2.35,24.5,962.0,994.98,720.63
2016,4,30,11,30,900.0,140.0,2.1,25.0,983.0,984.49,709.32
2016,4,30,11,45,907.0,138.0,1.9,25.5,997.0,969.77,695.94
2016,4,30,12,0,914.0,136.0,1.7,26.0,1011.0,951.26,680.27
2016,4,30,12,15,914.5,136.0,1.6,26.0,1015.0,925.07,662.43
2016,4,30,12,30,915.0,136.0,1.5,26.0,1019.0,895.58,642.61
2016,4,30,12,45,916.0,134.5,1.4,26.5,1015.0,862.12,619.09
2016,4,30,13,0,917.0,133.0,1.3,27.0,1011.0,825.65,593.72
2016,4,30,13,15,914.0,132.5,1.3,27.0,998.0,784.13,566.81
2016,4,30,13,30,911.0,132.0,1.3,27.0,985.0,740.11,536.62
2016,4,30,13,45,908.0,130.0,1.35,27.0,964.0,692.58,503.74
2016,4,30,14,0,905.0,128.0,1.4,27.0,943.0,642.87,468.28
2016,4,30,14,15,898.5,126.0,1.35,27.0,914.0,589.29,428.25
2016,4,30,14,30,892.0,124.0,1.3,27.0,885.0,534.28,385.97
2016,4,30,14,45,885.0,121.0,1.3,27.0,849.5,477.13,341.03
2016,4,30,15,0,878.0,118.0,1.3,27.0,814.0,419.09,293.95
2016,4,30,15,15,866.0,115.5,1.25,27.0,771.5,359.18,244.26
2016,4,30,15,30,854.0,113.0,1.2,27.0,729.0,293.66,190.06
2016,4,30,15,45,841.0,109.0,1.15,27.0,681.0,232.25,140.14
2016,4,30,16,0,828.0,105.0,1.1,27.0,633.0,171.8,95.52
2016,4,30,16,15,806.5,101.0,1.05,26.5,580.5,112.06,62.73
2016,4,30,16,30,785.0,97.0,1.0,26.0,528.0,73.99,56.59
2016,4,30,16,45,759.0,92.0,0.95,26.0,472.5,71.67,54.94
2016,4,30,17,0,733.0,87.0,0.9,26.0,417.0,69.21,53.1
2016,4,30,17,15,693.0,81.5,0.85,25.5,360.0,60.49,46.04
2016,4,30,17,30,653.0,76.0,0.8,25.0,303.0,57.53,43.77
2016,4,30,17,45,596.0,68.5,0.8,24.5,246.5,52.8,39.89
2016,4,30,18,0,539.0,61.0,0.8,24.0,190.0,47.96,35.74
2016,4,30,18,15,446.0,50.5,0.85,23.0,138.5,40.31,29.02
2016,4,30,18,30,353.0,40.0,0.9,22.0,87.0,32.52,21.87
2016,4,30,18,45,207.0,25.0,0.95,21.5,49.5,20.39,9.45
2016,4,30,19,0,61.0,10.0,1.0,21.0,12.0,8.54,0.0
2016,4,30,19,15,30.5,5.0,1.0,20.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,23.2,0.0
2016,5,1,6,15,161.5,28.0,3.25,15.5,48.0,120.97,82.91
2016,5,1,6,30,284.0,45.0,3.5,16.0,84.0,206.51,163.43
2016,5,1,6,45,369.0,58.5,3.75,16.5,133.0,280.9,229.11
2016,5,1,7,0,454.0,72.0,4.0,17.0,182.0,368.56,303.84
2016,5,1,7,15,513.5,81.0,4.1,17.5,236.0,439.72,362.89
2016,5,1,7,30,573.0,90.0,4.2,18.0,290.0,514.83,422.9
2016,5,1,7,45,286.5,112.5,4.35,18.5,212.5,352.77,289.98
2016,5,1,8,0,0.0,135.0,4.5,19.0,135.0,117.97,92.23
2016,5,1,8,15,0.0,94.0,4.5,19.5,94.0,78.59,59.59
2016,5,1,8,30,0.0,53.0,4.5,20.0,53.0,43.93,30.75
2016,5,1,8,45,0.0,74.0,4.55,20.5,74.0,61.48,44.96
2016,5,1,9,0,0.0,95.0,4.6,21.0,95.0,79.14,59.05
2016,5,1,9,15,0.5,123.0,4.55,21.0,123.5,104.11,79.03
2016,5,1,9,30,1.0,151.0,4.5,21.0,152.0,129.31,98.97
2016,5,1,9,45,9.5,214.5,4.5,21.5,222.5,194.48,150.35
2016,5,1,10,0,18.0,278.0,4.5,22.0,293.0,260.68,201.34
2016,5,1,10,15,32.5,327.0,4.5,22.0,354.5,337.74,260.25
2016,5,1,10,30,47.0,376.0,4.5,22.0,416.0,398.29,305.65
2016,5,1,10,45,73.0,411.5,4.5,22.5,476.5,455.52,347.76
2016,5,1,11,0,99.0,447.0,4.5,23.0,537.0,511.51,388.18
2016,5,1,11,15,133.5,465.0,4.5,23.0,589.0,572.53,432.65
2016,5,1,11,30,168.0,483.0,4.5,23.0,641.0,614.55,463.02
2016,5,1,11,45,154.0,489.0,4.5,23.5,635.5,598.25,449.44
2016,5,1,12,0,140.0,495.0,4.5,24.0,630.0,581.38,435.8
2016,5,1,12,15,84.0,441.0,4.5,24.0,522.5,463.17,349.07
2016,5,1,12,30,28.0,387.0,4.5,24.0,415.0,361.42,272.86
2016,5,1,12,45,47.0,423.0,4.5,24.0,468.5,403.28,304.57
2016,5,1,13,0,66.0,459.0,4.5,24.0,522.0,442.25,333.42
2016,5,1,13,15,78.5,462.0,4.55,23.5,536.0,445.89,336.93
2016,5,1,13,30,91.0,465.0,4.6,23.0,550.0,447.95,339.35
2016,5,1,13,45,443.5,323.0,4.65,23.0,725.0,553.77,422.49
2016,5,1,14,0,796.0,181.0,4.7,23.0,900.0,620.57,472.53
2016,5,1,14,15,787.5,179.0,4.7,23.0,871.5,569.59,431.79
2016,5,1,14,30,779.0,177.0,4.7,23.0,843.0,517.76,389.85
2016,5,1,14,45,741.5,189.5,4.75,23.0,802.0,460.68,343.18
2016,5,1,15,0,704.0,202.0,4.8,23.0,761.0,408.11,299.15
2016,5,1,15,15,622.5,222.5,4.75,22.5,697.5,350.75,252.75
2016,5,1,15,30,541.0,243.0,4.7,22.0,634.0,301.62,213.64
2016,5,1,15,45,486.0,244.0,4.7,22.0,577.5,252.39,175.05
2016,5,1,16,0,431.0,245.0,4.7,22.0,521.0,209.47,144.56
2016,5,1,16,15,424.0,223.5,4.55,22.0,476.0,162.1,114.45
2016,5,1,16,30,417.0,202.0,4.4,22.0,431.0,128.89,103.96
2016,5,1,16,45,412.0,179.5,4.3,22.0,386.0,117.75,94.99
2016,5,1,17,0,407.0,157.0,4.2,22.0,341.0,105.82,85.23
2016,5,1,17,15,357.0,147.0,3.95,21.5,292.5,104.71,84.78
2016,5,1,17,30,307.0,137.0,3.7,21.0,244.0,98.02,79.45
2016,5,1,17,45,263.5,117.0,3.5,20.5,197.0,84.88,68.37
2016,5,1,18,0,220.0,97.0,3.3,20.0,150.0,71.31,56.62
2016,5,1,18,15,163.5,74.5,3.3,19.5,108.0,55.62,42.7
2016,5,1,18,30,107.0,52.0,3.3,19.0,66.0,39.49,28.11
2016,5,1,18,45,53.5,29.5,3.3,19.0,36.5,23.39,12.11
2016,5,1,19,0,0.0,7.0,3.3,19.0,7.0,5.97,0.0
2016,5,1,19,15,0.0,3.5,3.4,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.5,4.65,13.0,1.5,0.0,0.0
2016,5,2,6,0,0.0,3.0,4.8,13.0,3.0,2.56,0.0
2016,5,2,6,15,0.0,14.0,4.95,13.0,14.0,11.52,3.16
2016,5,2,6,30,0.0,25.0,5.1,13.0,25.0,20.62,11.68
2016,5,2,6,45,0.0,40.0,5.3,13.0,40.0,33.07,22.65
2016,5,2,7,0,0.0,55.0,5.5,13.0,55.0,45.8,33.8
2016,5,2,7,15,0.0,71.5,5.55,13.0,71.5,60.48,46.47
2016,5,2,7,30,0.0,88.0,5.6,13.0,88.0,75.11,58.9
2016,5,2,7,45,0.0,104.5,5.65,13.5,104.5,89.7,70.98
2016,5,2,8,0,0.0,121.0,5.7,14.0,121.0,104.27,82.83
2016,5,2,8,15,48.0,181.5,5.7,14.0,208.0,212.95,174.52
2016,5,2,8,30,96.0,242.0,5.7,14.0,295.0,317.92,260.8
2016,5,2,8,45,48.0,175.0,5.7,14.0,201.5,204.71,166.48
2016,5,2,9,0,0.0,108.0,5.7,14.0,108.0,90.51,70.12
2016,5,2,9,15,0.0,78.0,5.6,14.0,78.0,64.92,48.7
2016,5,2,9,30,0.0,48.0,5.5,14.0,48.0,39.91,27.75
2016,5,2,9,45,3.0,118.5,5.45,14.5,121.5,102.46,79.46
2016,5,2,10,0,6.0,189.0,5.4,15.0,195.0,167.53,132.15
2016,5,2,10,15,3.0,153.0,5.25,15.0,156.0,132.59,103.41
2016,5,2,10,30,0.0,117.0,5.1,15.0,117.0,98.45,75.36
2016,5,2,10,45,0.0,124.5,5.0,15.0,124.5,104.94,80.55
2016,5,2,11,0,0.0,132.0,4.9,15.0,132.0,111.41,85.7
2016,5,2,11,15,7.5,206.0,4.85,15.0,213.0,182.57,143.22
2016,5,2,11,30,15.0,280.0,4.8,15.0,294.0,253.97,199.89
2016,5,2,11,45,30.5,355.0,4.75,15.0,384.0,346.18,272.07
2016,5,2,12,0,46.0,430.0,4.7,15.0,474.0,425.09,332.52
2016,5,2,12,15,33.5,389.0,4.75,15.0,421.0,372.06,291.31
2016,5,2,12,30,21.0,348.0,4.8,15.0,368.0,312.58,245.08
2016,5,2,12,45,147.0,414.5,4.85,15.5,556.0,483.32,379.11
2016,5,2,13,0,273.0,481.0,4.9,16.0,744.0,627.93,487.74
2016,5,2,13,15,136.5,299.0,4.9,16.0,430.5,356.61,280.78
2016,5,2,13,30,0.0,117.0,4.9,16.0,117.0,97.84,74.06
2016,5,2,13,45,11.0,225.0,4.9,16.5,235.0,193.68,151.12
2016,5,2,14,0,22.0,333.0,4.9,17.0,353.0,285.62,223.08
2016,5,2,14,15,45.5,366.5,4.8,17.0,406.0,317.93,248.16
2016,5,2,14,30,69.0,400.0,4.7,17.0,459.0,346.87,270.31
2016,5,2,14,45,65.0,379.5,4.6,17.0,433.5,321.25,250.28
2016,5,2,15,0,61.0,359.0,4.5,17.0,408.0,296.4,230.9
2016,5,2,15,15,30.5,254.0,4.35,17.0,278.5,206.34,160.78
2016,5,2,15,30,0.0,149.0,4.2,17.0,149.0,121.99,94.41
2016,5,2,15,45,0.0,135.0,4.1,17.0,135.0,110.64,85.52
2016,5,2,16,0,0.0,121.0,4.0,17.0,121.0,99.39,76.59
2016,5,2,16,15,0.0,104.0,3.8,17.0,104.0,85.9,65.76
2016,5,2,16,30,0.0,87.0,3.6,17.0,87.0,72.32,57.39
2016,5,2,16,45,0.0,93.0,3.45,17.0,93.0,76.84,61.56
2016,5,2,17,0,0.0,99.0,3.3,17.0,99.0,80.94,65.36
2016,5,2,17,15,0.0,85.5,3.0,16.5,85.5,70.26,56.39
2016,5,2,17,30,0.0,72.0,2.7,16.0,72.0,59.5,47.2
2016,5,2,17,45,230.0,71.0,2.4,16.0,127.5,51.03,39.79
2016,5,2,18,0,460.0,70.0,2.1,16.0,183.0,54.62,42.88
2016,5,2,18,15,373.0,57.5,1.8,15.5,133.5,43.79,33.07
2016,5,2,18,30,286.0,45.0,1.5,15.0,84.0,34.55,24.41
2016,5,2,18,45,167.5,28.0,1.2,14.5,48.0,21.66,11.36
2016,5,2,19,0,49.0,11.0,0.9,14.0,12.0,9.39,0.0
2016,5,2,19,15,24.5,5.5,0.9,13.5,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
