Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.5,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,89.0,13.0,1.7,10.0,16.0,42.51,0.0
2016,5,3,6,15,232.5,28.0,1.85,10.5,56.0,151.83,110.41
2016,5,3,6,30,376.0,43.0,2.0,11.0,96.0,248.62,200.48
2016,5,3,6,45,471.0,52.0,2.15,11.5,149.0,329.77,272.48
2016,5,3,7,0,566.0,61.0,2.3,12.0,202.0,419.73,349.4
2016,5,3,7,15,623.0,68.0,2.45,13.0,259.5,491.77,408.36
2016,5,3,7,30,680.0,75.0,2.6,14.0,317.0,567.44,467.6
2016,5,3,7,45,721.0,79.5,2.8,15.0,375.0,628.46,513.36
2016,5,3,8,0,762.0,84.0,3.0,16.0,433.0,693.99,559.51
2016,5,3,8,15,789.5,88.0,3.05,16.5,489.5,748.65,596.67
2016,5,3,8,30,817.0,92.0,3.1,17.0,546.0,802.3,632.29
2016,5,3,8,45,837.0,95.5,3.15,17.5,599.0,847.54,661.19
2016,5,3,9,0,857.0,99.0,3.2,18.0,652.0,890.57,688.14
2016,5,3,9,15,871.5,102.0,3.2,18.0,700.5,915.8,703.4
2016,5,3,9,30,886.0,105.0,3.2,18.0,749.0,947.3,723.13
2016,5,3,9,45,896.5,107.5,3.2,18.5,791.5,971.25,736.17
2016,5,3,10,0,907.0,110.0,3.2,19.0,834.0,991.64,746.85
2016,5,3,10,15,915.5,112.0,3.2,19.5,870.5,1005.84,753.43
2016,5,3,10,30,924.0,114.0,3.2,20.0,907.0,1016.15,757.55
2016,5,3,10,45,929.0,115.5,3.2,20.5,935.5,1018.59,756.6
2016,5,3,11,0,934.0,117.0,3.2,21.0,964.0,1016.97,753.19
2016,5,3,11,15,938.0,118.0,3.2,21.0,985.0,1009.84,747.77
2016,5,3,11,30,942.0,119.0,3.2,21.0,1006.0,998.67,739.87
2016,5,3,11,45,945.5,119.0,3.2,21.5,1018.5,982.13,727.15
2016,5,3,12,0,949.0,119.0,3.2,22.0,1031.0,961.72,712.04
2016,5,3,12,15,949.5,119.0,3.2,22.0,1035.0,934.98,694.18
2016,5,3,12,30,950.0,119.0,3.2,22.0,1039.0,904.81,674.06
2016,5,3,12,45,948.5,119.0,3.2,22.5,1034.5,869.78,649.37
2016,5,3,13,0,947.0,119.0,3.2,23.0,1030.0,831.76,622.64
2016,5,3,13,15,944.5,118.5,3.2,23.0,1016.5,789.75,593.89
2016,5,3,13,30,942.0,118.0,3.2,23.0,1003.0,745.11,561.31
2016,5,3,13,45,937.0,117.0,3.2,23.0,981.0,695.99,524.77
2016,5,3,14,0,932.0,116.0,3.2,23.0,959.0,644.8,485.77
2016,5,3,14,15,925.5,114.5,3.15,23.0,929.5,590.56,443.27
2016,5,3,14,30,919.0,113.0,3.1,23.0,900.0,534.83,398.4
2016,5,3,14,45,910.0,111.0,3.1,23.0,863.5,476.42,350.29
2016,5,3,15,0,901.0,109.0,3.1,23.0,827.0,417.29,300.25
2016,5,3,15,15,889.0,107.0,3.1,23.0,783.5,356.76,248.13
2016,5,3,15,30,877.0,105.0,3.1,23.0,740.0,296.37,195.89
2016,5,3,15,45,862.0,102.0,3.1,23.0,691.5,235.12,144.73
2016,5,3,16,0,847.0,99.0,3.1,23.0,643.0,167.1,93.38
2016,5,3,16,15,826.5,95.5,3.0,22.5,590.5,106.92,60.26
2016,5,3,16,30,806.0,92.0,2.9,22.0,538.0,70.67,54.8
2016,5,3,16,45,778.0,88.0,2.8,22.0,481.5,68.88,53.52
2016,5,3,17,0,750.0,84.0,2.7,22.0,425.0,67.0,52.14
2016,5,3,17,15,711.5,78.5,2.4,21.0,368.0,58.44,45.17
2016,5,3,17,30,673.0,73.0,2.1,20.0,311.0,55.37,42.84
2016,5,3,17,45,614.5,66.5,1.8,19.5,254.0,51.27,39.42
2016,5,3,18,0,556.0,60.0,1.5,19.0,197.0,47.11,35.8
2016,5,3,18,15,467.5,50.0,1.45,18.0,145.0,39.84,29.3
2016,5,3,18,30,379.0,40.0,1.4,17.0,93.0,32.43,22.4
2016,5,3,18,45,234.5,26.0,1.35,16.0,54.0,21.17,11.1
2016,5,3,19,0,90.0,12.0,1.3,15.0,15.0,10.24,0.0
2016,5,3,19,15,45.0,6.0,1.3,14.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,39.0,7.0,1.9,11.5,8.0,0.0,0.0
2016,5,4,6,0,78.0,14.0,2.1,12.0,16.0,39.42,0.0
2016,5,4,6,15,213.0,29.5,2.4,12.5,55.5,142.57,103.99
2016,5,4,6,30,348.0,45.0,2.7,13.0,95.0,237.06,190.36
2016,5,4,6,45,439.5,55.5,3.05,14.0,147.5,316.54,260.25
2016,5,4,7,0,531.0,66.0,3.4,15.0,200.0,404.57,335.01
2016,5,4,7,15,589.0,74.0,3.4,15.5,256.5,476.74,394.51
2016,5,4,7,30,647.0,82.0,3.4,16.0,313.0,552.67,454.55
2016,5,4,7,45,689.0,87.5,3.45,17.0,371.0,617.4,502.84
2016,5,4,8,0,731.0,93.0,3.5,18.0,429.0,683.3,549.3
2016,5,4,8,15,759.5,98.0,3.55,19.0,485.5,734.94,583.25
2016,5,4,8,30,788.0,103.0,3.6,20.0,542.0,789.5,618.46
2016,5,4,8,45,810.0,106.5,3.7,21.0,595.0,835.53,646.95
2016,5,4,9,0,832.0,110.0,3.8,22.0,648.0,879.51,673.51
2016,5,4,9,15,848.0,113.0,3.8,22.5,697.0,915.12,694.64
2016,5,4,9,30,864.0,116.0,3.8,23.0,746.0,947.8,713.59
2016,5,4,9,45,875.5,119.0,3.85,23.5,789.0,961.96,720.22
2016,5,4,10,0,887.0,122.0,3.9,24.0,832.0,983.33,731.92
2016,5,4,10,15,896.0,124.0,3.9,24.0,868.5,997.63,739.99
2016,5,4,10,30,905.0,126.0,3.9,24.0,905.0,1008.1,745.69
2016,5,4,10,45,911.5,128.0,3.9,24.5,934.0,1012.22,745.88
2016,5,4,11,0,918.0,130.0,3.9,25.0,963.0,1012.32,743.6
2016,5,4,11,15,923.0,131.0,3.85,25.0,984.5,1006.01,738.41
2016,5,4,11,30,928.0,132.0,3.8,25.0,1006.0,995.69,730.76
2016,5,4,11,45,934.5,130.0,3.8,25.5,1020.0,980.08,718.69
2016,5,4,12,0,941.0,128.0,3.8,26.0,1034.0,960.62,704.24
2016,5,4,12,15,941.5,128.0,3.8,26.0,1038.0,933.91,686.48
2016,5,4,12,30,942.0,128.0,3.8,26.0,1042.0,903.84,666.51
2016,5,4,12,45,942.0,127.5,3.8,26.0,1037.5,869.74,643.82
2016,5,4,13,0,942.0,127.0,3.8,26.0,1033.0,832.62,618.99
2016,5,4,13,15,939.0,126.5,3.8,26.0,1020.0,790.41,589.88
2016,5,4,13,30,936.0,126.0,3.8,26.0,1007.0,745.62,557.29
2016,5,4,13,45,932.5,124.5,3.8,26.5,986.0,697.33,520.45
2016,5,4,14,0,929.0,123.0,3.8,27.0,965.0,646.85,481.26
2016,5,4,14,15,922.5,121.5,3.75,27.0,935.5,592.77,439.28
2016,5,4,14,30,916.0,120.0,3.7,27.0,906.0,537.21,394.98
2016,5,4,14,45,907.5,117.5,3.7,27.0,869.5,478.82,347.4
2016,5,4,15,0,899.0,115.0,3.7,27.0,833.0,419.67,297.9
2016,5,4,15,15,887.5,112.5,3.6,26.5,790.0,359.08,246.77
2016,5,4,15,30,876.0,110.0,3.5,26.0,747.0,298.56,195.38
2016,5,4,15,45,862.0,106.5,3.45,26.0,698.5,230.29,139.34
2016,5,4,16,0,848.0,103.0,3.4,26.0,650.0,169.17,93.95
2016,5,4,16,15,827.5,99.5,3.15,25.5,597.0,108.99,61.41
2016,5,4,16,30,807.0,96.0,2.9,25.0,544.0,73.42,56.42
2016,5,4,16,45,782.0,91.0,2.65,25.0,488.0,71.07,54.68
2016,5,4,17,0,757.0,86.0,2.4,25.0,432.0,68.56,52.78
2016,5,4,17,15,718.0,80.5,2.1,24.0,374.0,59.88,45.82
2016,5,4,17,30,679.0,75.0,1.8,23.0,316.0,56.86,43.57
2016,5,4,17,45,625.5,68.0,1.55,22.5,259.5,52.47,39.95
2016,5,4,18,0,572.0,61.0,1.3,22.0,203.0,47.97,36.09
2016,5,4,18,15,481.0,51.5,1.25,21.0,150.0,41.11,30.03
2016,5,4,18,30,390.0,42.0,1.2,20.0,97.0,34.15,23.59
2016,5,4,18,45,243.0,28.0,1.2,19.0,57.0,22.91,12.47
2016,5,4,19,0,96.0,14.0,1.2,18.0,17.0,11.95,0.0
2016,5,4,19,15,48.0,7.0,1.2,18.0,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,70.0,7.5,1.15,14.5,10.0,6.4,0.0
2016,5,5,6,0,140.0,15.0,1.1,15.0,20.0,78.09,0.0
2016,5,5,6,15,286.0,28.0,1.3,15.5,62.0,172.92,126.05
2016,5,5,6,30,432.0,41.0,1.5,16.0,104.0,271.7,214.84
2016,5,5,6,45,515.0,50.0,1.7,17.0,157.5,349.09,281.71
2016,5,5,7,0,598.0,59.0,1.9,18.0,211.0,434.11,352.03
2016,5,5,7,15,651.0,65.0,1.85,18.5,268.0,503.72,407.37
2016,5,5,7,30,704.0,71.0,1.8,19.0,325.0,573.56,460.35
2016,5,5,7,45,738.0,76.5,1.8,20.0,382.0,635.06,503.69
2016,5,5,8,0,772.0,82.0,1.8,21.0,439.0,696.88,544.27
2016,5,5,8,15,797.0,86.0,1.8,21.5,494.5,749.72,578.14
2016,5,5,8,30,822.0,90.0,1.8,22.0,550.0,801.36,610.36
2016,5,5,8,45,837.0,95.0,1.8,23.0,601.5,844.06,634.53
2016,5,5,9,0,852.0,100.0,1.8,24.0,653.0,884.25,656.54
2016,5,5,9,15,866.0,103.0,1.75,24.5,700.5,908.81,668.6
2016,5,5,9,30,880.0,106.0,1.7,25.0,748.0,939.6,684.74
2016,5,5,9,45,886.5,110.0,1.7,25.5,789.0,961.17,695.33
2016,5,5,10,0,893.0,114.0,1.7,26.0,830.0,979.06,703.69
2016,5,5,10,15,900.5,116.0,1.7,26.0,865.0,992.06,710.43
2016,5,5,10,30,908.0,118.0,1.7,26.0,900.0,1001.21,714.93
2016,5,5,10,45,910.5,121.0,1.7,26.5,927.0,1002.62,713.34
2016,5,5,11,0,913.0,124.0,1.7,27.0,954.0,1000.0,709.47
2016,5,5,11,15,916.0,125.0,1.7,27.0,973.5,991.96,703.81
2016,5,5,11,30,919.0,126.0,1.7,27.0,993.0,979.99,695.88
2016,5,5,11,45,924.0,124.5,1.75,27.5,1005.5,963.72,684.69
2016,5,5,12,0,929.0,123.0,1.8,28.0,1018.0,943.69,671.23
2016,5,5,12,15,929.0,123.0,1.85,28.0,1021.5,916.98,654.9
2016,5,5,12,30,929.0,123.0,1.9,28.0,1025.0,886.98,636.45
2016,5,5,12,45,926.5,123.0,2.0,28.0,1019.5,851.85,615.02
2016,5,5,13,0,924.0,123.0,2.1,28.0,1014.0,813.92,591.49
2016,5,5,13,15,920.5,122.5,2.15,28.0,1000.0,772.18,564.06
2016,5,5,13,30,917.0,122.0,2.2,28.0,986.0,727.97,533.26
2016,5,5,13,45,741.0,233.5,2.25,28.0,921.5,665.34,486.4
2016,5,5,14,0,565.0,345.0,2.3,28.0,857.0,607.24,442.89
2016,5,5,14,15,503.5,348.0,2.3,28.0,794.0,540.05,394.39
2016,5,5,14,30,442.0,351.0,2.3,28.0,731.0,478.08,348.95
2016,5,5,14,45,426.0,341.5,2.35,28.0,695.5,432.45,314.47
2016,5,5,15,0,410.0,332.0,2.4,28.0,660.0,388.15,280.23
2016,5,5,15,15,623.5,223.0,2.4,28.0,692.0,347.2,242.09
2016,5,5,15,30,837.0,114.0,2.4,28.0,724.0,284.87,184.12
2016,5,5,15,45,745.5,140.0,2.4,28.0,656.0,225.9,139.2
2016,5,5,16,0,654.0,166.0,2.4,28.0,588.0,181.84,110.57
2016,5,5,16,15,533.5,185.5,2.3,27.5,511.5,142.7,94.46
2016,5,5,16,30,413.0,205.0,2.2,27.0,435.0,130.25,102.73
2016,5,5,16,45,290.5,199.5,2.15,27.0,353.5,133.86,106.1
2016,5,5,17,0,168.0,194.0,2.1,27.0,272.0,135.2,107.6
2016,5,5,17,15,159.0,169.5,1.85,26.0,235.5,120.16,95.89
2016,5,5,17,30,150.0,145.0,1.6,25.0,199.0,104.58,83.5
2016,5,5,17,45,139.0,120.5,1.35,24.5,163.5,88.46,70.19
2016,5,5,18,0,128.0,96.0,1.1,24.0,128.0,71.85,56.13
2016,5,5,18,15,104.5,73.0,1.1,23.0,95.0,55.62,42.15
2016,5,5,18,30,81.0,50.0,1.1,22.0,62.0,38.98,27.48
2016,5,5,18,45,40.5,30.5,1.1,21.5,36.5,24.26,13.53
2016,5,5,19,0,0.0,11.0,1.1,21.0,11.0,9.39,0.0
2016,5,5,19,15,0.0,5.5,1.1,20.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,60.5,8.0,1.05,13.5,10.5,6.83,0.0
2016,5,6,6,0,121.0,16.0,1.1,14.0,21.0,70.86,0.0
2016,5,6,6,15,259.5,30.0,1.3,14.5,62.0,163.69,120.68
2016,5,6,6,30,398.0,44.0,1.5,15.0,103.0,258.49,205.47
2016,5,6,6,45,478.0,54.5,1.7,16.0,155.5,334.27,271.05
2016,5,6,7,0,558.0,65.0,1.9,17.0,208.0,417.39,340.07
2016,5,6,7,15,613.0,72.0,1.95,17.5,264.5,487.59,396.48
2016,5,6,7,30,668.0,79.0,2.0,18.0,321.0,561.16,453.11
2016,5,6,7,45,705.5,84.5,2.05,19.0,378.5,623.33,497.98
2016,5,6,8,0,743.0,90.0,2.1,20.0,436.0,682.94,538.22
2016,5,6,8,15,770.5,94.5,2.3,20.5,491.5,737.25,575.11
2016,5,6,8,30,798.0,99.0,2.5,21.0,547.0,790.57,610.64
2016,5,6,8,45,820.5,101.5,2.7,22.0,600.0,836.0,638.86
2016,5,6,9,0,843.0,104.0,2.9,23.0,653.0,879.39,665.26
2016,5,6,9,15,858.5,107.0,2.85,23.5,701.5,904.84,678.68
2016,5,6,9,30,874.0,110.0,2.8,24.0,750.0,936.75,696.44
2016,5,6,9,45,887.0,111.5,2.75,24.5,793.0,961.57,709.24
2016,5,6,10,0,900.0,113.0,2.7,25.0,836.0,982.96,719.78
2016,5,6,10,15,908.5,115.0,2.65,25.0,872.0,996.93,726.93
2016,5,6,10,30,917.0,117.0,2.6,25.0,908.0,1007.05,731.73
2016,5,6,10,45,924.5,117.5,2.55,25.5,937.0,1010.76,731.11
2016,5,6,11,0,932.0,118.0,2.5,26.0,966.0,1010.46,728.12
2016,5,6,11,15,936.0,118.5,2.45,26.0,986.5,1002.81,722.05
2016,5,6,11,30,940.0,119.0,2.4,26.0,1007.0,991.15,713.62
2016,5,6,11,45,949.0,115.0,2.35,26.5,1021.5,976.0,701.74
2016,5,6,12,0,958.0,111.0,2.3,27.0,1036.0,956.91,687.52
2016,5,6,12,15,958.5,111.0,2.25,27.0,1040.0,930.14,669.86
2016,5,6,12,30,959.0,111.0,2.2,27.0,1044.0,899.92,650.08
2016,5,6,12,45,959.0,110.0,2.15,27.0,1039.0,865.2,627.36
2016,5,6,13,0,959.0,109.0,2.1,27.0,1034.0,827.4,602.59
2016,5,6,13,15,956.0,108.5,2.1,27.0,1021.0,784.86,574.64
2016,5,6,13,30,953.0,108.0,2.1,27.0,1008.0,739.7,542.83
2016,5,6,13,45,948.0,107.5,2.1,27.5,986.0,690.8,506.63
2016,5,6,14,0,943.0,107.0,2.1,28.0,964.0,639.79,468.11
2016,5,6,14,15,936.5,106.0,2.15,28.0,934.5,585.71,427.48
2016,5,6,14,30,930.0,105.0,2.2,28.0,905.0,530.11,384.34
2016,5,6,14,45,918.5,105.0,2.25,28.0,868.0,471.87,337.82
2016,5,6,15,0,907.0,105.0,2.3,28.0,831.0,413.14,289.5
2016,5,6,15,15,895.5,102.5,2.4,27.5,788.0,352.39,239.14
2016,5,6,15,30,884.0,100.0,2.5,27.0,745.0,291.72,188.31
2016,5,6,15,45,866.0,99.0,2.65,27.0,696.0,231.24,138.98
2016,5,6,16,0,848.0,98.0,2.8,27.0,647.0,164.12,89.66
2016,5,6,16,15,828.0,94.5,2.75,26.5,594.5,104.22,57.85
2016,5,6,16,30,808.0,91.0,2.7,26.0,542.0,69.87,53.19
2016,5,6,16,45,778.5,88.0,2.65,26.0,486.0,68.74,52.49
2016,5,6,17,0,749.0,85.0,2.6,26.0,430.0,67.6,51.74
2016,5,6,17,15,711.5,79.5,2.35,25.0,373.0,59.01,44.87
2016,5,6,17,30,674.0,74.0,2.1,24.0,316.0,55.98,42.62
2016,5,6,17,45,622.0,67.0,1.9,23.5,260.0,51.58,39.01
2016,5,6,18,0,570.0,60.0,1.7,23.0,204.0,47.06,35.15
2016,5,6,18,15,486.0,50.5,1.65,22.0,152.0,40.2,29.13
2016,5,6,18,30,402.0,41.0,1.6,21.0,100.0,33.22,22.74
2016,5,6,18,45,270.5,27.5,1.55,20.0,59.5,22.43,12.33
2016,5,6,19,0,139.0,14.0,1.5,19.0,19.0,11.95,0.0
2016,5,6,19,15,69.5,7.0,1.55,18.5,9.5,5.97,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,36.5,8.0,2.65,14.5,9.5,17.62,0.0
2016,5,7,6,0,73.0,16.0,2.9,15.0,19.0,54.08,0.0
2016,5,7,6,15,180.0,34.0,2.9,15.0,57.5,133.45,98.64
2016,5,7,6,30,287.0,52.0,2.9,15.0,96.0,212.97,170.17
2016,5,7,6,45,367.0,65.5,2.95,15.5,145.5,284.43,232.77
2016,5,7,7,0,447.0,79.0,3.0,16.0,195.0,363.83,300.12
2016,5,7,7,15,502.5,89.0,3.2,16.5,248.5,436.82,360.14
2016,5,7,7,30,558.0,99.0,3.4,17.0,302.0,509.26,417.78
2016,5,7,7,45,605.0,104.5,3.6,18.0,358.0,573.86,466.69
2016,5,7,8,0,652.0,110.0,3.8,19.0,414.0,640.07,515.24
2016,5,7,8,15,681.5,116.0,4.1,19.5,468.0,694.23,553.94
2016,5,7,8,30,711.0,122.0,4.4,20.0,522.0,747.84,591.32
2016,5,7,8,45,730.0,128.0,4.7,21.0,572.5,791.56,620.19
2016,5,7,9,0,749.0,134.0,5.0,22.0,623.0,833.35,647.34
2016,5,7,9,15,765.5,138.0,5.0,22.5,669.0,862.96,665.12
2016,5,7,9,30,782.0,142.0,5.0,23.0,715.0,895.34,684.76
2016,5,7,9,45,789.5,147.5,5.05,23.5,755.0,917.92,697.73
2016,5,7,10,0,797.0,153.0,5.1,24.0,795.0,937.1,708.41
2016,5,7,10,15,806.5,156.0,5.05,24.5,829.5,952.12,715.59
2016,5,7,10,30,816.0,159.0,5.0,25.0,864.0,963.53,720.39
2016,5,7,10,45,819.5,163.0,5.0,25.5,890.5,966.49,719.91
2016,5,7,11,0,823.0,167.0,5.0,26.0,917.0,965.64,717.05
2016,5,7,11,15,827.5,168.0,5.0,26.0,937.0,959.03,711.92
2016,5,7,11,30,832.0,169.0,5.0,26.0,957.0,948.66,704.41
2016,5,7,11,45,863.5,150.0,5.0,26.5,976.5,927.53,688.34
2016,5,7,12,0,895.0,131.0,5.0,27.0,996.0,916.93,679.61
2016,5,7,12,15,895.0,131.5,4.95,27.0,999.5,891.4,661.83
2016,5,7,12,30,895.0,132.0,4.9,27.0,1003.0,862.7,642.02
2016,5,7,12,45,547.5,315.0,4.9,27.0,847.5,725.24,541.02
2016,5,7,13,0,200.0,498.0,4.9,27.0,692.0,577.73,428.9
2016,5,7,13,15,131.0,471.0,4.85,27.0,597.5,490.7,365.63
2016,5,7,13,30,62.0,444.0,4.8,27.0,503.0,408.51,304.87
2016,5,7,13,45,48.0,410.5,4.8,27.5,456.0,365.34,272.75
2016,5,7,14,0,34.0,377.0,4.8,28.0,409.0,324.38,242.06
2016,5,7,14,15,440.0,256.0,4.8,28.0,636.5,436.57,326.83
2016,5,7,14,30,846.0,135.0,4.8,28.0,864.0,510.88,376.98
2016,5,7,14,45,644.5,226.5,4.8,28.0,768.5,439.57,321.14
2016,5,7,15,0,443.0,318.0,4.8,28.0,673.0,388.97,282.85
2016,5,7,15,15,608.5,229.0,4.75,27.5,689.0,345.05,243.22
2016,5,7,15,30,774.0,140.0,4.7,27.0,705.0,286.68,189.5
2016,5,7,15,45,752.0,138.5,4.7,27.0,658.0,230.88,143.99
2016,5,7,16,0,730.0,137.0,4.7,27.0,611.0,169.83,99.15
2016,5,7,16,15,707.5,131.5,4.65,26.5,560.5,114.95,69.47
2016,5,7,16,30,685.0,126.0,4.6,26.0,510.0,84.18,65.17
2016,5,7,16,45,665.5,116.5,4.55,26.0,458.0,80.08,62.01
2016,5,7,17,0,646.0,107.0,4.5,26.0,406.0,75.62,58.51
2016,5,7,17,15,606.5,100.0,4.4,25.5,351.5,72.39,56.12
2016,5,7,17,30,567.0,93.0,4.3,25.0,297.0,69.0,53.54
2016,5,7,17,45,523.5,81.5,4.25,24.5,244.5,61.87,47.65
2016,5,7,18,0,480.0,70.0,4.2,24.0,192.0,54.38,41.27
2016,5,7,18,15,398.0,58.5,4.0,23.0,142.5,46.31,34.23
2016,5,7,18,30,316.0,47.0,3.8,22.0,93.0,36.1,25.08
2016,5,7,18,45,202.5,31.0,3.65,21.5,55.5,23.98,13.58
2016,5,7,19,0,89.0,15.0,3.5,21.0,18.0,11.68,0.0
2016,5,7,19,15,44.5,7.5,3.45,20.5,9.0,6.4,0.0
2016,5,7,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,4.0,3.1,17.0,4.0,3.41,0.0
2016,5,8,6,0,0.0,8.0,3.1,17.0,8.0,6.57,0.0
2016,5,8,6,15,0.0,26.0,3.4,17.5,26.0,21.49,11.43
2016,5,8,6,30,0.0,44.0,3.7,18.0,44.0,38.27,26.14
2016,5,8,6,45,1.5,66.5,4.05,18.5,67.0,60.24,44.94
2016,5,8,7,0,3.0,89.0,4.4,19.0,90.0,81.92,63.27
2016,5,8,7,15,12.5,111.0,4.65,19.5,115.5,107.84,84.94
2016,5,8,7,30,22.0,133.0,4.9,20.0,141.0,134.48,106.84
2016,5,8,7,45,11.0,120.5,5.15,20.5,124.5,112.47,88.0
2016,5,8,8,0,0.0,108.0,5.4,21.0,108.0,91.65,70.14
2016,5,8,8,15,0.0,125.0,5.3,21.0,125.0,106.67,82.13
2016,5,8,8,30,0.0,142.0,5.2,21.0,142.0,121.69,93.98
2016,5,8,8,45,0.0,140.0,5.15,21.5,140.0,119.25,91.48
2016,5,8,9,0,0.0,138.0,5.1,22.0,138.0,117.07,89.25
2016,5,8,9,15,0.0,119.5,5.0,22.0,119.5,100.5,75.71
2016,5,8,9,30,0.0,101.0,4.9,22.0,101.0,84.42,62.63
2016,5,8,9,45,0.0,83.0,4.8,22.0,83.0,69.22,50.3
2016,5,8,10,0,0.0,65.0,4.7,22.0,65.0,54.2,38.14
2016,5,8,10,15,1.5,107.5,4.6,22.0,109.0,91.65,68.07
2016,5,8,10,30,3.0,150.0,4.5,22.0,153.0,129.81,98.21
2016,5,8,10,45,5.0,161.5,4.45,22.5,166.5,141.65,107.21
2016,5,8,11,0,7.0,173.0,4.4,23.0,180.0,153.4,116.11
2016,5,8,11,15,8.0,180.5,4.35,23.0,188.5,160.64,121.64
2016,5,8,11,30,9.0,188.0,4.3,23.0,197.0,167.76,127.09
2016,5,8,11,45,13.5,255.5,4.25,23.0,269.0,229.75,174.87
2016,5,8,12,0,18.0,323.0,4.2,23.0,341.0,291.26,221.48
2016,5,8,12,15,10.0,231.5,4.05,23.0,242.0,204.35,154.86
2016,5,8,12,30,2.0,140.0,3.9,23.0,143.0,119.42,88.91
2016,5,8,12,45,8.0,204.5,3.8,23.5,213.0,178.21,134.6
2016,5,8,13,0,14.0,269.0,3.7,24.0,283.0,235.89,178.46
2016,5,8,13,15,126.5,374.0,3.6,23.5,494.0,408.3,310.17
2016,5,8,13,30,239.0,479.0,3.5,23.0,705.0,556.06,418.35
2016,5,8,13,45,120.0,308.5,3.45,23.0,422.5,330.85,251.62
2016,5,8,14,0,1.0,138.0,3.4,23.0,140.0,115.42,85.83
2016,5,8,14,15,2.5,149.0,3.6,22.5,152.0,124.94,93.84
2016,5,8,14,30,4.0,160.0,3.8,22.0,164.0,134.14,101.39
2016,5,8,14,45,8.5,205.5,4.0,22.0,213.0,171.53,130.83
2016,5,8,15,0,13.0,251.0,4.2,22.0,262.0,206.73,158.34
2016,5,8,15,15,45.5,292.5,4.7,22.0,327.0,236.81,181.12
2016,5,8,15,30,78.0,334.0,5.2,22.0,392.0,264.04,201.24
2016,5,8,15,45,39.0,218.5,5.7,22.0,247.5,173.13,131.82
2016,5,8,16,0,0.0,103.0,6.2,22.0,103.0,85.38,63.78
2016,5,8,16,15,193.5,158.5,6.15,21.5,267.0,115.67,84.02
2016,5,8,16,30,387.0,214.0,6.1,21.0,431.0,142.53,115.98
2016,5,8,16,45,193.5,120.0,6.05,21.0,228.5,84.36,66.95
2016,5,8,17,0,0.0,26.0,6.0,21.0,26.0,21.47,12.99
2016,5,8,17,15,0.0,22.5,5.55,20.5,22.5,18.56,10.56
2016,5,8,17,30,0.0,19.0,5.1,20.0,19.0,15.66,8.1
2016,5,8,17,45,0.0,15.5,4.7,20.0,15.5,12.76,5.57
2016,5,8,18,0,0.0,12.0,4.3,20.0,12.0,9.86,3.02
2016,5,8,18,15,0.0,8.5,3.95,19.5,8.5,6.98,0.45
2016,5,8,18,30,0.0,5.0,3.6,19.0,5.0,4.1,0.0
2016,5,8,18,45,0.0,3.0,3.3,19.0,3.0,2.46,0.0
2016,5,8,19,0,0.0,1.0,3.0,19.0,1.0,0.82,0.0
2016,5,8,19,15,0.0,0.5,3.0,18.5,0.5,0.43,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,18.5,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,18.5,9.5,8.11,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,16.83,0.0
2016,5,9,6,15,105.0,40.5,4.6,19.0,56.5,101.81,74.07
2016,5,9,6,30,210.0,62.0,4.8,19.0,94.0,179.33,141.35
2016,5,9,6,45,264.0,83.0,5.0,19.5,140.5,240.56,194.57
2016,5,9,7,0,318.0,104.0,5.2,20.0,187.0,306.79,250.74
2016,5,9,7,15,210.0,126.5,5.5,20.5,186.5,279.41,228.09
2016,5,9,7,30,102.0,149.0,5.8,21.0,186.0,227.98,184.38
2016,5,9,7,45,115.5,175.0,6.1,21.5,223.5,268.27,216.58
2016,5,9,8,0,129.0,201.0,6.4,22.0,261.0,309.05,248.44
2016,5,9,8,15,77.5,207.0,6.45,22.5,244.5,261.6,208.23
2016,5,9,8,30,26.0,213.0,6.5,23.0,228.0,211.1,165.54
2016,5,9,8,45,330.0,202.0,6.6,23.5,417.5,501.96,400.15
2016,5,9,9,0,634.0,191.0,6.7,24.0,607.0,790.15,618.68
2016,5,9,9,15,495.0,255.0,6.65,24.5,594.0,737.92,572.95
2016,5,9,9,30,356.0,319.0,6.6,25.0,581.0,666.6,514.65
2016,5,9,9,45,414.5,314.5,6.55,25.5,637.0,735.28,563.75
2016,5,9,10,0,473.0,310.0,6.5,26.0,693.0,788.02,600.33
2016,5,9,10,15,617.5,255.0,6.35,26.5,777.0,875.58,663.03
2016,5,9,10,30,762.0,200.0,6.2,27.0,861.0,957.71,718.41
2016,5,9,10,45,786.0,192.0,6.05,27.5,893.0,959.03,715.68
2016,5,9,11,0,810.0,184.0,5.9,28.0,925.0,966.11,717.38
2016,5,9,11,15,815.5,185.5,5.75,28.0,945.0,960.79,712.17
2016,5,9,11,30,821.0,187.0,5.6,28.0,965.0,951.69,704.58
2016,5,9,11,45,850.5,169.0,5.45,28.5,984.0,942.78,695.85
2016,5,9,12,0,880.0,151.0,5.3,29.0,1003.0,917.14,675.97
2016,5,9,12,15,880.5,151.0,5.2,29.0,1007.0,891.64,658.08
2016,5,9,12,30,881.0,151.0,5.1,29.0,1011.0,863.07,638.17
2016,5,9,12,45,885.0,147.5,5.0,29.5,1008.0,831.68,615.12
2016,5,9,13,0,889.0,144.0,4.9,30.0,1005.0,797.35,590.16
2016,5,9,13,15,886.0,143.0,4.8,30.0,992.0,756.98,560.75
2016,5,9,13,30,883.0,142.0,4.7,30.0,979.0,714.26,529.11
2016,5,9,13,45,881.5,138.5,4.65,30.0,958.5,668.4,494.9
2016,5,9,14,0,880.0,135.0,4.6,30.0,938.0,620.35,458.3
2016,5,9,14,15,873.0,133.5,4.55,30.0,909.5,568.81,418.21
2016,5,9,14,30,866.0,132.0,4.5,30.0,881.0,515.96,376.07
2016,5,9,14,45,858.5,128.5,4.45,30.0,845.5,460.41,330.84
2016,5,9,15,0,851.0,125.0,4.4,30.0,810.0,404.08,283.87
2016,5,9,15,15,839.0,122.5,4.3,30.0,768.0,341.6,231.6
2016,5,9,15,30,827.0,120.0,4.2,30.0,726.0,283.33,182.42
2016,5,9,15,45,811.5,116.5,4.15,30.0,679.0,224.3,134.59
2016,5,9,16,0,796.0,113.0,4.1,30.0,632.0,166.56,92.84
2016,5,9,16,15,775.5,109.0,3.95,29.5,580.5,109.74,63.31
2016,5,9,16,30,755.0,105.0,3.8,29.0,529.0,78.61,59.73
2016,5,9,16,45,729.0,99.5,3.7,29.0,475.5,69.56,52.49
2016,5,9,17,0,703.0,94.0,3.6,29.0,422.0,67.26,50.79
2016,5,9,17,15,665.0,88.0,3.4,28.0,366.0,64.3,48.72
2016,5,9,17,30,627.0,82.0,3.2,27.0,310.0,61.21,46.49
2016,5,9,17,45,575.0,74.0,3.0,26.5,255.5,56.35,42.55
2016,5,9,18,0,523.0,66.0,2.8,26.0,201.0,51.33,38.33
2016,5,9,18,15,440.5,56.0,2.85,25.0,150.5,44.32,32.27
2016,5,9,18,30,358.0,46.0,2.9,24.0,100.0,37.16,25.8
2016,5,9,18,45,232.5,31.0,2.95,23.5,60.5,24.05,13.73
2016,5,9,19,0,107.0,16.0,3.0,23.0,21.0,12.47,0.0
2016,5,9,19,15,53.5,8.0,3.15,22.5,10.5,6.83,0.0
2016,5,9,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.25,20.5,9.5,11.79,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,19.0,30.26,1.59
2016,5,10,6,15,107.5,40.5,2.55,21.0,56.5,102.09,73.92
2016,5,10,6,30,184.0,64.0,2.7,21.0,94.0,169.39,132.02
2016,5,10,6,45,273.0,80.0,2.9,21.5,143.5,250.98,200.62
2016,5,10,7,0,362.0,96.0,3.1,22.0,193.0,332.98,268.4
2016,5,10,7,15,418.5,109.0,3.15,22.5,245.5,399.71,322.02
2016,5,10,7,30,475.0,122.0,3.2,23.0,298.0,470.68,377.13
2016,5,10,7,45,536.5,125.5,3.3,24.0,354.5,538.12,427.34
2016,5,10,8,0,598.0,129.0,3.4,25.0,411.0,616.81,483.98
2016,5,10,8,15,628.5,135.5,3.35,25.5,464.0,670.33,520.71
2016,5,10,8,30,659.0,142.0,3.3,26.0,517.0,723.43,556.08
2016,5,10,8,45,692.0,143.0,3.3,26.5,569.0,771.88,586.96
2016,5,10,9,0,725.0,144.0,3.3,27.0,621.0,819.17,616.46
2016,5,10,9,15,741.5,148.0,3.3,27.0,666.5,853.48,637.88
2016,5,10,9,30,758.0,152.0,3.3,27.0,712.0,879.01,653.32
2016,5,10,9,45,775.0,153.0,3.35,27.5,753.5,905.32,668.32
2016,5,10,10,0,792.0,154.0,3.4,28.0,795.0,928.56,681.22
2016,5,10,10,15,801.5,156.5,3.45,28.0,829.0,942.92,689.65
2016,5,10,10,30,811.0,159.0,3.5,28.0,863.0,953.73,695.92
2016,5,10,10,45,818.0,161.0,3.55,28.5,890.0,957.98,696.64
2016,5,10,11,0,825.0,163.0,3.6,29.0,917.0,958.49,695.09
2016,5,10,11,15,829.0,164.0,3.65,29.0,936.5,951.42,690.12
2016,5,10,11,30,833.0,165.0,3.7,29.0,956.0,940.62,682.88
2016,5,10,11,45,832.0,168.0,3.8,29.5,966.5,923.46,670.5
2016,5,10,12,0,831.0,171.0,3.9,30.0,977.0,902.81,655.93
2016,5,10,12,15,831.5,171.5,3.95,30.0,980.5,877.91,639.65
2016,5,10,12,30,832.0,172.0,4.0,30.0,984.0,849.91,621.3
2016,5,10,12,45,826.5,174.5,4.05,30.0,978.0,815.97,598.85
2016,5,10,13,0,821.0,177.0,4.1,30.0,972.0,779.65,573.47
2016,5,10,13,15,817.5,176.0,4.1,30.0,959.5,739.74,545.09
2016,5,10,13,30,814.0,175.0,4.1,30.0,947.0,697.74,514.72
2016,5,10,13,45,803.5,177.0,4.15,30.0,924.5,651.76,480.95
2016,5,10,14,0,793.0,179.0,4.2,30.0,902.0,604.6,445.53
2016,5,10,14,15,785.0,176.5,4.2,30.0,874.5,554.4,406.98
2016,5,10,14,30,777.0,174.0,4.2,30.0,847.0,503.33,366.75
2016,5,10,14,45,757.0,176.5,4.2,30.0,810.0,450.31,324.12
2016,5,10,15,0,737.0,179.0,4.2,30.0,773.0,393.71,278.03
2016,5,10,15,15,723.0,175.0,4.15,29.5,732.0,338.74,232.82
2016,5,10,15,30,709.0,171.0,4.1,29.0,691.0,284.59,188.1
2016,5,10,15,45,676.0,172.5,4.05,29.0,642.5,231.89,146.37
2016,5,10,16,0,643.0,174.0,4.0,29.0,594.0,182.8,111.8
2016,5,10,16,15,618.0,167.0,3.85,28.5,544.5,132.3,84.91
2016,5,10,16,30,593.0,160.0,3.7,28.0,495.0,105.31,82.0
2016,5,10,16,45,464.0,168.5,3.6,28.0,414.5,110.97,87.0
2016,5,10,17,0,335.0,177.0,3.5,28.0,334.0,122.01,96.45
2016,5,10,17,15,296.5,163.0,3.35,27.5,288.5,113.61,90.01
2016,5,10,17,30,258.0,149.0,3.2,27.0,243.0,104.87,83.17
2016,5,10,17,45,218.0,128.0,3.1,26.5,198.0,91.45,72.22
2016,5,10,18,0,178.0,107.0,3.0,26.0,153.0,77.56,60.58
2016,5,10,18,15,134.5,83.0,3.05,25.5,113.0,62.37,47.51
2016,5,10,18,30,91.0,59.0,3.1,25.0,73.0,45.19,32.45
2016,5,10,18,45,45.5,35.5,3.2,24.5,42.5,27.96,16.89
2016,5,10,19,0,0.0,12.0,3.3,24.0,12.0,9.89,0.0
2016,5,10,19,15,0.0,6.0,3.4,23.5,6.0,5.12,0.0
2016,5,10,19,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.5,8.5,2.05,18.5,10.0,17.03,0.0
2016,5,11,6,0,67.0,17.0,2.3,19.0,20.0,47.3,9.63
2016,5,11,6,15,158.0,37.0,2.55,19.5,58.5,126.11,93.07
2016,5,11,6,30,249.0,57.0,2.8,20.0,97.0,199.1,156.34
2016,5,11,6,45,319.0,73.5,3.05,20.5,145.5,266.54,214.12
2016,5,11,7,0,389.0,90.0,3.3,21.0,194.0,340.75,275.97
2016,5,11,7,15,443.5,102.5,3.55,21.5,247.5,406.94,329.69
2016,5,11,7,30,498.0,115.0,3.8,22.0,301.0,477.11,384.85
2016,5,11,7,45,530.0,128.0,4.1,22.5,354.0,535.36,429.12
2016,5,11,8,0,562.0,141.0,4.4,23.0,407.0,594.51,472.97
2016,5,11,8,15,592.5,149.0,4.45,23.5,460.0,654.94,516.05
2016,5,11,8,30,623.0,157.0,4.5,24.0,513.0,708.49,553.18
2016,5,11,8,45,632.5,170.5,4.6,24.5,560.0,749.15,580.12
2016,5,11,9,0,642.0,184.0,4.7,25.0,607.0,787.53,605.07
2016,5,11,9,15,660.5,190.5,4.7,25.5,653.0,824.44,628.4
2016,5,11,9,30,679.0,197.0,4.7,26.0,699.0,859.03,649.5
2016,5,11,9,45,676.0,211.5,4.7,26.5,735.0,879.09,660.37
2016,5,11,10,0,673.0,226.0,4.7,27.0,771.0,895.63,668.63
2016,5,11,10,15,684.0,230.5,4.6,27.5,805.5,912.21,676.65
2016,5,11,10,30,695.0,235.0,4.5,28.0,840.0,925.51,682.67
2016,5,11,10,45,694.0,244.5,4.45,28.5,864.5,928.8,682.02
2016,5,11,11,0,693.0,254.0,4.4,29.0,889.0,928.52,679.14
2016,5,11,11,15,698.5,257.0,4.3,29.0,909.0,924.75,675.41
2016,5,11,11,30,704.0,260.0,4.2,29.0,929.0,917.45,669.42
2016,5,11,11,45,504.0,369.0,4.1,29.5,851.0,816.86,594.71
2016,5,11,12,0,304.0,478.0,4.0,30.0,773.0,711.53,516.66
2016,5,11,12,15,238.5,492.5,3.9,30.0,724.5,644.7,469.38
2016,5,11,12,30,173.0,507.0,3.8,30.0,676.0,589.13,429.17
2016,5,11,12,45,96.5,422.0,3.7,30.0,516.5,437.63,321.47
2016,5,11,13,0,20.0,337.0,3.6,30.0,357.0,296.91,218.58
2016,5,11,13,15,130.0,408.5,3.5,30.0,532.5,437.27,322.51
2016,5,11,13,30,240.0,480.0,3.4,30.0,708.0,555.22,405.91
2016,5,11,13,45,194.0,472.0,3.3,30.0,653.5,501.85,366.79
2016,5,11,14,0,148.0,464.0,3.2,30.0,599.0,452.44,331.13
2016,5,11,14,15,261.0,424.0,3.1,30.0,654.0,464.05,339.47
2016,5,11,14,30,374.0,384.0,3.0,30.0,709.0,467.37,340.12
2016,5,11,14,45,287.0,389.0,2.95,30.0,632.5,406.54,295.39
2016,5,11,15,0,200.0,394.0,2.9,30.0,556.0,360.9,262.38
2016,5,11,15,15,437.0,293.0,2.9,30.0,622.0,334.56,235.89
2016,5,11,15,30,674.0,192.0,2.9,30.0,688.0,290.1,191.95
2016,5,11,15,45,652.0,187.5,2.9,30.0,641.5,237.32,150.42
2016,5,11,16,0,630.0,183.0,2.9,30.0,595.0,186.94,114.82
2016,5,11,16,15,467.0,208.5,2.85,29.5,500.5,150.42,101.94
2016,5,11,16,30,304.0,234.0,2.8,29.0,406.0,152.15,119.66
2016,5,11,16,45,195.0,215.0,2.8,28.5,321.5,148.31,117.22
2016,5,11,17,0,86.0,196.0,2.8,28.0,237.0,141.02,111.95
2016,5,11,17,15,255.5,162.0,2.65,27.5,260.5,112.5,88.99
2016,5,11,17,30,425.0,128.0,2.5,27.0,284.0,90.14,70.79
2016,5,11,17,45,368.0,113.5,2.35,26.5,232.5,81.23,63.58
2016,5,11,18,0,311.0,99.0,2.2,26.0,181.0,71.97,55.85
2016,5,11,18,15,243.0,79.5,2.25,25.5,134.0,59.65,45.22
2016,5,11,18,30,175.0,60.0,2.3,25.0,87.0,45.52,32.76
2016,5,11,18,45,103.0,37.0,2.35,24.5,51.0,28.66,17.56
2016,5,11,19,0,31.0,14.0,2.4,24.0,15.0,11.65,0.0
2016,5,11,19,15,15.5,7.0,2.65,23.5,7.5,5.97,0.0
2016,5,11,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,7.5,1.1,19.5,7.5,6.4,0.0
2016,5,12,6,0,0.0,15.0,1.2,20.0,15.0,12.37,0.0
2016,5,12,6,15,23.0,37.0,1.4,20.5,40.5,46.93,31.64
2016,5,12,6,30,46.0,59.0,1.6,21.0,66.0,81.36,61.18
2016,5,12,6,45,63.0,83.0,1.8,21.5,97.5,116.74,91.23
2016,5,12,7,0,80.0,107.0,2.0,22.0,129.0,153.12,121.62
2016,5,12,7,15,102.0,129.0,2.0,22.0,163.5,202.38,161.95
2016,5,12,7,30,124.0,151.0,2.0,22.0,198.0,243.35,194.84
2016,5,12,7,45,119.5,176.5,2.05,22.5,227.5,271.21,215.77
2016,5,12,8,0,115.0,202.0,2.1,23.0,257.0,298.07,235.4
2016,5,12,8,15,57.5,121.0,2.05,23.5,148.5,155.14,121.36
2016,5,12,8,30,0.0,40.0,2.0,24.0,40.0,33.13,21.36
2016,5,12,8,45,2.0,109.0,2.0,24.5,110.5,93.1,69.53
2016,5,12,9,0,4.0,178.0,2.0,25.0,181.0,156.77,119.22
2016,5,12,9,15,2.0,113.0,1.95,25.0,114.5,96.58,71.54
2016,5,12,9,30,0.0,48.0,1.9,25.0,48.0,39.92,26.4
2016,5,12,9,45,45.5,216.5,1.85,25.5,253.5,240.58,184.01
2016,5,12,10,0,91.0,385.0,1.8,26.0,459.0,449.97,337.21
2016,5,12,10,15,260.5,372.0,1.7,26.0,596.5,628.97,465.21
2016,5,12,10,30,430.0,359.0,1.6,26.0,734.0,788.14,573.0
2016,5,12,10,45,560.0,305.5,1.55,26.5,809.5,855.26,616.14
2016,5,12,11,0,690.0,252.0,1.5,27.0,885.0,922.26,658.65
2016,5,12,11,15,570.0,332.5,1.5,27.0,863.0,871.98,621.75
2016,5,12,11,30,450.0,413.0,1.5,27.0,841.0,820.8,585.29
2016,5,12,11,45,397.0,436.0,1.55,27.5,817.5,770.03,550.6
2016,5,12,12,0,344.0,459.0,1.6,28.0,794.0,728.53,521.49
2016,5,12,12,15,354.5,455.0,1.65,28.0,801.0,717.27,514.71
2016,5,12,12,30,365.0,451.0,1.7,28.0,808.0,703.91,506.19
2016,5,12,12,45,381.0,441.5,1.75,28.0,813.0,688.26,496.2
2016,5,12,13,0,397.0,432.0,1.8,28.0,818.0,670.48,484.62
2016,5,12,13,15,373.5,437.5,1.85,28.0,797.0,634.44,459.76
2016,5,12,13,30,350.0,443.0,1.9,28.0,776.0,598.96,435.11
2016,5,12,13,45,543.0,328.0,1.95,28.0,831.5,607.32,443.2
2016,5,12,14,0,736.0,213.0,2.0,28.0,887.0,595.65,435.46
2016,5,12,14,15,431.0,321.5,2.0,28.0,713.0,475.73,348.04
2016,5,12,14,30,126.0,430.0,2.0,28.0,539.0,387.09,284.11
2016,5,12,14,45,238.5,395.0,2.0,28.0,591.5,389.9,284.97
2016,5,12,15,0,351.0,360.0,2.0,28.0,644.0,385.59,278.35
2016,5,12,15,15,492.5,284.0,1.95,27.5,660.0,344.55,242.78
2016,5,12,15,30,634.0,208.0,1.9,27.0,676.0,291.06,195.46
2016,5,12,15,45,521.0,233.5,1.9,27.0,601.5,244.8,162.7
2016,5,12,16,0,408.0,259.0,1.9,27.0,527.0,209.41,141.87
2016,5,12,16,15,307.0,254.0,1.8,26.5,446.5,176.67,126.89
2016,5,12,16,30,206.0,249.0,1.7,26.0,366.0,167.24,133.05
2016,5,12,16,45,177.5,224.5,1.6,26.0,318.0,153.12,122.02
2016,5,12,17,0,149.0,200.0,1.5,26.0,270.0,138.49,110.47
2016,5,12,17,15,279.0,166.0,1.35,25.5,276.5,115.17,91.76
2016,5,12,17,30,409.0,132.0,1.2,25.0,283.0,92.6,73.33
2016,5,12,17,45,355.0,117.0,1.1,24.5,232.0,83.46,65.94
2016,5,12,18,0,301.0,102.0,1.0,24.0,181.0,75.36,59.17
2016,5,12,18,15,234.5,82.0,0.95,23.5,135.0,61.27,46.99
2016,5,12,18,30,168.0,62.0,0.9,23.0,89.0,46.86,34.23
2016,5,12,18,45,84.0,39.5,0.9,23.0,53.0,30.87,19.62
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,13.99,0.0
2016,5,12,19,15,0.0,8.5,0.95,22.5,8.5,7.26,0.0
2016,5,12,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
