Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.5,7.5,2.35,18.0,8.0,8.87,0.0
2016,5,13,6,0,17.0,15.0,2.4,18.0,16.0,22.35,4.5
2016,5,13,6,15,62.5,42.0,2.4,18.0,51.5,76.6,55.55
2016,5,13,6,30,108.0,69.0,2.4,18.0,87.0,131.07,102.68
2016,5,13,6,45,161.0,95.0,2.4,18.5,133.5,191.21,153.93
2016,5,13,7,0,214.0,121.0,2.4,19.0,180.0,266.13,216.07
2016,5,13,7,15,261.5,142.5,2.4,19.5,230.0,327.54,265.78
2016,5,13,7,30,309.0,164.0,2.4,20.0,280.0,392.76,316.97
2016,5,13,7,45,349.5,180.5,2.4,20.5,331.5,450.6,360.9
2016,5,13,8,0,390.0,197.0,2.4,21.0,383.0,510.81,405.34
2016,5,13,8,15,422.0,210.5,2.4,21.5,433.5,577.71,453.06
2016,5,13,8,30,454.0,224.0,2.4,22.0,484.0,631.62,490.22
2016,5,13,8,45,477.0,236.5,2.4,23.0,532.0,676.96,519.33
2016,5,13,9,0,500.0,249.0,2.4,24.0,580.0,721.44,547.12
2016,5,13,9,15,521.0,258.0,2.35,24.0,624.5,759.38,571.7
2016,5,13,9,30,542.0,267.0,2.3,24.0,669.0,795.72,594.87
2016,5,13,9,45,565.5,269.5,2.25,24.5,710.0,825.91,612.61
2016,5,13,10,0,589.0,272.0,2.2,25.0,751.0,853.99,628.71
2016,5,13,10,15,602.0,277.0,2.1,25.5,784.5,875.38,639.45
2016,5,13,10,30,615.0,282.0,2.0,26.0,818.0,890.58,646.11
2016,5,13,10,45,632.5,280.0,1.95,26.5,846.5,900.51,650.07
2016,5,13,11,0,650.0,278.0,1.9,27.0,875.0,907.06,651.91
2016,5,13,11,15,656.5,280.5,1.85,27.0,894.5,903.93,648.63
2016,5,13,11,30,663.0,283.0,1.8,27.0,914.0,897.37,643.31
2016,5,13,11,45,513.0,352.5,1.75,27.5,844.5,807.6,579.52
2016,5,13,12,0,363.0,422.0,1.7,28.0,775.0,710.92,511.28
2016,5,13,12,15,335.0,451.5,1.65,28.0,778.0,696.58,500.84
2016,5,13,12,30,307.0,481.0,1.6,28.0,781.0,680.92,488.88
2016,5,13,12,45,522.0,358.5,1.6,28.0,866.5,733.5,528.53
2016,5,13,13,0,737.0,236.0,1.6,28.0,952.0,765.62,552.92
2016,5,13,13,15,493.0,357.0,1.6,28.0,833.5,656.13,474.52
2016,5,13,13,30,249.0,478.0,1.6,28.0,715.0,557.6,403.61
2016,5,13,13,45,304.0,448.5,1.6,28.0,731.5,549.46,398.97
2016,5,13,14,0,359.0,419.0,1.6,28.0,748.0,536.35,389.61
2016,5,13,14,15,274.0,426.0,1.6,28.0,673.0,470.92,342.74
2016,5,13,14,30,189.0,433.0,1.6,28.0,598.0,418.29,305.12
2016,5,13,14,45,336.5,369.5,1.6,28.0,647.5,412.6,299.08
2016,5,13,15,0,484.0,306.0,1.6,28.0,697.0,391.09,278.9
2016,5,13,15,15,378.5,322.5,1.55,28.0,619.0,341.2,242.13
2016,5,13,15,30,273.0,339.0,1.5,28.0,541.0,296.81,211.04
2016,5,13,15,45,333.5,300.5,1.5,28.0,531.0,260.14,180.75
2016,5,13,16,0,394.0,262.0,1.5,28.0,521.0,216.8,147.18
2016,5,13,16,15,246.0,255.5,1.45,27.5,413.0,174.19,125.66
2016,5,13,16,30,98.0,249.0,1.4,27.0,305.0,174.07,137.87
2016,5,13,16,45,227.5,211.5,1.35,27.0,324.0,139.48,110.3
2016,5,13,17,0,357.0,174.0,1.3,27.0,343.0,120.49,95.21
2016,5,13,17,15,363.0,159.0,1.2,26.5,312.0,112.0,88.75
2016,5,13,17,30,369.0,144.0,1.1,26.0,281.0,103.03,81.74
2016,5,13,17,45,320.0,126.0,1.0,25.5,230.5,91.19,72.14
2016,5,13,18,0,271.0,108.0,0.9,25.0,180.0,78.98,61.96
2016,5,13,18,15,208.5,86.5,0.9,24.5,134.0,64.07,49.17
2016,5,13,18,30,146.0,65.0,0.9,24.0,88.0,48.79,35.73
2016,5,13,18,45,73.0,41.0,0.9,23.5,52.5,31.89,20.49
2016,5,13,19,0,0.0,17.0,0.9,23.0,17.0,14.02,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.0,8.5,7.26,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.0,1.6,19.5,9.0,7.68,0.0
2016,5,14,6,0,0.0,18.0,1.7,20.0,18.0,14.87,1.84
2016,5,14,6,15,41.5,40.0,1.7,20.5,47.0,64.61,45.76
2016,5,14,6,30,83.0,62.0,1.7,21.0,76.0,109.26,83.89
2016,5,14,6,45,112.0,85.5,1.7,21.5,111.5,152.99,120.94
2016,5,14,7,0,141.0,109.0,1.7,22.0,147.0,198.97,159.08
2016,5,14,7,15,171.0,129.0,1.65,22.5,186.5,243.61,195.14
2016,5,14,7,30,201.0,149.0,1.6,23.0,226.0,290.64,232.02
2016,5,14,7,45,139.0,174.0,1.55,23.5,231.0,280.98,222.16
2016,5,14,8,0,77.0,199.0,1.5,24.0,236.0,251.4,196.73
2016,5,14,8,15,82.5,224.5,1.5,24.0,268.5,282.8,220.45
2016,5,14,8,30,88.0,250.0,1.5,24.0,301.0,314.13,243.49
2016,5,14,8,45,61.5,256.5,1.5,24.5,294.0,297.86,229.06
2016,5,14,9,0,35.0,263.0,1.5,25.0,287.0,280.33,213.92
2016,5,14,9,15,25.5,257.0,1.45,25.0,275.0,264.01,200.77
2016,5,14,9,30,16.0,251.0,1.4,25.0,263.0,233.63,177.03
2016,5,14,9,45,16.5,263.0,1.4,25.5,276.0,244.38,184.49
2016,5,14,10,0,17.0,275.0,1.4,26.0,289.0,255.07,191.7
2016,5,14,10,15,17.5,286.5,1.3,25.5,301.5,265.22,199.12
2016,5,14,10,30,18.0,298.0,1.2,25.0,314.0,275.26,206.45
2016,5,14,10,45,15.0,268.0,1.15,25.0,282.0,244.61,183.25
2016,5,14,11,0,12.0,238.0,1.1,25.0,250.0,214.64,160.63
2016,5,14,11,15,14.0,266.5,1.0,25.0,280.5,240.94,180.15
2016,5,14,11,30,16.0,295.0,0.9,25.0,311.0,266.93,198.95
2016,5,14,11,45,16.0,299.5,0.8,25.0,316.0,269.78,200.56
2016,5,14,12,0,16.0,304.0,0.7,25.0,321.0,272.46,202.17
2016,5,14,12,15,21.5,344.0,0.65,24.5,366.0,310.06,229.8
2016,5,14,12,30,27.0,384.0,0.6,24.0,411.0,354.04,261.45
2016,5,14,12,45,28.5,389.5,0.6,24.0,418.0,355.36,262.05
2016,5,14,13,0,30.0,395.0,0.6,24.0,425.0,356.18,262.65
2016,5,14,13,15,21.5,325.5,0.65,23.5,347.0,285.87,212.53
2016,5,14,13,30,13.0,256.0,0.7,23.0,269.0,221.1,165.5
2016,5,14,13,45,6.5,162.5,0.8,23.0,169.0,139.22,103.8
2016,5,14,14,0,0.0,69.0,0.9,23.0,69.0,57.76,40.44
2016,5,14,14,15,0.0,52.0,1.0,22.5,52.0,43.45,29.28
2016,5,14,14,30,0.0,35.0,1.1,22.0,35.0,29.2,17.95
2016,5,14,14,45,0.0,56.5,1.25,22.0,56.5,47.14,32.43
2016,5,14,15,0,0.0,78.0,1.4,22.0,78.0,65.09,46.88
2016,5,14,15,15,0.0,84.5,1.45,21.5,84.5,70.48,51.38
2016,5,14,15,30,0.0,91.0,1.5,21.0,91.0,75.87,55.95
2016,5,14,15,45,3.0,141.0,1.6,21.0,143.5,115.81,87.97
2016,5,14,16,0,6.0,191.0,1.7,21.0,196.0,152.2,116.97
2016,5,14,16,15,7.5,188.0,1.65,21.0,193.5,147.93,113.93
2016,5,14,16,30,9.0,185.0,1.6,21.0,191.0,143.94,116.42
2016,5,14,16,45,4.5,114.0,1.6,21.0,117.0,92.91,73.97
2016,5,14,17,0,0.0,43.0,1.6,21.0,43.0,35.57,25.21
2016,5,14,17,15,0.0,37.0,1.65,20.5,37.0,30.57,21.06
2016,5,14,17,30,0.0,31.0,1.7,20.0,31.0,25.58,16.83
2016,5,14,17,45,0.0,25.5,1.75,20.0,25.5,21.02,12.86
2016,5,14,18,0,0.0,20.0,1.8,20.0,20.0,16.46,8.85
2016,5,14,18,15,0.0,15.0,2.05,19.5,15.0,12.33,5.18
2016,5,14,18,30,0.0,10.0,2.3,19.0,10.0,8.21,1.48
2016,5,14,18,45,0.0,6.0,2.55,19.0,6.0,4.92,0.0
2016,5,14,19,0,0.0,2.0,2.8,19.0,2.0,1.64,0.0
2016,5,14,19,15,0.0,1.0,2.9,18.5,1.0,0.85,0.0
2016,5,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,6.0,2.65,14.0,6.0,5.12,0.0
2016,5,15,6,0,0.0,12.0,2.7,14.0,12.0,9.88,0.0
2016,5,15,6,15,0.0,31.5,2.7,14.0,31.5,26.73,16.37
2016,5,15,6,30,0.0,51.0,2.7,14.0,51.0,44.91,32.39
2016,5,15,6,45,6.5,73.5,2.75,14.0,75.0,69.18,53.52
2016,5,15,7,0,13.0,96.0,2.8,14.0,99.0,93.73,74.71
2016,5,15,7,15,18.5,117.0,2.8,14.5,123.0,116.45,93.84
2016,5,15,7,30,24.0,138.0,2.8,15.0,147.0,139.54,112.88
2016,5,15,7,45,83.5,171.5,2.85,15.5,210.5,225.73,184.71
2016,5,15,8,0,143.0,205.0,2.9,16.0,274.0,320.63,261.29
2016,5,15,8,15,113.0,227.5,2.9,16.0,286.0,324.3,262.21
2016,5,15,8,30,83.0,250.0,2.9,16.0,298.0,309.64,248.92
2016,5,15,8,45,58.5,256.5,2.95,16.5,292.0,294.98,235.46
2016,5,15,9,0,34.0,263.0,3.0,17.0,286.0,279.16,221.13
2016,5,15,9,15,85.0,309.0,2.95,17.5,371.5,370.51,292.58
2016,5,15,9,30,136.0,355.0,2.9,18.0,457.0,480.7,375.43
2016,5,15,9,45,141.5,377.0,2.9,18.5,488.0,507.06,392.91
2016,5,15,10,0,147.0,399.0,2.9,19.0,519.0,532.54,409.97
2016,5,15,10,15,111.0,406.0,2.85,19.5,499.0,502.9,385.35
2016,5,15,10,30,75.0,413.0,2.8,20.0,479.0,455.48,348.13
2016,5,15,10,45,95.5,436.5,2.8,20.5,523.0,494.27,376.14
2016,5,15,11,0,116.0,460.0,2.8,21.0,567.0,547.2,413.37
2016,5,15,11,15,76.0,432.5,2.7,21.0,503.5,463.62,351.01
2016,5,15,11,30,36.0,405.0,2.6,21.0,440.0,396.92,300.8
2016,5,15,11,45,27.5,367.0,2.55,21.0,394.0,350.76,266.47
2016,5,15,12,0,19.0,329.0,2.5,21.0,348.0,296.6,225.74
2016,5,15,12,15,23.0,357.5,2.45,21.0,380.0,322.82,245.53
2016,5,15,12,30,27.0,386.0,2.4,21.0,412.0,355.53,269.72
2016,5,15,12,45,27.0,384.0,2.35,21.5,410.5,349.25,264.32
2016,5,15,13,0,27.0,382.0,2.3,22.0,409.0,342.83,259.02
2016,5,15,13,15,22.5,351.5,2.3,22.0,374.0,307.85,233.02
2016,5,15,13,30,18.0,321.0,2.3,22.0,339.0,277.38,210.31
2016,5,15,13,45,15.5,286.5,2.3,22.0,302.0,245.74,186.57
2016,5,15,14,0,13.0,252.0,2.3,22.0,265.0,214.73,163.11
2016,5,15,14,15,19.5,292.5,2.3,22.0,310.5,248.39,189.0
2016,5,15,14,30,26.0,333.0,2.3,22.0,356.0,274.52,208.77
2016,5,15,14,45,25.5,320.5,2.3,22.0,342.5,260.11,197.89
2016,5,15,15,0,25.0,308.0,2.3,22.0,329.0,253.26,192.88
2016,5,15,15,15,84.0,330.5,2.3,21.5,394.0,272.79,206.64
2016,5,15,15,30,143.0,353.0,2.3,21.0,459.0,281.91,211.5
2016,5,15,15,45,98.0,316.0,2.3,21.0,387.0,244.7,184.6
2016,5,15,16,0,53.0,279.0,2.3,21.0,315.0,205.66,156.92
2016,5,15,16,15,26.5,201.5,2.25,21.0,219.5,149.94,115.11
2016,5,15,16,30,0.0,124.0,2.2,21.0,124.0,100.75,80.34
2016,5,15,16,45,0.0,113.0,2.15,21.0,113.0,92.11,73.39
2016,5,15,17,0,0.0,102.0,2.1,21.0,102.0,83.41,66.27
2016,5,15,17,15,0.0,88.5,1.95,20.5,88.5,72.75,57.51
2016,5,15,17,30,0.0,75.0,1.8,20.0,75.0,62.01,48.54
2016,5,15,17,45,0.0,62.0,1.7,20.0,62.0,51.36,39.4
2016,5,15,18,0,0.0,49.0,1.6,20.0,49.0,40.53,29.95
2016,5,15,18,15,0.0,37.0,1.45,19.5,37.0,30.56,21.16
2016,5,15,18,30,0.0,25.0,1.3,19.0,25.0,20.61,12.26
2016,5,15,18,45,0.0,15.5,1.15,19.0,15.5,12.75,5.07
2016,5,15,19,0,0.0,6.0,1.0,19.0,6.0,4.92,0.0
2016,5,15,19,15,0.0,3.0,0.95,18.5,3.0,2.56,0.0
2016,5,15,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,17.5,5.0,4.27,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,8.22,0.0
2016,5,16,6,15,0.0,23.0,2.05,18.0,23.0,18.97,9.79
2016,5,16,6,30,0.0,36.0,2.3,18.0,36.0,29.75,19.24
2016,5,16,6,45,0.0,52.5,2.55,18.0,52.5,43.94,31.46
2016,5,16,7,0,0.0,69.0,2.8,18.0,69.0,58.56,43.91
2016,5,16,7,15,0.0,87.0,3.0,18.0,87.0,74.57,57.32
2016,5,16,7,30,0.0,105.0,3.2,18.0,105.0,90.52,70.47
2016,5,16,7,45,0.0,123.5,3.4,18.5,123.5,106.92,83.63
2016,5,16,8,0,0.0,142.0,3.6,19.0,142.0,123.28,96.54
2016,5,16,8,15,0.0,110.0,3.7,19.5,110.0,92.71,71.02
2016,5,16,8,30,0.0,78.0,3.8,20.0,78.0,64.81,47.83
2016,5,16,8,45,0.0,101.5,3.9,20.5,101.5,84.8,63.85
2016,5,16,9,0,0.0,125.0,4.0,21.0,125.0,105.36,80.08
2016,5,16,9,15,0.0,132.5,3.95,21.0,132.5,111.85,85.03
2016,5,16,9,30,0.0,140.0,3.9,21.0,140.0,118.34,89.99
2016,5,16,9,45,14.5,230.0,3.85,21.5,242.0,211.99,163.9
2016,5,16,10,0,29.0,320.0,3.8,22.0,344.0,324.76,250.03
2016,5,16,10,15,26.5,324.5,3.65,22.5,347.0,324.8,248.61
2016,5,16,10,30,24.0,329.0,3.5,23.0,350.0,308.92,235.58
2016,5,16,10,45,18.0,281.0,3.35,23.5,297.5,258.87,196.83
2016,5,16,11,0,12.0,233.0,3.2,24.0,245.0,210.13,159.03
2016,5,16,11,15,113.0,360.0,3.05,24.0,468.5,443.44,336.22
2016,5,16,11,30,214.0,487.0,2.9,24.0,692.0,647.95,481.77
2016,5,16,11,45,172.5,493.5,2.8,24.5,660.0,607.12,449.22
2016,5,16,12,0,131.0,500.0,2.7,25.0,628.0,566.67,418.51
2016,5,16,12,15,85.0,463.0,2.75,25.0,546.5,476.64,354.03
2016,5,16,12,30,39.0,426.0,2.8,25.0,465.0,399.75,297.91
2016,5,16,12,45,27.5,361.0,2.85,25.5,388.5,329.84,246.49
2016,5,16,13,0,16.0,296.0,2.9,26.0,312.0,259.36,193.89
2016,5,16,13,15,35.5,368.0,3.0,26.0,402.5,332.29,248.6
2016,5,16,13,30,55.0,440.0,3.1,26.0,493.0,397.55,296.35
2016,5,16,13,45,32.5,323.0,3.25,26.0,354.0,284.51,213.07
2016,5,16,14,0,10.0,206.0,3.4,26.0,215.0,175.92,131.39
2016,5,16,14,15,48.0,312.5,3.5,26.0,354.5,275.2,206.99
2016,5,16,14,30,86.0,419.0,3.6,26.0,494.0,364.34,272.72
2016,5,16,14,45,117.0,408.5,3.7,26.0,506.5,353.16,263.71
2016,5,16,15,0,148.0,398.0,3.8,26.0,519.0,343.26,255.36
2016,5,16,15,15,138.5,375.5,3.85,25.5,484.0,310.14,230.64
2016,5,16,15,30,129.0,353.0,3.9,25.0,449.0,278.42,206.97
2016,5,16,15,45,181.5,326.5,4.0,25.0,452.0,256.69,188.19
2016,5,16,16,0,234.0,300.0,4.1,25.0,455.0,228.94,165.8
2016,5,16,16,15,462.5,213.0,4.1,24.5,488.5,151.5,105.37
2016,5,16,16,30,691.0,126.0,4.1,24.0,522.0,83.54,65.06
2016,5,16,16,45,436.0,164.0,4.1,24.0,405.0,107.34,85.37
2016,5,16,17,0,181.0,202.0,4.1,24.0,288.0,140.17,113.2
2016,5,16,17,15,170.0,178.0,4.05,23.5,251.0,125.56,101.51
2016,5,16,17,30,159.0,154.0,4.0,23.0,214.0,110.42,89.24
2016,5,16,17,45,327.5,113.5,3.95,22.5,210.5,80.6,64.12
2016,5,16,18,0,496.0,73.0,3.9,22.0,207.0,56.29,43.3
2016,5,16,18,15,420.5,62.0,3.65,21.5,157.5,48.73,36.66
2016,5,16,18,30,345.0,51.0,3.4,21.0,108.0,39.07,27.97
2016,5,16,18,45,242.5,36.0,3.2,20.5,68.5,27.79,17.57
2016,5,16,19,0,140.0,21.0,3.0,20.0,29.0,16.33,2.53
2016,5,16,19,15,70.0,10.5,2.9,19.5,14.5,8.96,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,5.0,2.0,16.5,5.0,4.27,0.0
2016,5,17,6,0,0.0,10.0,2.4,17.0,10.0,8.22,0.0
2016,5,17,6,15,0.0,22.5,2.55,17.0,22.5,18.55,9.53
2016,5,17,6,30,0.0,35.0,2.7,17.0,35.0,28.92,18.64
2016,5,17,6,45,0.0,51.0,2.85,17.5,51.0,42.43,30.26
2016,5,17,7,0,0.0,67.0,3.0,18.0,67.0,56.57,42.23
2016,5,17,7,15,0.0,64.0,3.1,18.5,64.0,53.03,39.15
2016,5,17,7,30,0.0,61.0,3.2,19.0,61.0,50.52,36.87
2016,5,17,7,45,0.0,65.0,3.35,19.5,65.0,53.87,39.44
2016,5,17,8,0,0.0,69.0,3.5,20.0,69.0,57.23,41.97
2016,5,17,8,15,0.5,115.5,3.5,20.5,116.0,98.05,75.16
2016,5,17,8,30,1.0,162.0,3.5,21.0,163.0,140.62,109.05
2016,5,17,8,45,0.5,136.5,3.5,21.5,137.0,116.25,88.87
2016,5,17,9,0,0.0,111.0,3.5,22.0,111.0,93.05,69.83
2016,5,17,9,15,7.5,180.5,3.45,22.0,186.5,161.39,124.3
2016,5,17,9,30,15.0,250.0,3.4,22.0,262.0,231.45,178.84
2016,5,17,9,45,65.5,323.0,3.35,22.5,376.5,363.21,280.08
2016,5,17,10,0,116.0,396.0,3.3,23.0,491.0,499.36,380.24
2016,5,17,10,15,219.0,403.0,3.25,23.0,591.5,599.93,454.44
2016,5,17,10,30,322.0,410.0,3.2,23.0,692.0,716.6,537.6
2016,5,17,10,45,162.0,276.0,3.15,23.5,418.5,429.88,327.96
2016,5,17,11,0,2.0,142.0,3.1,24.0,145.0,121.78,90.3
2016,5,17,11,15,16.5,265.5,3.05,24.0,282.0,242.16,183.64
2016,5,17,11,30,31.0,389.0,3.0,24.0,419.0,376.98,284.02
2016,5,17,11,45,68.0,441.0,2.95,24.5,507.0,453.83,339.61
2016,5,17,12,0,105.0,493.0,2.9,25.0,595.0,527.43,391.62
2016,5,17,12,15,205.5,488.0,2.85,25.0,689.5,608.26,450.28
2016,5,17,12,30,306.0,483.0,2.8,25.0,784.0,678.01,499.73
2016,5,17,12,45,251.0,493.0,2.8,25.0,739.0,624.36,460.65
2016,5,17,13,0,196.0,503.0,2.8,25.0,694.0,571.5,422.61
2016,5,17,13,15,500.0,339.0,2.8,25.0,818.5,642.86,478.73
2016,5,17,13,30,804.0,175.0,2.8,25.0,943.0,682.5,509.63
2016,5,17,13,45,541.5,313.0,2.8,25.0,825.0,590.23,439.27
2016,5,17,14,0,279.0,451.0,2.8,25.0,707.0,511.22,379.48
2016,5,17,14,15,526.0,311.0,2.8,25.0,776.5,513.74,381.71
2016,5,17,14,30,773.0,171.0,2.8,25.0,846.0,492.89,363.43
2016,5,17,14,45,769.0,164.5,2.85,25.0,813.0,440.69,320.82
2016,5,17,15,0,765.0,158.0,2.9,25.0,780.0,387.65,276.55
2016,5,17,15,15,751.5,155.0,2.9,25.0,740.0,333.71,230.92
2016,5,17,15,30,738.0,152.0,2.9,25.0,700.0,274.36,181.26
2016,5,17,15,45,447.0,229.5,2.95,25.0,555.5,227.37,154.26
2016,5,17,16,0,156.0,307.0,3.0,25.0,411.0,223.86,164.66
2016,5,17,16,15,317.0,250.0,2.95,24.5,439.5,174.11,126.15
2016,5,17,16,30,478.0,193.0,2.9,24.0,468.0,123.02,97.91
2016,5,17,16,45,394.0,189.5,2.9,24.0,401.0,122.3,97.74
2016,5,17,17,0,310.0,186.0,2.9,24.0,334.0,126.81,101.89
2016,5,17,17,15,290.0,166.0,2.8,23.5,291.0,115.25,92.74
2016,5,17,17,30,270.0,146.0,2.7,23.0,248.0,103.16,83.0
2016,5,17,17,45,242.0,125.0,2.65,23.0,205.5,89.85,71.87
2016,5,17,18,0,214.0,104.0,2.6,23.0,163.0,76.04,60.07
2016,5,17,18,15,173.5,83.0,2.6,22.5,123.5,61.65,47.61
2016,5,17,18,30,133.0,62.0,2.6,22.0,84.0,46.83,34.48
2016,5,17,18,45,75.0,41.5,2.6,21.5,53.0,32.48,21.44
2016,5,17,19,0,17.0,21.0,2.6,21.0,22.0,17.18,3.7
2016,5,17,19,15,8.5,10.5,2.65,21.0,11.0,8.96,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,11.0,3.8,15.0,11.0,9.39,0.0
2016,5,18,6,0,0.0,22.0,3.8,15.0,22.0,19.01,6.43
2016,5,18,6,15,40.5,44.0,3.75,15.0,51.0,61.61,44.7
2016,5,18,6,30,81.0,66.0,3.7,15.0,80.0,111.92,88.36
2016,5,18,6,45,119.5,85.5,3.7,15.0,115.0,154.91,126.07
2016,5,18,7,0,158.0,105.0,3.7,15.0,150.0,201.59,166.46
2016,5,18,7,15,96.0,124.5,3.65,15.5,153.5,190.71,156.65
2016,5,18,7,30,34.0,144.0,3.6,16.0,157.0,161.79,131.08
2016,5,18,7,45,17.0,129.5,3.6,16.5,136.0,124.41,99.22
2016,5,18,8,0,0.0,115.0,3.6,17.0,115.0,97.76,76.18
2016,5,18,8,15,52.0,185.5,3.5,17.0,215.5,215.59,173.8
2016,5,18,8,30,104.0,256.0,3.4,17.0,316.0,331.91,266.8
2016,5,18,8,45,228.5,267.0,3.35,17.5,415.0,463.44,370.26
2016,5,18,9,0,353.0,278.0,3.3,18.0,514.0,602.65,475.1
2016,5,18,9,15,203.5,301.5,3.3,18.5,440.0,483.34,379.76
2016,5,18,9,30,54.0,325.0,3.3,19.0,366.0,356.37,277.82
2016,5,18,9,45,41.5,323.0,3.3,19.5,355.5,340.84,264.86
2016,5,18,10,0,29.0,321.0,3.3,20.0,345.0,325.23,251.54
2016,5,18,10,15,14.5,221.0,3.25,20.0,233.0,202.93,156.58
2016,5,18,10,30,0.0,121.0,3.2,20.0,121.0,101.85,76.36
2016,5,18,10,45,5.0,167.5,3.15,20.5,173.0,146.63,111.83
2016,5,18,11,0,10.0,214.0,3.1,21.0,225.0,191.54,146.64
2016,5,18,11,15,9.5,201.5,3.05,21.5,211.5,179.87,137.05
2016,5,18,11,30,9.0,189.0,3.0,22.0,198.0,168.3,127.7
2016,5,18,11,45,32.0,320.0,2.95,22.5,351.5,311.56,237.21
2016,5,18,12,0,55.0,451.0,2.9,23.0,505.0,445.75,335.24
2016,5,18,12,15,48.5,441.5,2.85,23.0,489.0,426.16,320.01
2016,5,18,12,30,42.0,432.0,2.8,23.0,473.0,406.83,305.66
2016,5,18,12,45,25.0,306.0,2.8,23.5,331.0,280.72,211.81
2016,5,18,13,0,8.0,180.0,2.8,24.0,189.0,156.66,117.26
2016,5,18,13,15,17.0,275.5,2.8,24.0,293.0,241.25,182.24
2016,5,18,13,30,26.0,371.0,2.8,24.0,397.0,322.87,243.24
2016,5,18,13,45,20.5,325.0,2.85,24.0,345.0,279.57,210.78
2016,5,18,14,0,15.0,279.0,2.9,24.0,293.0,237.32,179.16
2016,5,18,14,15,83.5,357.5,2.95,23.5,431.0,327.19,247.62
2016,5,18,14,30,152.0,436.0,3.0,23.0,569.0,401.1,302.03
2016,5,18,14,45,80.5,323.0,3.1,23.0,393.5,284.12,214.85
2016,5,18,15,0,9.0,210.0,3.2,23.0,218.0,173.68,131.66
2016,5,18,15,15,12.0,230.0,3.3,22.5,240.0,188.14,143.5
2016,5,18,15,30,15.0,250.0,3.4,22.0,262.0,201.15,154.04
2016,5,18,15,45,7.5,182.0,3.5,22.0,188.0,147.63,112.64
2016,5,18,16,0,0.0,114.0,3.6,22.0,114.0,94.02,70.6
2016,5,18,16,15,8.5,158.5,3.65,21.5,163.5,127.21,97.52
2016,5,18,16,30,17.0,203.0,3.7,21.0,213.0,156.14,126.96
2016,5,18,16,45,47.0,201.0,3.75,21.0,224.5,145.52,118.48
2016,5,18,17,0,77.0,199.0,3.8,21.0,236.0,143.03,116.86
2016,5,18,17,15,69.5,175.5,3.8,20.5,206.0,127.63,104.45
2016,5,18,17,30,62.0,152.0,3.8,20.0,176.0,111.88,91.53
2016,5,18,17,45,241.5,120.0,3.8,20.0,190.0,86.7,70.05
2016,5,18,18,0,421.0,88.0,3.8,20.0,204.0,64.86,51.13
2016,5,18,18,15,348.0,74.0,3.65,19.5,155.5,55.21,42.64
2016,5,18,18,30,275.0,60.0,3.5,19.0,107.0,45.29,33.64
2016,5,18,18,45,180.5,41.5,3.35,18.5,68.0,31.68,21.12
2016,5,18,19,0,86.0,23.0,3.2,18.0,29.0,18.16,5.07
2016,5,18,19,15,43.0,11.5,3.15,17.5,14.5,9.82,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.0,2.35,15.0,2.0,1.71,0.0
2016,5,19,6,0,0.0,4.0,2.6,15.0,4.0,3.28,0.0
2016,5,19,6,15,0.0,9.5,2.85,15.0,9.5,7.8,0.79
2016,5,19,6,30,0.0,15.0,3.1,15.0,15.0,12.33,4.8
2016,5,19,6,45,0.0,21.0,3.35,15.0,21.0,17.29,9.15
2016,5,19,7,0,0.0,27.0,3.6,15.0,27.0,22.25,13.46
2016,5,19,7,15,0.0,25.0,3.4,15.0,25.0,20.61,12.04
2016,5,19,7,30,0.0,23.0,3.2,15.0,23.0,18.97,10.6
2016,5,19,7,45,0.0,23.0,3.0,15.5,23.0,18.98,10.53
2016,5,19,8,0,0.0,23.0,2.8,16.0,23.0,19.0,10.46
2016,5,19,8,15,0.0,23.0,2.85,16.0,23.0,19.01,10.41
2016,5,19,8,30,0.0,23.0,2.9,16.0,23.0,19.03,10.37
2016,5,19,8,45,0.0,34.5,3.0,16.0,34.5,28.59,18.33
2016,5,19,9,0,0.0,46.0,3.1,16.0,46.0,38.19,26.24
2016,5,19,9,15,0.0,56.0,3.05,16.0,56.0,46.56,33.09
2016,5,19,9,30,0.0,66.0,3.0,16.0,66.0,54.96,39.92
2016,5,19,9,45,0.0,85.5,2.95,16.5,85.5,71.34,53.15
2016,5,19,10,0,0.0,105.0,2.9,17.0,105.0,88.01,66.46
2016,5,19,10,15,0.0,99.5,2.5,17.0,99.5,83.38,62.57
2016,5,19,10,30,0.0,94.0,2.1,17.0,94.0,78.78,58.74
2016,5,19,10,45,4.5,144.5,1.7,17.5,149.0,126.27,96.78
2016,5,19,11,0,9.0,195.0,1.3,18.0,204.0,174.03,134.05
2016,5,19,11,15,99.5,342.5,1.25,18.0,438.5,413.26,317.79
2016,5,19,11,30,190.0,490.0,1.2,18.0,673.0,626.83,469.02
2016,5,19,11,45,251.0,485.5,1.2,18.5,729.5,677.75,502.06
2016,5,19,12,0,312.0,481.0,1.2,19.0,786.0,713.36,525.74
2016,5,19,12,15,258.5,494.0,1.2,19.5,747.5,663.4,488.88
2016,5,19,12,30,205.0,507.0,1.2,20.0,709.0,609.72,450.2
2016,5,19,12,45,221.0,502.0,1.2,20.5,719.0,603.74,445.83
2016,5,19,13,0,237.0,497.0,1.2,21.0,729.0,595.96,439.7
2016,5,19,13,15,163.0,484.5,1.2,21.5,643.0,517.07,382.69
2016,5,19,13,30,89.0,472.0,1.2,22.0,557.0,444.48,330.01
2016,5,19,13,45,66.0,437.5,1.2,22.5,500.0,394.05,293.55
2016,5,19,14,0,43.0,403.0,1.2,23.0,443.0,346.63,258.84
2016,5,19,14,15,30.0,345.0,1.2,23.0,372.5,289.97,217.59
2016,5,19,14,30,17.0,287.0,1.2,23.0,302.0,240.21,180.91
2016,5,19,14,45,24.0,305.5,1.2,23.0,325.5,248.28,187.24
2016,5,19,15,0,31.0,324.0,1.2,23.0,349.0,258.71,195.01
2016,5,19,15,15,31.5,309.5,1.3,23.0,334.0,242.96,183.32
2016,5,19,15,30,32.0,295.0,1.4,23.0,319.0,227.25,171.69
2016,5,19,15,45,26.0,267.0,1.5,23.0,286.0,211.61,160.42
2016,5,19,16,0,20.0,239.0,1.6,23.0,253.0,187.28,142.49
2016,5,19,16,15,48.5,243.5,1.75,22.5,273.0,176.03,134.28
2016,5,19,16,30,77.0,248.0,1.9,22.0,293.0,173.55,140.36
2016,5,19,16,45,93.5,226.0,2.05,22.0,275.5,160.15,129.84
2016,5,19,17,0,110.0,204.0,2.2,22.0,258.0,140.36,113.89
2016,5,19,17,15,103.5,179.5,2.2,21.5,225.0,125.68,102.2
2016,5,19,17,30,97.0,155.0,2.2,21.0,192.0,110.45,89.82
2016,5,19,17,45,296.5,114.5,2.2,20.5,201.5,83.74,67.3
2016,5,19,18,0,496.0,74.0,2.2,20.0,211.0,56.89,44.19
2016,5,19,18,15,422.5,63.5,2.05,19.5,161.5,49.78,37.94
2016,5,19,18,30,349.0,53.0,1.9,19.0,112.0,40.52,29.55
2016,5,19,18,45,245.5,38.0,1.8,18.5,72.0,29.27,19.16
2016,5,19,19,0,142.0,23.0,1.7,18.0,32.0,17.85,5.49
2016,5,19,19,15,71.0,11.5,1.7,17.5,16.0,9.82,0.0
2016,5,19,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,5,45,73.0,12.5,0.8,13.5,17.5,31.34,0.0
2016,5,20,6,0,146.0,25.0,0.9,14.0,35.0,92.95,54.59
2016,5,20,6,15,250.5,40.0,0.9,14.5,76.5,162.1,124.12
2016,5,20,6,30,355.0,55.0,0.9,15.0,118.0,239.49,190.89
2016,5,20,6,45,177.5,50.5,0.9,16.0,82.0,161.18,130.07
2016,5,20,7,0,0.0,46.0,0.9,17.0,46.0,38.03,26.65
2016,5,20,7,15,304.0,68.5,0.9,17.5,186.0,275.12,226.27
2016,5,20,7,30,608.0,91.0,0.9,18.0,326.0,521.08,416.96
2016,5,20,7,45,308.5,127.0,0.9,18.5,246.5,371.91,297.44
2016,5,20,8,0,9.0,163.0,0.9,19.0,167.0,149.93,117.07
2016,5,20,8,15,12.5,182.5,0.95,19.5,189.5,170.11,133.38
2016,5,20,8,30,16.0,202.0,1.0,20.0,212.0,190.47,148.79
2016,5,20,8,45,15.5,214.0,1.05,20.5,224.0,200.44,155.75
2016,5,20,9,0,15.0,226.0,1.1,21.0,236.0,210.41,162.7
2016,5,20,9,15,11.5,214.0,1.15,21.5,222.5,195.4,150.22
2016,5,20,9,30,8.0,202.0,1.2,22.0,209.0,180.8,138.23
2016,5,20,9,45,14.5,248.0,1.3,22.5,260.5,228.11,174.29
2016,5,20,10,0,21.0,294.0,1.4,23.0,312.0,275.6,209.56
2016,5,20,10,15,44.0,351.0,1.45,23.0,389.5,366.15,276.84
2016,5,20,10,30,67.0,408.0,1.5,23.0,467.0,441.02,330.83
2016,5,20,10,45,119.0,438.5,1.6,23.5,547.0,531.62,395.27
2016,5,20,11,0,171.0,469.0,1.7,24.0,627.0,603.92,445.32
2016,5,20,11,15,518.5,307.5,1.7,24.0,801.5,791.13,580.99
2016,5,20,11,30,866.0,146.0,1.7,24.0,976.0,925.05,670.83
2016,5,20,11,45,875.0,142.5,1.75,24.5,989.5,911.4,659.46
2016,5,20,12,0,884.0,139.0,1.8,25.0,1003.0,894.13,647.47
2016,5,20,12,15,884.0,139.0,1.8,25.0,1006.5,868.64,630.93
2016,5,20,12,30,884.0,139.0,1.8,25.0,1010.0,840.2,612.52
2016,5,20,12,45,881.5,140.0,1.8,25.5,1005.0,807.84,590.34
2016,5,20,13,0,879.0,141.0,1.8,26.0,1000.0,773.0,566.13
2016,5,20,13,15,875.5,140.0,1.8,26.0,987.0,733.52,538.52
2016,5,20,13,30,872.0,139.0,1.8,26.0,974.0,691.78,508.78
2016,5,20,13,45,865.0,139.5,1.8,26.0,952.5,646.84,476.05
2016,5,20,14,0,858.0,140.0,1.8,26.0,931.0,600.19,441.24
2016,5,20,14,15,851.0,138.0,1.8,26.0,902.5,550.29,403.14
2016,5,20,14,30,844.0,136.0,1.8,26.0,874.0,499.14,362.95
2016,5,20,14,45,836.5,132.5,1.85,26.0,840.0,445.72,320.01
2016,5,20,15,0,829.0,129.0,1.9,26.0,806.0,387.52,272.32
2016,5,20,15,15,816.5,126.5,1.95,26.0,765.0,330.98,224.94
2016,5,20,15,30,804.0,124.0,2.0,26.0,724.0,274.85,177.78
2016,5,20,15,45,786.5,121.5,2.05,26.0,677.5,218.51,132.36
2016,5,20,16,0,769.0,119.0,2.1,26.0,631.0,163.68,93.14
2016,5,20,16,15,748.5,115.0,2.1,25.5,581.5,109.42,65.55
2016,5,20,16,30,728.0,111.0,2.1,25.0,532.0,74.35,57.06
2016,5,20,16,45,699.0,106.5,2.15,25.0,479.0,73.03,56.21
2016,5,20,17,0,670.0,102.0,2.2,25.0,426.0,71.61,55.24
2016,5,20,17,15,633.5,96.0,2.1,24.5,372.0,68.94,53.31
2016,5,20,17,30,597.0,90.0,2.0,24.0,318.0,66.14,51.24
2016,5,20,17,45,547.0,82.0,1.9,24.0,265.0,61.57,47.45
2016,5,20,18,0,497.0,74.0,1.8,24.0,212.0,56.83,43.42
2016,5,20,18,15,424.5,63.5,1.65,23.0,162.5,49.72,37.33
2016,5,20,18,30,352.0,53.0,1.5,22.0,113.0,40.52,29.18
2016,5,20,18,45,247.5,38.0,1.4,21.5,73.0,29.27,18.94
2016,5,20,19,0,143.0,23.0,1.3,21.0,33.0,17.84,5.87
2016,5,20,19,15,71.5,11.5,1.35,20.5,16.5,9.82,0.0
2016,5,20,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,13.5,16.31,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,27.0,42.88,22.58
2016,5,21,6,15,103.5,48.5,2.35,20.0,64.5,105.88,78.87
2016,5,21,6,30,164.0,73.0,2.4,20.0,102.0,165.65,130.0
2016,5,21,6,45,82.0,67.0,2.45,20.5,81.5,112.35,88.19
2016,5,21,7,0,0.0,61.0,2.5,21.0,61.0,50.73,36.81
2016,5,21,7,15,35.5,107.5,2.5,21.5,121.0,123.24,97.2
2016,5,21,7,30,71.0,154.0,2.5,22.0,181.0,196.39,156.56
2016,5,21,7,45,35.5,125.5,2.55,22.5,139.0,140.98,110.6
2016,5,21,8,0,0.0,97.0,2.6,23.0,97.0,81.31,60.96
2016,5,21,8,15,11.0,155.5,2.6,23.0,162.0,142.99,110.72
2016,5,21,8,30,22.0,214.0,2.6,23.0,227.0,206.81,160.91
2016,5,21,8,45,82.0,262.5,2.65,23.5,316.5,318.95,248.27
2016,5,21,9,0,142.0,311.0,2.7,24.0,406.0,437.2,336.79
2016,5,21,9,15,105.5,324.0,2.7,24.0,397.5,401.91,308.22
2016,5,21,9,30,69.0,337.0,2.7,24.0,389.0,381.25,291.06
2016,5,21,9,45,44.0,312.0,2.7,24.5,345.5,331.24,252.05
2016,5,21,10,0,19.0,287.0,2.7,25.0,302.0,267.19,202.41
2016,5,21,10,15,65.0,359.5,2.65,25.0,416.0,393.8,297.75
2016,5,21,10,30,111.0,432.0,2.6,25.0,530.0,505.45,378.43
2016,5,21,10,45,73.5,410.0,2.6,25.5,476.0,445.34,332.52
2016,5,21,11,0,36.0,388.0,2.6,26.0,422.0,386.11,287.8
2016,5,21,11,15,29.0,369.5,2.55,26.0,397.0,359.27,267.98
2016,5,21,11,30,22.0,351.0,2.5,26.0,372.0,320.9,239.52
2016,5,21,11,45,31.5,389.0,2.5,26.0,420.0,372.89,277.69
2016,5,21,12,0,41.0,427.0,2.5,26.0,468.0,411.23,305.2
2016,5,21,12,15,159.5,459.5,2.45,26.0,617.0,542.47,401.11
2016,5,21,12,30,278.0,492.0,2.4,26.0,766.0,659.6,483.14
2016,5,21,12,45,165.0,470.0,2.4,26.5,632.5,532.59,391.35
2016,5,21,13,0,52.0,448.0,2.4,27.0,499.0,414.83,305.55
2016,5,21,13,15,33.0,354.5,2.4,27.0,386.5,318.55,236.34
2016,5,21,13,30,14.0,261.0,2.4,27.0,274.0,225.54,167.69
2016,5,21,13,45,73.0,363.0,2.45,27.0,431.0,340.09,253.46
2016,5,21,14,0,132.0,465.0,2.5,27.0,588.0,439.65,325.02
2016,5,21,14,15,74.5,377.5,2.55,27.0,446.5,336.88,250.1
2016,5,21,14,30,17.0,290.0,2.6,27.0,305.0,242.45,180.77
2016,5,21,14,45,15.5,275.0,2.65,27.0,288.5,227.84,170.24
2016,5,21,15,0,14.0,260.0,2.7,27.0,272.0,213.5,159.68
2016,5,21,15,15,173.5,294.5,2.75,27.0,425.0,268.06,196.5
2016,5,21,15,30,333.0,329.0,2.8,27.0,578.0,302.47,215.33
2016,5,21,15,45,175.0,280.0,2.85,27.0,410.5,227.79,164.47
2016,5,21,16,0,17.0,231.0,2.9,27.0,243.0,181.53,136.38
2016,5,21,16,15,223.5,220.5,2.9,26.5,351.5,152.44,110.36
2016,5,21,16,30,430.0,210.0,2.9,26.0,460.0,132.01,104.5
2016,5,21,16,45,438.5,194.5,2.95,26.0,427.5,125.73,99.74
2016,5,21,17,0,447.0,179.0,3.0,26.0,395.0,118.87,94.44
2016,5,21,17,15,408.0,165.0,2.95,25.5,344.0,111.77,89.07
2016,5,21,17,30,369.0,151.0,2.9,25.0,293.0,107.31,85.81
2016,5,21,17,45,315.5,134.5,2.85,25.0,242.5,96.5,76.89
2016,5,21,18,0,262.0,118.0,2.8,25.0,192.0,85.35,67.49
2016,5,21,18,15,206.0,95.5,2.65,24.5,145.5,70.06,54.41
2016,5,21,18,30,150.0,73.0,2.5,24.0,99.0,54.35,40.64
2016,5,21,18,45,92.5,47.0,2.45,23.5,61.5,36.41,24.7
2016,5,21,19,0,35.0,21.0,2.4,23.0,24.0,17.13,5.72
2016,5,21,19,15,17.5,10.5,2.4,22.5,12.0,8.96,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,42.0,13.5,2.05,21.0,17.0,23.33,0.0
2016,5,22,6,0,84.0,27.0,2.2,21.0,34.0,67.06,38.73
2016,5,22,6,15,172.5,46.0,2.3,21.0,73.0,129.15,96.42
2016,5,22,6,30,261.0,65.0,2.4,21.0,112.0,207.82,163.0
2016,5,22,6,45,130.5,60.0,2.55,21.5,83.5,137.01,108.21
2016,5,22,7,0,0.0,55.0,2.7,22.0,55.0,45.53,32.32
2016,5,22,7,15,0.0,80.0,2.7,22.0,80.0,67.6,50.62
2016,5,22,7,30,0.0,105.0,2.7,22.0,105.0,90.19,69.04
2016,5,22,7,45,150.5,148.5,2.75,22.5,222.5,256.8,206.03
2016,5,22,8,0,301.0,192.0,2.8,23.0,340.0,432.45,343.17
2016,5,22,8,15,323.0,212.5,2.8,23.5,387.5,480.84,377.53
2016,5,22,8,30,345.0,233.0,2.8,24.0,435.0,529.41,411.79
2016,5,22,8,45,324.5,262.5,2.8,24.5,465.5,552.19,425.49
2016,5,22,9,0,304.0,292.0,2.8,25.0,496.0,572.06,436.99
2016,5,22,9,15,167.5,293.5,2.75,25.0,407.0,441.02,337.39
2016,5,22,9,30,31.0,295.0,2.7,25.0,318.0,303.91,230.99
2016,5,22,9,45,23.0,280.5,2.7,25.0,298.5,265.65,201.89
2016,5,22,10,0,15.0,266.0,2.7,25.0,279.0,244.17,185.07
2016,5,22,10,15,14.5,267.0,2.7,25.0,280.0,243.93,184.6
2016,5,22,10,30,14.0,268.0,2.7,25.0,281.0,243.71,184.12
2016,5,22,10,45,11.5,233.0,2.75,25.5,244.0,209.79,157.84
2016,5,22,11,0,9.0,198.0,2.8,26.0,207.0,176.54,132.09
2016,5,22,11,15,8.5,187.0,2.8,26.0,195.5,166.31,124.19
2016,5,22,11,30,8.0,176.0,2.8,26.0,184.0,156.13,116.31
2016,5,22,11,45,10.5,214.5,2.85,26.5,225.5,191.0,142.63
2016,5,22,12,0,13.0,253.0,2.9,27.0,267.0,225.51,168.25
2016,5,22,12,15,14.0,263.5,2.95,27.0,278.0,234.35,174.77
2016,5,22,12,30,15.0,274.0,3.0,27.0,289.0,242.88,181.12
2016,5,22,12,45,221.0,355.0,3.1,27.0,571.0,482.74,361.41
2016,5,22,13,0,427.0,436.0,3.2,27.0,853.0,687.3,505.97
2016,5,22,13,15,435.0,428.0,3.25,27.0,849.0,661.08,486.29
2016,5,22,13,30,443.0,420.0,3.3,27.0,845.0,633.25,466.57
2016,5,22,13,45,280.5,441.5,3.35,27.5,708.5,523.83,386.54
2016,5,22,14,0,118.0,463.0,3.4,28.0,572.0,429.96,317.37
2016,5,22,14,15,75.0,409.5,3.4,28.0,478.5,360.51,267.18
2016,5,22,14,30,32.0,356.0,3.4,28.0,385.0,293.2,218.02
2016,5,22,14,45,372.5,273.0,3.45,28.0,579.5,352.19,258.24
2016,5,22,15,0,713.0,190.0,3.5,28.0,774.0,385.29,273.16
2016,5,22,15,15,365.5,226.0,3.5,27.5,525.0,264.36,187.93
2016,5,22,15,30,18.0,262.0,3.5,27.0,276.0,210.45,157.84
2016,5,22,15,45,17.0,245.5,3.55,27.0,258.5,195.16,146.6
2016,5,22,16,0,16.0,229.0,3.6,27.0,241.0,180.07,135.51
2016,5,22,16,15,170.0,233.0,3.55,27.0,333.0,167.24,122.91
2016,5,22,16,30,324.0,237.0,3.5,27.0,425.0,153.7,121.85
2016,5,22,16,45,430.0,191.0,3.45,27.0,415.5,123.37,97.4
2016,5,22,17,0,536.0,145.0,3.4,27.0,406.0,98.65,77.3
2016,5,22,17,15,497.0,135.5,3.25,26.5,354.0,93.76,73.69
2016,5,22,17,30,458.0,126.0,3.1,26.0,302.0,88.62,69.78
2016,5,22,17,45,399.5,114.5,3.0,25.5,250.5,81.71,64.24
2016,5,22,18,0,341.0,103.0,2.9,25.0,199.0,74.55,58.33
2016,5,22,18,15,275.5,85.5,2.8,24.5,152.5,64.07,49.34
2016,5,22,18,30,210.0,68.0,2.7,24.0,106.0,51.38,38.15
2016,5,22,18,45,134.0,46.5,2.65,24.0,67.5,35.68,24.09
2016,5,22,19,0,58.0,25.0,2.6,24.0,29.0,19.63,7.74
2016,5,22,19,15,29.0,12.5,2.65,24.0,14.5,10.67,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
