Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,58.5,13.5,2.3,20.5,18.0,27.91,0.0
2016,5,23,6,0,117.0,27.0,2.5,21.0,36.0,85.75,51.68
2016,5,23,6,15,211.0,44.0,2.6,21.0,76.0,150.03,112.63
2016,5,23,6,30,305.0,61.0,2.7,21.0,116.0,222.37,174.56
2016,5,23,6,45,371.5,74.0,2.85,21.5,164.5,285.96,228.64
2016,5,23,7,0,438.0,87.0,3.0,22.0,213.0,355.76,286.24
2016,5,23,7,15,219.0,105.5,3.05,22.5,168.5,252.25,203.06
2016,5,23,7,30,0.0,124.0,3.1,23.0,124.0,108.67,83.61
2016,5,23,7,45,3.5,142.5,3.2,23.5,144.0,127.33,98.47
2016,5,23,8,0,7.0,161.0,3.3,24.0,164.0,146.24,113.12
2016,5,23,8,15,9.5,179.0,3.35,24.0,184.0,164.13,126.97
2016,5,23,8,30,12.0,197.0,3.4,24.0,204.0,182.15,140.78
2016,5,23,8,45,14.0,214.0,3.45,24.5,223.0,198.9,153.17
2016,5,23,9,0,16.0,231.0,3.5,25.0,242.0,215.7,165.47
2016,5,23,9,15,8.0,164.0,3.55,25.0,169.5,146.73,111.19
2016,5,23,9,30,0.0,97.0,3.6,25.0,97.0,81.0,59.02
2016,5,23,9,45,0.0,102.5,3.65,25.5,102.5,85.79,62.59
2016,5,23,10,0,0.0,108.0,3.7,26.0,108.0,90.57,66.08
2016,5,23,10,15,0.0,112.5,3.75,26.0,112.5,94.5,69.02
2016,5,23,10,30,0.0,117.0,3.8,26.0,117.0,98.41,71.96
2016,5,23,10,45,0.0,120.5,3.9,26.5,120.5,101.45,74.08
2016,5,23,11,0,0.0,124.0,4.0,27.0,124.0,104.48,76.18
2016,5,23,11,15,5.5,171.5,4.05,27.0,177.0,150.19,111.55
2016,5,23,11,30,11.0,219.0,4.1,27.0,230.0,195.79,146.37
2016,5,23,11,45,12.0,234.0,4.15,27.5,246.0,209.05,155.96
2016,5,23,12,0,13.0,249.0,4.2,28.0,262.0,222.04,165.35
2016,5,23,12,15,13.5,255.5,4.25,28.0,269.0,227.08,169.07
2016,5,23,12,30,14.0,262.0,4.3,28.0,276.0,231.89,172.65
2016,5,23,12,45,14.0,260.5,4.35,28.0,275.0,229.36,170.74
2016,5,23,13,0,14.0,259.0,4.4,28.0,274.0,226.76,168.81
2016,5,23,13,15,15.0,278.5,4.4,28.0,294.0,242.08,180.33
2016,5,23,13,30,16.0,298.0,4.4,28.0,314.0,256.9,191.42
2016,5,23,13,45,19.5,320.5,4.4,28.5,339.5,275.07,204.63
2016,5,23,14,0,23.0,343.0,4.4,29.0,365.0,292.22,216.97
2016,5,23,14,15,394.5,260.5,4.35,29.0,608.0,405.69,301.56
2016,5,23,14,30,766.0,178.0,4.3,29.0,851.0,491.15,359.05
2016,5,23,14,45,502.0,286.5,4.25,29.0,720.5,414.02,300.75
2016,5,23,15,0,238.0,395.0,4.2,29.0,590.0,371.46,271.2
2016,5,23,15,15,245.5,372.0,4.15,28.5,564.5,330.13,239.66
2016,5,23,15,30,253.0,349.0,4.1,28.0,539.0,295.57,212.78
2016,5,23,15,45,293.0,316.5,4.05,28.0,523.5,260.43,184.05
2016,5,23,16,0,333.0,284.0,4.0,28.0,508.0,221.05,153.81
2016,5,23,16,15,444.5,226.5,3.95,27.5,500.0,157.85,109.39
2016,5,23,16,30,556.0,169.0,3.9,27.0,492.0,109.61,85.74
2016,5,23,16,45,425.5,181.0,3.9,27.0,414.5,117.1,92.3
2016,5,23,17,0,295.0,193.0,3.9,27.0,337.0,130.53,103.77
2016,5,23,17,15,274.5,173.0,3.8,26.5,294.0,119.14,94.87
2016,5,23,17,30,254.0,153.0,3.7,26.0,251.0,107.21,85.4
2016,5,23,17,45,225.5,132.0,3.65,26.0,209.0,94.08,74.56
2016,5,23,18,0,197.0,111.0,3.6,26.0,167.0,80.43,63.08
2016,5,23,18,15,159.0,89.5,3.6,25.5,128.5,65.91,50.7
2016,5,23,18,30,121.0,68.0,3.6,25.0,90.0,51.93,38.48
2016,5,23,18,45,72.5,46.5,3.6,24.5,58.5,36.13,24.44
2016,5,23,19,0,24.0,25.0,3.6,24.0,27.0,20.3,8.55
2016,5,23,19,15,12.0,12.5,3.7,23.5,13.5,10.67,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,12.0,2.6,21.0,12.0,10.24,0.0
2016,5,24,6,0,0.0,24.0,2.7,21.0,24.0,20.75,8.9
2016,5,24,6,15,28.0,46.0,2.9,21.5,51.0,57.56,40.63
2016,5,24,6,30,56.0,68.0,3.1,22.0,78.0,93.51,71.11
2016,5,24,6,45,89.5,89.0,3.3,22.5,111.5,141.85,111.66
2016,5,24,7,0,123.0,110.0,3.5,23.0,145.0,185.68,148.06
2016,5,24,7,15,154.0,133.0,3.65,23.0,187.0,233.24,187.07
2016,5,24,7,30,185.0,156.0,3.8,23.0,229.0,283.09,227.19
2016,5,24,7,45,92.5,146.0,4.0,23.5,182.5,213.41,169.52
2016,5,24,8,0,0.0,136.0,4.2,24.0,136.0,117.13,89.57
2016,5,24,8,15,68.5,198.5,4.25,24.0,239.0,240.56,189.28
2016,5,24,8,30,137.0,261.0,4.3,24.0,342.0,376.52,295.11
2016,5,24,8,45,254.5,268.0,4.4,24.5,433.5,498.61,388.23
2016,5,24,9,0,372.0,275.0,4.5,25.0,525.0,610.71,471.3
2016,5,24,9,15,218.5,305.0,4.55,25.5,454.5,496.69,381.83
2016,5,24,9,30,65.0,335.0,4.6,26.0,384.0,374.63,285.49
2016,5,24,9,45,179.0,359.0,4.65,26.5,504.0,517.7,393.48
2016,5,24,10,0,293.0,383.0,4.7,27.0,624.0,662.21,497.62
2016,5,24,10,15,312.0,384.5,4.65,27.0,650.5,679.47,508.59
2016,5,24,10,30,331.0,386.0,4.6,27.0,677.0,695.39,519.18
2016,5,24,10,45,224.5,425.0,4.6,27.5,625.0,614.55,457.63
2016,5,24,11,0,118.0,464.0,4.6,28.0,573.0,547.95,405.94
2016,5,24,11,15,90.5,458.0,4.6,28.0,542.5,497.63,369.22
2016,5,24,11,30,63.0,452.0,4.6,28.0,512.0,462.22,342.81
2016,5,24,11,45,49.5,433.5,4.65,28.5,481.5,428.48,317.45
2016,5,24,12,0,36.0,415.0,4.7,29.0,451.0,395.5,292.62
2016,5,24,12,15,54.5,446.5,4.7,29.0,500.5,433.96,320.81
2016,5,24,12,30,73.0,478.0,4.7,29.0,550.0,469.96,346.76
2016,5,24,12,45,47.0,412.0,4.7,29.0,458.5,386.58,286.09
2016,5,24,13,0,21.0,346.0,4.7,29.0,367.0,304.02,225.39
2016,5,24,13,15,23.0,356.0,4.65,29.0,379.0,311.15,230.83
2016,5,24,13,30,25.0,366.0,4.6,29.0,391.0,317.28,235.35
2016,5,24,13,45,89.5,417.5,4.55,29.0,501.5,391.99,290.75
2016,5,24,14,0,154.0,469.0,4.5,29.0,612.0,454.03,335.41
2016,5,24,14,15,146.5,453.5,4.45,28.5,586.0,424.02,313.7
2016,5,24,14,30,139.0,438.0,4.4,28.0,560.0,394.8,292.63
2016,5,24,14,45,172.5,419.0,4.35,28.0,564.5,380.83,281.51
2016,5,24,15,0,206.0,400.0,4.3,28.0,569.0,363.22,267.0
2016,5,24,15,15,340.0,338.0,4.15,28.0,600.0,336.25,242.06
2016,5,24,15,30,474.0,276.0,4.0,28.0,631.0,294.63,204.06
2016,5,24,15,45,399.5,281.5,3.9,28.0,568.0,250.28,171.91
2016,5,24,16,0,325.0,287.0,3.8,28.0,505.0,221.83,154.67
2016,5,24,16,15,215.0,272.5,3.65,27.5,412.0,191.02,139.96
2016,5,24,16,30,105.0,258.0,3.5,27.0,319.0,179.52,142.76
2016,5,24,16,45,150.0,232.5,3.35,27.0,310.5,157.24,125.11
2016,5,24,17,0,195.0,207.0,3.2,27.0,302.0,143.36,114.2
2016,5,24,17,15,166.0,188.5,3.1,26.5,263.0,131.63,105.15
2016,5,24,17,30,137.0,170.0,3.0,26.0,224.0,119.54,95.65
2016,5,24,17,45,111.0,145.5,2.95,26.0,185.0,103.8,82.7
2016,5,24,18,0,85.0,121.0,2.9,26.0,146.0,89.61,70.81
2016,5,24,18,15,60.5,95.0,2.95,25.5,111.0,71.49,55.42
2016,5,24,18,30,36.0,69.0,3.0,25.0,76.0,53.03,39.42
2016,5,24,18,45,18.0,44.0,3.05,25.0,47.5,34.84,23.36
2016,5,24,19,0,0.0,19.0,3.1,25.0,19.0,15.68,5.52
2016,5,24,19,15,0.0,9.5,3.1,24.5,9.5,8.11,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.5,3.35,22.5,5.5,4.69,0.0
2016,5,25,6,0,0.0,11.0,3.4,23.0,11.0,9.04,0.7
2016,5,25,6,15,0.0,24.5,3.5,23.0,24.5,20.21,10.65
2016,5,25,6,30,0.0,38.0,3.6,23.0,38.0,31.41,20.21
2016,5,25,6,45,0.0,54.0,3.7,23.5,54.0,45.06,31.67
2016,5,25,7,0,0.0,70.0,3.8,24.0,70.0,59.15,43.3
2016,5,25,7,15,62.0,114.5,3.9,24.0,139.0,146.12,115.29
2016,5,25,7,30,124.0,159.0,4.0,24.0,208.0,246.79,196.72
2016,5,25,7,45,62.0,130.0,4.1,24.5,154.5,163.29,128.36
2016,5,25,8,0,0.0,101.0,4.2,25.0,101.0,84.86,63.34
2016,5,25,8,15,0.0,67.5,4.2,25.0,67.5,56.01,39.89
2016,5,25,8,30,0.0,34.0,4.2,25.0,34.0,28.16,17.23
2016,5,25,8,45,0.0,72.5,4.25,25.5,72.5,60.26,42.93
2016,5,25,9,0,0.0,111.0,4.3,26.0,111.0,93.02,68.71
2016,5,25,9,15,1.5,137.0,4.35,26.0,138.5,117.03,87.46
2016,5,25,9,30,3.0,163.0,4.4,26.0,166.0,141.2,106.16
2016,5,25,9,45,16.5,244.0,4.45,26.5,258.0,225.9,171.44
2016,5,25,10,0,30.0,325.0,4.5,27.0,350.0,328.53,248.32
2016,5,25,10,15,22.5,299.0,4.45,27.0,318.0,280.12,211.2
2016,5,25,10,30,15.0,273.0,4.4,27.0,286.0,248.92,187.23
2016,5,25,10,45,13.5,252.5,4.4,27.0,264.5,228.7,171.75
2016,5,25,11,0,12.0,232.0,4.4,27.0,243.0,208.82,156.5
2016,5,25,11,15,12.0,232.0,4.35,27.0,244.0,208.36,156.01
2016,5,25,11,30,12.0,232.0,4.3,27.0,245.0,207.85,155.48
2016,5,25,11,45,24.0,324.5,4.25,27.5,349.0,307.39,229.81
2016,5,25,12,0,36.0,417.0,4.2,28.0,453.0,397.08,294.73
2016,5,25,12,15,26.0,355.5,4.15,28.0,381.5,330.28,245.45
2016,5,25,12,30,16.0,294.0,4.1,28.0,310.0,260.44,193.71
2016,5,25,12,45,27.0,357.5,4.05,28.0,384.5,324.91,241.71
2016,5,25,13,0,38.0,421.0,4.0,28.0,459.0,381.31,282.81
2016,5,25,13,15,38.0,415.5,4.0,28.0,453.0,370.97,275.13
2016,5,25,13,30,38.0,410.0,4.0,28.0,447.0,360.62,267.65
2016,5,25,13,45,45.0,414.0,4.0,28.5,456.5,361.88,268.19
2016,5,25,14,0,52.0,418.0,4.0,29.0,466.0,362.03,267.83
2016,5,25,14,15,74.5,422.5,3.95,29.0,489.5,369.26,273.11
2016,5,25,14,30,97.0,427.0,3.9,29.0,513.0,373.43,275.84
2016,5,25,14,45,62.5,373.0,3.85,29.0,427.5,311.16,230.34
2016,5,25,15,0,28.0,319.0,3.8,29.0,342.0,253.79,188.46
2016,5,25,15,15,27.0,302.0,3.85,29.0,323.5,236.31,175.65
2016,5,25,15,30,26.0,285.0,3.9,29.0,305.0,219.16,162.97
2016,5,25,15,45,13.5,220.0,4.0,29.0,230.5,176.49,131.38
2016,5,25,16,0,1.0,155.0,4.1,29.0,156.0,125.43,92.95
2016,5,25,16,15,31.5,200.5,4.1,29.0,219.5,149.7,111.47
2016,5,25,16,30,62.0,246.0,4.1,29.0,283.0,172.54,136.16
2016,5,25,16,45,55.5,220.5,4.2,29.0,251.5,156.91,123.95
2016,5,25,17,0,49.0,195.0,4.3,29.0,220.0,140.82,111.31
2016,5,25,17,15,42.5,172.5,4.1,28.5,192.0,126.02,99.77
2016,5,25,17,30,36.0,150.0,3.9,28.0,164.0,110.89,87.75
2016,5,25,17,45,28.0,127.0,3.75,27.5,137.0,95.11,74.96
2016,5,25,18,0,20.0,104.0,3.6,27.0,110.0,81.12,63.4
2016,5,25,18,15,10.0,81.5,3.45,26.5,84.5,64.15,49.01
2016,5,25,18,30,0.0,59.0,3.3,26.0,59.0,47.04,34.23
2016,5,25,18,45,0.0,38.5,3.2,25.5,38.5,31.22,20.34
2016,5,25,19,0,0.0,18.0,3.1,25.0,18.0,14.85,5.12
2016,5,25,19,15,0.0,9.0,3.1,24.5,9.0,7.68,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,7.5,2.8,23.5,7.5,6.4,0.0
2016,5,26,6,0,0.0,15.0,2.9,24.0,15.0,12.35,3.08
2016,5,26,6,15,0.0,37.0,3.05,24.0,37.0,31.78,19.88
2016,5,26,6,30,0.0,59.0,3.2,24.0,59.0,52.41,37.27
2016,5,26,6,45,11.0,81.0,3.35,24.5,84.0,78.05,58.6
2016,5,26,7,0,22.0,103.0,3.5,25.0,109.0,111.74,86.25
2016,5,26,7,15,11.0,58.5,3.7,25.0,61.5,55.01,39.86
2016,5,26,7,30,0.0,14.0,3.9,25.0,14.0,11.53,3.86
2016,5,26,7,45,0.0,77.5,4.15,25.0,77.5,64.32,47.01
2016,5,26,8,0,0.0,141.0,4.4,25.0,141.0,121.77,93.08
2016,5,26,8,15,3.0,160.0,4.45,25.0,161.5,140.83,107.95
2016,5,26,8,30,6.0,179.0,4.5,25.0,182.0,160.07,122.85
2016,5,26,8,45,8.5,196.5,4.55,25.0,202.0,177.61,136.3
2016,5,26,9,0,11.0,214.0,4.6,25.0,222.0,195.24,149.72
2016,5,26,9,15,46.5,279.5,4.6,25.0,315.0,302.67,233.16
2016,5,26,9,30,82.0,345.0,4.6,25.0,408.0,399.5,306.3
2016,5,26,9,45,143.0,373.0,4.7,25.0,488.5,498.26,380.29
2016,5,26,10,0,204.0,401.0,4.8,25.0,569.0,580.6,440.92
2016,5,26,10,15,113.0,362.0,4.7,25.0,456.5,455.68,346.31
2016,5,26,10,30,22.0,323.0,4.6,25.0,344.0,300.4,227.59
2016,5,26,10,45,167.5,383.0,4.55,25.0,539.0,520.28,394.76
2016,5,26,11,0,313.0,443.0,4.5,25.0,734.0,720.33,538.55
2016,5,26,11,15,183.0,441.5,4.4,25.0,613.0,579.29,433.96
2016,5,26,11,30,53.0,440.0,4.3,25.0,492.0,441.61,330.86
2016,5,26,11,45,374.5,349.5,4.25,25.5,716.5,669.21,502.57
2016,5,26,12,0,696.0,259.0,4.2,26.0,941.0,850.37,631.83
2016,5,26,12,15,697.5,259.0,4.5,26.5,945.5,827.63,614.5
2016,5,26,12,30,699.0,259.0,4.8,27.0,950.0,802.16,596.88
2016,5,26,12,45,501.5,370.0,5.15,27.5,865.0,714.26,531.15
2016,5,26,13,0,304.0,481.0,5.5,28.0,780.0,629.83,467.18
2016,5,26,13,15,541.0,337.0,5.6,28.0,860.0,663.03,495.56
2016,5,26,13,30,778.0,193.0,5.7,28.0,940.0,671.71,504.65
2016,5,26,13,45,444.0,327.5,5.85,28.5,752.0,535.42,400.51
2016,5,26,14,0,110.0,462.0,6.0,29.0,564.0,427.36,317.43
2016,5,26,14,15,205.5,440.0,5.85,29.0,623.5,444.47,330.0
2016,5,26,14,30,301.0,418.0,5.7,29.0,683.0,449.5,332.16
2016,5,26,14,45,246.5,410.0,5.6,29.0,621.5,397.81,293.18
2016,5,26,15,0,192.0,402.0,5.5,29.0,560.0,359.3,264.37
2016,5,26,15,15,271.0,364.5,5.3,28.5,575.0,332.44,241.53
2016,5,26,15,30,350.0,327.0,5.1,28.0,590.0,304.53,216.58
2016,5,26,15,45,246.0,319.5,4.9,28.0,499.0,253.83,181.31
2016,5,26,16,0,142.0,312.0,4.7,28.0,408.0,224.78,164.32
2016,5,26,16,15,88.5,270.5,4.5,27.5,329.0,193.38,144.67
2016,5,26,16,30,35.0,229.0,4.3,27.0,250.0,162.87,129.34
2016,5,26,16,45,213.0,202.5,4.1,27.0,309.5,133.73,105.93
2016,5,26,17,0,391.0,176.0,3.9,27.0,369.0,115.81,91.53
2016,5,26,17,15,336.0,170.5,3.8,26.5,322.0,118.42,94.25
2016,5,26,17,30,281.0,165.0,3.7,26.0,275.0,114.71,91.66
2016,5,26,17,45,246.0,144.0,3.65,26.0,229.5,101.66,80.93
2016,5,26,18,0,211.0,123.0,3.6,26.0,184.0,88.12,69.58
2016,5,26,18,15,163.0,100.0,3.7,25.5,141.0,73.97,57.56
2016,5,26,18,30,115.0,77.0,3.8,25.0,98.0,57.67,43.39
2016,5,26,18,45,60.5,51.5,3.9,24.5,62.0,39.51,27.37
2016,5,26,19,0,6.0,26.0,4.0,24.0,26.0,21.12,9.97
2016,5,26,19,15,3.0,13.0,4.15,23.5,13.0,11.1,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,5,45,17.0,13.5,4.9,22.5,15.0,16.21,0.0
2016,5,27,6,0,34.0,27.0,4.9,23.0,30.0,43.45,24.84
2016,5,27,6,15,92.0,52.5,4.9,23.0,68.0,97.3,71.58
2016,5,27,6,30,150.0,78.0,4.9,23.0,106.0,163.01,126.84
2016,5,27,6,45,84.5,90.0,4.9,23.0,107.0,139.65,109.69
2016,5,27,7,0,19.0,102.0,4.9,23.0,108.0,101.68,78.67
2016,5,27,7,15,9.5,60.5,5.05,23.0,63.5,55.77,40.81
2016,5,27,7,30,0.0,19.0,5.2,23.0,19.0,15.66,7.36
2016,5,27,7,45,0.0,70.0,5.35,23.5,70.0,58.05,42.17
2016,5,27,8,0,0.0,121.0,5.5,24.0,121.0,103.05,78.43
2016,5,27,8,15,0.0,72.5,5.6,24.0,72.5,60.18,43.44
2016,5,27,8,30,0.0,24.0,5.7,24.0,24.0,19.86,10.55
2016,5,27,8,45,2.0,100.5,5.8,24.5,102.0,85.55,63.51
2016,5,27,9,0,4.0,177.0,5.9,25.0,180.0,155.17,118.39
2016,5,27,9,15,2.0,122.5,5.8,25.5,124.0,104.75,78.0
2016,5,27,9,30,0.0,68.0,5.7,26.0,68.0,56.64,39.54
2016,5,27,9,45,5.0,143.0,5.6,26.5,147.0,125.32,93.58
2016,5,27,10,0,10.0,218.0,5.5,27.0,226.0,195.97,147.93
2016,5,27,10,15,10.0,216.0,5.4,27.0,225.0,193.88,145.96
2016,5,27,10,30,10.0,214.0,5.3,27.0,224.0,191.82,144.15
2016,5,27,10,45,12.0,220.0,5.25,27.5,231.5,198.64,148.93
2016,5,27,11,0,14.0,226.0,5.2,28.0,239.0,205.35,153.61
2016,5,27,11,15,13.5,239.0,5.0,28.0,252.5,215.74,161.21
2016,5,27,11,30,13.0,252.0,4.8,28.0,266.0,225.97,168.68
2016,5,27,11,45,13.0,245.5,4.65,28.5,259.0,219.67,163.43
2016,5,27,12,0,13.0,239.0,4.5,29.0,252.0,213.35,158.24
2016,5,27,12,15,15.5,278.5,4.2,29.0,293.5,248.16,184.13
2016,5,27,12,30,18.0,318.0,3.9,29.0,335.0,282.23,209.16
2016,5,27,12,45,16.0,289.5,3.6,29.0,305.5,255.04,188.8
2016,5,27,13,0,14.0,261.0,3.3,29.0,276.0,228.29,168.86
2016,5,27,13,15,15.0,278.0,2.9,29.0,293.5,241.53,178.61
2016,5,27,13,30,16.0,295.0,2.5,29.0,311.0,254.31,187.86
2016,5,27,13,45,67.5,380.0,2.2,29.0,443.5,349.06,257.31
2016,5,27,14,0,119.0,465.0,1.9,29.0,576.0,430.67,314.57
2016,5,27,14,15,90.0,435.0,1.65,29.0,517.5,386.02,281.66
2016,5,27,14,30,61.0,405.0,1.4,29.0,459.0,341.13,249.28
2016,5,27,14,45,121.0,404.5,1.2,29.0,506.0,349.88,254.54
2016,5,27,15,0,181.0,404.0,1.0,29.0,553.0,356.6,257.0
2016,5,27,15,15,277.0,363.5,0.9,29.0,578.5,333.45,236.51
2016,5,27,15,30,373.0,323.0,0.8,29.0,604.0,307.4,212.65
2016,5,27,15,45,556.0,229.0,0.7,29.0,618.5,244.52,158.03
2016,5,27,16,0,739.0,135.0,0.6,29.0,633.0,164.04,92.56
2016,5,27,16,15,518.5,190.5,0.65,28.5,527.0,140.37,92.9
2016,5,27,16,30,298.0,246.0,0.7,28.0,421.0,157.95,123.89
2016,5,27,16,45,482.5,176.5,0.75,28.0,428.5,114.97,89.59
2016,5,27,17,0,667.0,107.0,0.8,28.0,436.0,74.55,56.8
2016,5,27,17,15,631.5,100.5,0.85,27.5,382.5,71.68,54.84
2016,5,27,17,30,596.0,94.0,0.9,27.0,329.0,68.65,52.62
2016,5,27,17,45,555.0,84.5,0.95,26.5,277.0,63.13,48.23
2016,5,27,18,0,514.0,75.0,1.0,26.0,225.0,57.32,43.46
2016,5,27,18,15,443.5,65.5,0.95,25.5,175.0,51.05,38.11
2016,5,27,18,30,373.0,56.0,0.9,25.0,125.0,42.74,30.79
2016,5,27,18,45,270.0,42.0,0.9,24.5,83.5,32.27,21.41
2016,5,27,19,0,167.0,28.0,0.9,24.0,42.0,21.66,10.63
2016,5,27,19,15,83.5,14.0,0.95,23.5,21.0,11.95,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,36.5,16.0,2.75,21.5,19.0,23.69,0.0
2016,5,28,6,0,73.0,32.0,2.8,22.0,38.0,70.17,43.7
2016,5,28,6,15,162.0,52.0,2.95,22.0,78.5,130.58,97.57
2016,5,28,6,30,251.0,72.0,3.1,22.0,119.0,199.66,156.1
2016,5,28,6,45,125.5,64.5,3.3,22.5,88.0,138.13,108.71
2016,5,28,7,0,0.0,57.0,3.5,23.0,57.0,47.2,33.56
2016,5,28,7,15,0.0,69.5,3.65,23.5,69.5,57.76,42.2
2016,5,28,7,30,0.0,82.0,3.8,24.0,82.0,68.58,50.85
2016,5,28,7,45,0.0,97.5,4.0,24.5,97.5,82.13,61.56
2016,5,28,8,0,0.0,113.0,4.2,25.0,113.0,95.7,72.12
2016,5,28,8,15,5.0,152.0,4.25,25.5,155.5,134.76,102.98
2016,5,28,8,30,10.0,191.0,4.3,26.0,198.0,174.46,133.75
2016,5,28,8,45,17.5,221.5,4.35,26.5,233.5,208.5,159.69
2016,5,28,9,0,25.0,252.0,4.4,27.0,269.0,242.81,185.44
2016,5,28,9,15,13.5,203.0,4.35,27.0,212.0,186.57,141.37
2016,5,28,9,30,2.0,154.0,4.3,27.0,155.0,132.3,98.68
2016,5,28,9,45,145.5,269.5,4.3,27.5,389.0,395.38,302.44
2016,5,28,10,0,289.0,385.0,4.3,28.0,623.0,657.75,491.69
2016,5,28,10,15,211.5,411.5,4.2,28.0,589.5,594.64,442.84
2016,5,28,10,30,134.0,438.0,4.1,28.0,556.0,545.66,405.08
2016,5,28,10,45,121.0,449.5,4.1,28.5,558.5,540.37,399.71
2016,5,28,11,0,108.0,461.0,4.1,29.0,561.0,519.99,383.68
2016,5,28,11,15,172.0,473.0,4.05,29.0,637.0,597.73,439.59
2016,5,28,11,30,236.0,485.0,4.0,29.0,713.0,658.48,482.36
2016,5,28,11,45,301.0,467.0,3.95,29.5,760.5,699.02,509.95
2016,5,28,12,0,366.0,449.0,3.9,30.0,808.0,725.07,527.43
2016,5,28,12,15,390.0,445.0,3.85,30.0,829.0,724.85,527.03
2016,5,28,12,30,414.0,441.0,3.8,30.0,850.0,721.73,524.72
2016,5,28,12,45,626.5,301.5,3.8,30.0,918.0,749.44,548.15
2016,5,28,13,0,839.0,162.0,3.8,30.0,986.0,760.76,559.35
2016,5,28,13,15,835.0,161.5,3.8,30.0,973.0,721.7,531.13
2016,5,28,13,30,831.0,161.0,3.8,30.0,960.0,680.54,501.2
2016,5,28,13,45,572.0,302.5,3.8,30.0,847.5,589.85,433.07
2016,5,28,14,0,313.0,444.0,3.8,30.0,735.0,520.3,380.4
2016,5,28,14,15,559.5,299.0,3.8,29.5,800.0,516.73,378.64
2016,5,28,14,30,806.0,154.0,3.8,29.0,865.0,490.16,356.88
2016,5,28,14,45,785.0,158.5,3.8,29.0,828.5,438.24,314.64
2016,5,28,15,0,764.0,163.0,3.8,29.0,792.0,387.14,272.29
2016,5,28,15,15,750.5,159.5,3.75,29.0,752.0,333.67,227.52
2016,5,28,15,30,737.0,156.0,3.7,29.0,712.0,274.59,178.72
2016,5,28,15,45,720.5,151.5,3.65,29.0,667.5,220.53,135.47
2016,5,28,16,0,704.0,147.0,3.6,29.0,623.0,167.95,97.93
2016,5,28,16,15,682.5,142.5,3.5,28.5,575.0,116.83,71.52
2016,5,28,16,30,661.0,138.0,3.4,28.0,527.0,89.84,69.11
2016,5,28,16,45,633.5,131.5,3.3,28.0,476.0,88.05,67.91
2016,5,28,17,0,606.0,125.0,3.2,28.0,425.0,86.07,66.53
2016,5,28,17,15,569.0,117.5,3.1,27.5,372.5,83.06,64.41
2016,5,28,17,30,532.0,110.0,3.0,27.0,320.0,79.87,62.1
2016,5,28,17,45,488.0,99.0,2.95,26.5,269.0,71.84,55.63
2016,5,28,18,0,444.0,88.0,2.9,26.0,218.0,64.78,49.81
2016,5,28,18,15,374.0,76.0,2.9,25.5,169.5,56.57,42.81
2016,5,28,18,30,304.0,64.0,2.9,25.0,121.0,48.16,35.39
2016,5,28,18,45,210.5,47.5,2.9,25.0,81.0,36.11,24.56
2016,5,28,19,0,117.0,31.0,2.9,25.0,41.0,24.2,12.65
2016,5,28,19,15,58.5,15.5,2.9,24.5,20.5,13.23,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,3.0,13.0,2.05,21.5,13.5,11.92,0.0
2016,5,29,6,0,6.0,26.0,2.2,22.0,27.0,24.77,12.26
2016,5,29,6,15,39.0,48.0,2.25,22.0,55.5,63.44,45.28
2016,5,29,6,30,72.0,70.0,2.3,22.0,84.0,109.36,83.96
2016,5,29,6,45,107.0,90.5,2.4,22.0,118.5,150.84,119.08
2016,5,29,7,0,142.0,111.0,2.5,22.0,153.0,195.53,156.42
2016,5,29,7,15,135.0,135.5,2.55,22.0,182.0,222.94,178.67
2016,5,29,7,30,128.0,160.0,2.6,22.0,211.0,249.07,199.25
2016,5,29,7,45,307.5,157.5,2.7,22.5,303.0,384.25,307.49
2016,5,29,8,0,487.0,155.0,2.8,23.0,395.0,537.51,424.72
2016,5,29,8,15,476.0,178.5,2.85,23.5,435.5,571.59,447.05
2016,5,29,8,30,465.0,202.0,2.9,24.0,476.0,602.78,467.38
2016,5,29,8,45,306.5,257.0,2.95,24.5,444.5,526.62,406.34
2016,5,29,9,0,148.0,312.0,3.0,25.0,413.0,439.64,336.85
2016,5,29,9,15,81.0,279.0,3.0,25.0,335.0,331.58,254.4
2016,5,29,9,30,14.0,246.0,3.0,25.0,257.0,225.85,171.8
2016,5,29,9,45,250.5,278.5,3.0,25.5,484.5,514.71,393.44
2016,5,29,10,0,487.0,311.0,3.0,26.0,712.0,780.18,581.07
2016,5,29,10,15,258.5,331.5,3.0,26.0,545.5,574.22,430.37
2016,5,29,10,30,30.0,352.0,3.0,26.0,379.0,349.84,261.9
2016,5,29,10,45,22.0,313.0,3.05,26.5,333.5,290.12,217.56
2016,5,29,11,0,14.0,274.0,3.1,27.0,288.0,247.32,184.96
2016,5,29,11,15,24.0,337.0,3.05,27.0,360.5,323.27,241.46
2016,5,29,11,30,34.0,400.0,3.0,27.0,433.0,387.2,287.78
2016,5,29,11,45,55.0,438.0,3.0,27.5,492.0,436.29,322.6
2016,5,29,12,0,76.0,476.0,3.0,28.0,551.0,483.15,355.27
2016,5,29,12,15,458.5,316.0,2.95,28.0,769.5,677.09,500.02
2016,5,29,12,30,841.0,156.0,2.9,28.0,988.0,810.01,594.97
2016,5,29,12,45,837.5,157.5,2.9,28.0,983.5,778.87,573.04
2016,5,29,13,0,834.0,159.0,2.9,28.0,979.0,745.58,549.59
2016,5,29,13,15,831.5,158.0,2.85,28.0,967.0,715.89,527.69
2016,5,29,13,30,829.0,157.0,2.8,28.0,955.0,675.59,498.23
2016,5,29,13,45,631.0,275.0,2.75,28.0,875.0,605.27,444.92
2016,5,29,14,0,433.0,393.0,2.7,28.0,795.0,547.09,400.63
2016,5,29,14,15,251.5,402.5,2.6,28.0,635.0,435.73,320.13
2016,5,29,14,30,70.0,412.0,2.5,28.0,475.0,350.06,258.3
2016,5,29,14,45,112.0,407.5,2.4,28.0,503.0,347.99,256.38
2016,5,29,15,0,154.0,403.0,2.3,28.0,531.0,346.34,253.74
2016,5,29,15,15,235.5,369.5,2.15,27.5,553.5,333.27,241.42
2016,5,29,15,30,317.0,336.0,2.0,27.0,576.0,302.18,214.6
2016,5,29,15,45,265.0,323.0,1.95,27.0,515.5,259.16,183.69
2016,5,29,16,0,213.0,310.0,1.9,27.0,455.0,231.92,166.41
2016,5,29,16,15,299.0,268.0,1.9,26.5,454.0,183.14,131.79
2016,5,29,16,30,385.0,226.0,1.9,26.0,453.0,148.46,117.62
2016,5,29,16,45,506.5,171.5,1.95,26.0,440.5,112.18,88.32
2016,5,29,17,0,628.0,117.0,2.0,26.0,428.0,80.72,62.53
2016,5,29,17,15,591.5,110.0,1.9,25.5,375.5,77.82,60.5
2016,5,29,17,30,555.0,103.0,1.8,25.0,323.0,74.75,58.26
2016,5,29,17,45,499.5,95.5,1.7,25.0,271.0,70.95,55.2
2016,5,29,18,0,444.0,88.0,1.6,25.0,219.0,64.76,49.99
2016,5,29,18,15,375.0,76.0,1.6,24.5,170.5,56.56,42.99
2016,5,29,18,30,306.0,64.0,1.6,24.0,122.0,48.15,35.56
2016,5,29,18,45,208.0,47.5,1.65,24.0,81.5,36.09,24.7
2016,5,29,19,0,110.0,31.0,1.7,24.0,41.0,24.21,12.93
2016,5,29,19,15,55.0,15.5,1.85,23.5,20.5,13.23,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.0,0.9,20.5,1.0,0.85,0.0
2016,5,30,6,0,0.0,2.0,0.9,21.0,2.0,1.64,0.0
2016,5,30,6,15,0.0,5.0,0.95,21.0,5.0,4.1,0.0
2016,5,30,6,30,0.0,8.0,1.0,21.0,8.0,6.57,0.0
2016,5,30,6,45,0.0,12.0,1.05,21.0,12.0,9.86,2.64
2016,5,30,7,0,0.0,16.0,1.1,21.0,16.0,13.17,5.44
2016,5,30,7,15,0.0,16.0,0.95,21.0,16.0,13.17,5.44
2016,5,30,7,30,0.0,16.0,0.8,21.0,16.0,13.19,5.43
2016,5,30,7,45,0.0,12.5,0.7,21.5,12.5,10.31,2.96
2016,5,30,8,0,0.0,9.0,0.6,22.0,9.0,7.42,0.52
2016,5,30,8,15,22.0,123.0,0.5,22.5,136.0,127.83,98.98
2016,5,30,8,30,44.0,237.0,0.4,23.0,263.0,260.02,200.47
2016,5,30,8,45,144.5,271.0,0.35,23.5,366.5,392.12,298.43
2016,5,30,9,0,245.0,305.0,0.3,24.0,470.0,530.24,394.83
2016,5,30,9,15,468.5,242.0,0.6,24.0,585.5,679.61,502.64
2016,5,30,9,30,692.0,179.0,0.9,24.0,701.0,828.29,606.05
2016,5,30,9,45,700.5,186.0,1.2,24.5,739.0,851.49,621.01
2016,5,30,10,0,709.0,193.0,1.5,25.0,777.0,871.68,635.25
2016,5,30,10,15,719.0,196.5,1.75,25.0,810.0,886.57,646.49
2016,5,30,10,30,729.0,200.0,2.0,25.0,843.0,898.22,655.59
2016,5,30,10,45,730.0,207.0,2.25,25.0,867.5,901.64,659.25
2016,5,30,11,0,731.0,214.0,2.5,25.0,892.0,901.55,660.59
2016,5,30,11,15,736.5,216.0,2.55,25.0,912.0,897.24,657.56
2016,5,30,11,30,742.0,218.0,2.6,25.0,932.0,889.44,652.35
2016,5,30,11,45,785.0,190.5,2.7,25.5,954.0,876.55,642.98
2016,5,30,12,0,828.0,163.0,2.8,26.0,976.0,868.12,636.68
2016,5,30,12,15,829.0,163.0,2.65,26.0,980.0,844.11,619.57
2016,5,30,12,30,830.0,163.0,2.5,26.0,984.0,817.14,600.66
2016,5,30,12,45,832.5,160.5,2.45,26.0,981.5,786.55,579.78
2016,5,30,13,0,835.0,158.0,2.4,26.0,979.0,745.03,550.75
2016,5,30,13,15,833.0,157.0,2.3,26.0,967.5,708.88,524.38
2016,5,30,13,30,831.0,156.0,2.2,26.0,956.0,670.5,495.95
2016,5,30,13,45,831.5,151.5,2.1,26.0,938.0,629.06,464.86
2016,5,30,14,0,832.0,147.0,2.0,26.0,920.0,585.39,431.46
2016,5,30,14,15,825.5,145.5,1.9,26.0,893.5,538.09,394.6
2016,5,30,14,30,819.0,144.0,1.8,26.0,867.0,488.37,355.05
2016,5,30,14,45,814.0,139.5,1.75,26.0,835.0,435.92,312.6
2016,5,30,15,0,809.0,135.0,1.7,26.0,803.0,382.62,268.41
2016,5,30,15,15,797.5,132.5,1.65,26.0,763.5,328.19,222.72
2016,5,30,15,30,786.0,130.0,1.6,26.0,724.0,274.06,177.3
2016,5,30,15,45,776.5,124.0,1.6,26.0,681.0,218.37,132.32
2016,5,30,16,0,767.0,118.0,1.6,26.0,638.0,163.26,92.52
2016,5,30,16,15,747.5,114.0,1.65,26.0,589.5,109.77,64.84
2016,5,30,16,30,728.0,110.0,1.7,26.0,541.0,80.38,61.76
2016,5,30,16,45,701.5,106.0,1.75,26.5,489.0,72.19,55.08
2016,5,30,17,0,675.0,102.0,1.8,27.0,437.0,71.11,54.29
2016,5,30,17,15,640.0,96.5,1.7,26.5,384.0,68.8,52.68
2016,5,30,17,30,605.0,91.0,1.6,26.0,331.0,66.38,50.94
2016,5,30,17,45,544.0,86.0,1.5,26.0,277.5,63.98,49.06
2016,5,30,18,0,483.0,81.0,1.4,26.0,224.0,61.65,47.14
2016,5,30,18,15,415.5,70.5,1.3,25.0,175.0,52.92,39.8
2016,5,30,18,30,348.0,60.0,1.2,24.0,126.0,45.46,33.29
2016,5,30,18,45,250.5,45.5,1.1,23.5,85.0,34.76,23.68
2016,5,30,19,0,153.0,31.0,1.0,23.0,44.0,23.88,12.92
2016,5,30,19,15,76.5,15.5,1.05,23.0,22.0,13.23,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,19.5,14.5,1.85,21.0,16.0,17.67,0.0
2016,5,31,6,0,39.0,29.0,1.9,21.0,32.0,47.6,28.69
2016,5,31,6,15,88.5,50.5,1.95,21.0,65.0,91.93,67.88
2016,5,31,6,30,138.0,72.0,2.0,21.0,98.0,148.53,115.77
2016,5,31,6,45,190.0,88.5,2.1,21.5,137.0,197.88,157.41
2016,5,31,7,0,242.0,105.0,2.2,22.0,176.0,252.35,202.42
2016,5,31,7,15,158.0,131.0,2.25,22.0,181.5,230.71,184.87
2016,5,31,7,30,74.0,157.0,2.3,22.0,187.0,199.12,158.29
2016,5,31,7,45,71.0,180.0,2.35,22.5,212.0,221.88,175.71
2016,5,31,8,0,68.0,203.0,2.4,23.0,237.0,244.07,192.15
2016,5,31,8,15,79.5,230.0,2.45,23.0,274.0,280.98,220.46
2016,5,31,8,30,91.0,257.0,2.5,23.0,311.0,318.22,248.57
2016,5,31,8,45,72.5,272.0,2.6,23.5,317.5,318.37,246.85
2016,5,31,9,0,54.0,287.0,2.7,24.0,324.0,317.28,244.33
2016,5,31,9,15,30.0,237.0,2.75,24.0,258.0,244.88,188.04
2016,5,31,9,30,6.0,187.0,2.8,24.0,192.0,165.1,125.39
2016,5,31,9,45,20.0,261.0,2.85,24.5,278.0,244.2,186.32
2016,5,31,10,0,34.0,335.0,2.9,25.0,364.0,340.97,258.45
2016,5,31,10,15,30.0,337.0,2.9,25.5,363.0,337.21,254.23
2016,5,31,10,30,26.0,339.0,2.9,26.0,362.0,333.38,250.37
2016,5,31,10,45,13.0,215.5,2.95,26.5,227.0,195.49,146.31
2016,5,31,11,0,0.0,92.0,3.0,27.0,92.0,77.24,54.92
2016,5,31,11,15,10.0,214.5,3.1,27.0,224.5,191.2,142.87
2016,5,31,11,30,20.0,337.0,3.2,27.0,357.0,306.03,228.67
2016,5,31,11,45,18.0,316.5,3.3,27.0,335.0,285.15,212.78
2016,5,31,12,0,16.0,296.0,3.4,27.0,313.0,264.56,197.44
2016,5,31,12,15,8.0,191.0,3.65,27.0,199.5,167.6,124.36
2016,5,31,12,30,0.0,86.0,3.9,27.0,86.0,72.26,50.92
2016,5,31,12,45,0.0,85.5,4.2,27.0,85.5,71.78,50.61
2016,5,31,13,0,0.0,85.0,4.5,27.0,85.0,71.29,50.25
2016,5,31,13,15,0.0,71.5,4.55,27.0,71.5,59.94,41.42
2016,5,31,13,30,0.0,58.0,4.6,27.0,58.0,48.64,32.61
2016,5,31,13,45,0.0,76.5,4.65,27.0,76.5,64.04,44.7
2016,5,31,14,0,0.0,95.0,4.7,27.0,95.0,79.35,56.69
2016,5,31,14,15,0.0,71.5,4.4,26.5,71.5,59.84,41.58
2016,5,31,14,30,0.0,48.0,4.1,26.0,48.0,40.09,26.16
2016,5,31,14,45,0.0,53.5,3.8,25.5,53.5,44.65,29.89
2016,5,31,15,0,0.0,59.0,3.5,25.0,59.0,49.21,33.64
2016,5,31,15,15,0.0,58.5,3.4,24.5,58.5,48.75,33.42
2016,5,31,15,30,0.0,58.0,3.3,24.0,58.0,48.28,33.21
2016,5,31,15,45,0.0,66.5,3.25,24.0,66.5,55.34,38.97
2016,5,31,16,0,0.0,75.0,3.2,24.0,75.0,62.4,44.75
2016,5,31,16,15,12.0,146.5,3.1,23.5,153.5,118.86,89.91
2016,5,31,16,30,24.0,218.0,3.0,23.0,232.0,166.51,134.28
2016,5,31,16,45,146.0,210.0,2.95,23.0,284.0,145.25,117.04
2016,5,31,17,0,268.0,202.0,2.9,23.0,336.0,135.14,109.07
2016,5,31,17,15,246.5,182.5,2.85,23.0,294.5,124.25,100.35
2016,5,31,17,30,225.0,163.0,2.8,23.0,253.0,112.85,91.09
2016,5,31,17,45,180.0,144.0,2.8,23.0,209.0,104.03,83.88
2016,5,31,18,0,135.0,125.0,2.8,23.0,165.0,90.79,72.7
2016,5,31,18,15,104.0,100.5,2.7,22.5,128.0,74.18,58.49
2016,5,31,18,30,73.0,76.0,2.6,22.0,91.0,57.16,43.6
2016,5,31,18,45,36.5,51.0,2.55,22.0,58.5,39.95,28.23
2016,5,31,19,0,0.0,26.0,2.5,22.0,26.0,21.28,11.08
2016,5,31,19,15,0.0,13.0,2.45,22.0,13.0,11.1,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,41.5,15.5,1.0,20.5,19.5,24.46,0.0
2016,6,1,6,0,83.0,31.0,1.1,21.0,39.0,71.22,45.34
2016,6,1,6,15,164.5,51.0,1.05,21.0,78.5,128.64,96.19
2016,6,1,6,30,246.0,71.0,1.0,21.0,118.0,194.31,151.48
2016,6,1,6,45,213.5,90.5,0.95,21.5,140.5,211.46,167.32
2016,6,1,7,0,181.0,110.0,0.9,22.0,163.0,224.72,178.64
2016,6,1,7,15,114.0,131.0,0.8,22.0,167.0,204.44,162.18
2016,6,1,7,30,47.0,152.0,0.7,22.0,171.0,176.18,138.5
2016,6,1,7,45,307.5,145.5,0.65,22.0,295.5,369.33,292.55
2016,6,1,8,0,568.0,139.0,0.6,22.0,420.0,583.13,449.65
2016,6,1,8,15,597.0,146.0,0.6,22.0,471.0,633.6,482.02
2016,6,1,8,30,626.0,153.0,0.6,22.0,522.0,683.69,515.16
2016,6,1,8,45,647.0,159.5,0.6,22.5,569.5,725.97,541.18
2016,6,1,9,0,668.0,166.0,0.6,23.0,617.0,766.69,565.63
2016,6,1,9,15,685.5,170.5,0.65,23.0,661.5,800.45,586.57
2016,6,1,9,30,703.0,175.0,0.7,23.0,706.0,831.93,606.0
2016,6,1,9,45,481.5,283.5,0.8,23.5,656.0,743.29,542.21
2016,6,1,10,0,260.0,392.0,0.9,24.0,606.0,635.93,464.75
2016,6,1,10,15,204.0,416.0,0.9,24.0,588.5,590.37,432.75
2016,6,1,10,30,148.0,440.0,0.9,24.0,571.0,558.99,409.33
2016,6,1,10,45,106.5,437.0,0.95,24.5,532.5,498.66,366.07
2016,6,1,11,0,65.0,434.0,1.0,25.0,494.0,453.86,333.23
2016,6,1,11,15,71.5,437.5,1.0,25.0,505.0,459.02,337.05
2016,6,1,11,30,78.0,441.0,1.0,25.0,516.0,463.59,340.09
2016,6,1,11,45,182.0,464.0,1.0,25.0,642.0,580.98,423.17
2016,6,1,12,0,286.0,487.0,1.0,25.0,768.0,687.89,495.18
2016,6,1,12,15,336.0,466.0,1.0,25.0,797.5,696.05,500.32
2016,6,1,12,30,386.0,445.0,1.0,25.0,827.0,700.7,504.03
2016,6,1,12,45,375.5,447.5,1.0,25.0,818.0,674.36,485.9
2016,6,1,13,0,365.0,450.0,1.0,25.0,809.0,647.38,467.51
2016,6,1,13,15,388.5,435.5,1.05,25.0,814.0,630.36,456.67
2016,6,1,13,30,412.0,421.0,1.1,25.0,819.0,608.62,442.18
2016,6,1,13,45,607.5,293.5,1.15,25.5,866.0,603.53,440.02
2016,6,1,14,0,803.0,166.0,1.2,26.0,913.0,584.7,426.4
2016,6,1,14,15,560.0,290.5,1.3,26.0,804.5,510.04,371.44
2016,6,1,14,30,317.0,415.0,1.4,26.0,696.0,453.75,330.73
2016,6,1,14,45,546.0,284.5,1.55,26.0,745.0,428.8,309.83
2016,6,1,15,0,775.0,154.0,1.7,26.0,794.0,384.46,270.4
2016,6,1,15,15,762.5,150.5,1.75,26.0,755.0,330.94,225.87
2016,6,1,15,30,750.0,147.0,1.8,26.0,716.0,277.91,181.69
2016,6,1,15,45,389.5,204.0,1.9,26.0,499.0,200.08,134.54
2016,6,1,16,0,29.0,261.0,2.0,26.0,282.0,192.61,144.57
2016,6,1,16,15,70.0,262.0,1.95,26.0,306.0,188.3,141.22
2016,6,1,16,30,111.0,263.0,1.9,26.0,330.0,182.63,145.27
2016,6,1,16,45,55.5,138.5,1.85,26.0,172.0,107.19,84.11
2016,6,1,17,0,0.0,14.0,1.8,26.0,14.0,11.56,4.18
2016,6,1,17,15,0.0,12.5,1.7,25.5,12.5,10.31,3.18
2016,6,1,17,30,0.0,11.0,1.6,25.0,11.0,9.06,2.16
2016,6,1,17,45,0.0,9.0,1.55,25.0,9.0,7.41,0.75
2016,6,1,18,0,0.0,7.0,1.5,25.0,7.0,5.75,0.0
2016,6,1,18,15,0.0,5.5,1.4,24.5,5.5,4.52,0.0
2016,6,1,18,30,0.0,4.0,1.3,24.0,4.0,3.28,0.0
2016,6,1,18,45,0.0,2.5,1.2,23.5,2.5,2.05,0.0
2016,6,1,19,0,0.0,1.0,1.1,23.0,1.0,0.82,0.0
2016,6,1,19,15,0.0,0.5,1.15,22.5,0.5,0.41,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
