Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,1.0,0.85,21.0,1.0,0.85,0.0
2016,6,2,6,0,0.0,2.0,1.0,21.0,2.0,1.64,0.0
2016,6,2,6,15,0.0,4.0,1.3,21.0,4.0,3.28,0.0
2016,6,2,6,30,0.0,6.0,1.6,21.0,6.0,4.92,0.0
2016,6,2,6,45,0.0,8.5,1.95,21.0,8.5,6.98,0.21
2016,6,2,7,0,0.0,11.0,2.3,21.0,11.0,9.04,1.96
2016,6,2,7,15,0.0,24.0,2.4,21.0,24.0,19.78,10.97
2016,6,2,7,30,0.0,37.0,2.5,21.0,37.0,30.56,19.93
2016,6,2,7,45,0.0,83.5,2.6,21.0,83.5,69.49,52.06
2016,6,2,8,0,0.0,130.0,2.7,21.0,130.0,111.27,85.94
2016,6,2,8,15,41.0,192.5,2.75,21.0,217.0,211.77,167.31
2016,6,2,8,30,82.0,255.0,2.8,21.0,304.0,308.52,243.26
2016,6,2,8,45,125.0,284.0,2.85,21.5,365.5,388.93,304.3
2016,6,2,9,0,168.0,313.0,2.9,22.0,427.0,456.05,353.98
2016,6,2,9,15,88.5,262.5,2.9,22.0,323.0,320.65,249.24
2016,6,2,9,30,9.0,212.0,2.9,22.0,219.0,190.2,145.98
2016,6,2,9,45,37.0,293.5,2.95,22.5,324.0,304.29,234.24
2016,6,2,10,0,65.0,375.0,3.0,23.0,429.0,408.5,311.58
2016,6,2,10,15,50.0,370.0,3.0,23.0,413.0,387.42,294.55
2016,6,2,10,30,35.0,365.0,3.0,23.0,397.0,366.35,278.04
2016,6,2,10,45,197.5,393.0,3.05,23.5,576.5,554.85,419.61
2016,6,2,11,0,360.0,421.0,3.1,24.0,756.0,738.41,549.5
2016,6,2,11,15,307.5,451.0,2.95,24.0,741.5,710.11,525.89
2016,6,2,11,30,255.0,481.0,2.8,24.0,727.0,680.33,502.76
2016,6,2,11,45,180.5,488.0,2.65,24.5,664.0,600.85,444.12
2016,6,2,12,0,106.0,495.0,2.5,25.0,601.0,524.9,387.78
2016,6,2,12,15,88.5,486.0,2.3,25.0,574.5,494.95,365.87
2016,6,2,12,30,71.0,477.0,2.1,25.0,548.0,465.65,344.15
2016,6,2,12,45,186.5,479.5,1.9,25.0,664.0,552.78,407.4
2016,6,2,13,0,302.0,482.0,1.7,25.0,780.0,626.29,458.14
2016,6,2,13,15,362.0,451.5,1.6,25.0,804.0,624.13,456.1
2016,6,2,13,30,422.0,421.0,1.5,25.0,828.0,614.89,449.39
2016,6,2,13,45,373.5,432.0,1.45,25.0,787.0,569.75,416.61
2016,6,2,14,0,325.0,443.0,1.4,25.0,746.0,525.23,384.38
2016,6,2,14,15,594.5,281.5,1.45,25.0,815.5,517.7,379.47
2016,6,2,14,30,864.0,120.0,1.5,25.0,885.0,493.53,358.88
2016,6,2,14,45,856.5,117.5,1.55,25.0,851.5,440.81,316.23
2016,6,2,15,0,849.0,115.0,1.6,25.0,818.0,387.3,271.87
2016,6,2,15,15,528.5,237.5,1.6,25.0,668.5,319.02,224.2
2016,6,2,15,30,208.0,360.0,1.6,25.0,519.0,300.11,218.22
2016,6,2,15,45,505.5,231.5,1.6,25.0,584.5,237.85,158.79
2016,6,2,16,0,803.0,103.0,1.6,25.0,650.0,158.04,87.22
2016,6,2,16,15,784.5,100.0,1.55,24.5,601.0,103.32,58.76
2016,6,2,16,30,766.0,97.0,1.5,24.0,552.0,72.02,55.26
2016,6,2,16,45,744.5,92.0,1.5,24.0,500.5,69.84,53.68
2016,6,2,17,0,723.0,87.0,1.5,24.0,449.0,67.49,51.9
2016,6,2,17,15,691.0,82.5,1.4,23.5,396.0,65.21,50.28
2016,6,2,17,30,659.0,78.0,1.3,23.0,343.0,57.55,44.03
2016,6,2,17,45,618.0,71.0,1.25,23.0,290.5,53.39,40.6
2016,6,2,18,0,577.0,64.0,1.2,23.0,238.0,49.05,36.92
2016,6,2,18,15,512.5,56.5,1.1,22.5,187.5,43.99,32.57
2016,6,2,18,30,448.0,49.0,1.0,22.0,137.0,38.83,27.95
2016,6,2,18,45,355.5,38.0,0.9,21.5,94.0,30.5,20.37
2016,6,2,19,0,263.0,27.0,0.8,21.0,51.0,21.96,11.93
2016,6,2,19,15,131.5,13.5,0.8,21.0,25.5,10.89,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,7.0,1.5,17.5,7.0,5.97,0.0
2016,6,3,6,0,0.0,14.0,1.5,18.0,14.0,11.52,3.02
2016,6,3,6,15,0.0,26.5,1.55,18.0,26.5,21.87,12.41
2016,6,3,6,30,0.0,39.0,1.6,18.0,39.0,32.24,21.46
2016,6,3,6,45,0.0,53.0,1.65,18.5,53.0,43.99,31.51
2016,6,3,7,0,0.0,67.0,1.7,19.0,67.0,56.16,41.73
2016,6,3,7,15,73.0,114.0,1.7,19.0,143.0,150.55,121.03
2016,6,3,7,30,146.0,161.0,1.7,19.0,219.0,260.08,210.18
2016,6,3,7,45,211.5,180.0,1.7,19.5,277.5,328.65,264.12
2016,6,3,8,0,277.0,199.0,1.7,20.0,336.0,415.78,330.72
2016,6,3,8,15,545.5,136.5,1.85,20.5,444.5,583.35,459.58
2016,6,3,8,30,814.0,74.0,2.0,21.0,553.0,732.33,566.3
2016,6,3,8,45,830.5,76.0,2.15,21.5,602.0,771.17,590.41
2016,6,3,9,0,847.0,78.0,2.3,22.0,651.0,807.86,613.74
2016,6,3,9,15,594.5,203.5,2.4,22.5,619.0,753.18,571.82
2016,6,3,9,30,342.0,329.0,2.5,23.0,587.0,643.55,487.15
2016,6,3,9,45,399.5,324.5,2.7,23.5,642.0,692.9,522.94
2016,6,3,10,0,457.0,320.0,2.9,24.0,697.0,757.76,567.54
2016,6,3,10,15,679.5,204.5,2.95,24.0,791.0,854.81,638.8
2016,6,3,10,30,902.0,89.0,3.0,24.0,885.0,926.02,685.29
2016,6,3,10,45,904.0,92.5,3.05,24.5,911.0,928.46,684.45
2016,6,3,11,0,906.0,96.0,3.1,25.0,937.0,927.02,681.74
2016,6,3,11,15,459.0,159.0,3.1,25.0,585.5,587.77,446.21
2016,6,3,11,30,12.0,222.0,3.1,25.0,234.0,198.98,148.88
2016,6,3,11,45,16.5,287.5,3.1,25.0,304.0,258.67,194.79
2016,6,3,12,0,21.0,353.0,3.1,25.0,374.0,317.66,238.55
2016,6,3,12,15,21.0,354.0,3.05,25.0,375.0,316.73,237.54
2016,6,3,12,30,21.0,355.0,3.0,25.0,376.0,315.58,236.59
2016,6,3,12,45,80.0,430.0,2.95,25.0,509.0,425.63,318.41
2016,6,3,13,0,139.0,505.0,2.9,25.0,642.0,524.43,389.32
2016,6,3,13,15,135.5,498.0,2.85,25.0,630.5,503.58,373.66
2016,6,3,13,30,132.0,491.0,2.8,25.0,619.0,482.82,358.62
2016,6,3,13,45,78.5,423.5,2.75,25.0,499.5,388.67,290.12
2016,6,3,14,0,25.0,356.0,2.7,25.0,380.0,299.26,224.24
2016,6,3,14,15,12.5,238.5,2.65,25.0,250.5,201.74,151.35
2016,6,3,14,30,0.0,121.0,2.6,25.0,121.0,100.54,73.71
2016,6,3,14,45,110.0,261.5,2.55,25.0,353.0,246.62,185.01
2016,6,3,15,0,220.0,402.0,2.5,25.0,585.0,368.84,272.65
2016,6,3,15,15,113.5,297.0,2.45,25.0,391.5,251.51,186.5
2016,6,3,15,30,7.0,192.0,2.4,25.0,198.0,156.58,117.6
2016,6,3,15,45,58.0,252.5,2.35,25.0,292.5,198.39,148.16
2016,6,3,16,0,109.0,313.0,2.3,25.0,387.0,232.02,172.28
2016,6,3,16,15,316.0,248.5,2.15,24.5,441.5,174.06,125.13
2016,6,3,16,30,523.0,184.0,2.0,24.0,496.0,117.22,92.82
2016,6,3,16,45,507.5,170.5,1.9,24.0,450.0,111.29,88.31
2016,6,3,17,0,492.0,157.0,1.8,24.0,404.0,104.9,83.3
2016,6,3,17,15,473.5,140.5,1.7,23.5,356.0,96.1,76.38
2016,6,3,17,30,455.0,124.0,1.6,23.0,308.0,86.75,68.9
2016,6,3,17,45,422.5,109.0,1.55,23.0,260.0,77.75,61.44
2016,6,3,18,0,390.0,94.0,1.5,23.0,212.0,68.31,53.45
2016,6,3,18,15,340.0,79.5,1.35,22.5,167.0,58.67,45.2
2016,6,3,18,30,290.0,65.0,1.2,22.0,122.0,48.69,36.41
2016,6,3,18,45,216.5,48.5,1.05,21.5,83.5,36.79,25.73
2016,6,3,19,0,143.0,32.0,0.9,21.0,45.0,24.57,14.11
2016,6,3,19,15,71.5,16.0,0.9,20.5,22.5,12.42,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,118.0,13.5,2.05,17.5,23.5,43.08,0.0
2016,6,4,6,0,236.0,27.0,2.3,18.0,47.0,124.99,83.21
2016,6,4,6,15,336.0,37.5,2.4,18.5,89.0,188.25,142.85
2016,6,4,6,30,436.0,48.0,2.5,19.0,131.0,262.48,206.92
2016,6,4,6,45,281.0,80.0,2.6,19.5,140.5,241.4,193.77
2016,6,4,7,0,126.0,112.0,2.7,20.0,150.0,186.32,149.74
2016,6,4,7,15,65.0,121.0,2.85,20.5,140.5,153.4,122.44
2016,6,4,7,30,4.0,130.0,3.0,21.0,131.0,116.53,90.88
2016,6,4,7,45,95.5,170.0,3.15,21.5,216.5,239.0,191.12
2016,6,4,8,0,187.0,210.0,3.3,22.0,302.0,349.25,278.33
2016,6,4,8,15,140.5,234.0,3.45,22.5,308.0,344.35,271.86
2016,6,4,8,30,94.0,258.0,3.6,23.0,314.0,320.74,251.29
2016,6,4,8,45,107.5,284.5,3.75,23.5,353.5,359.27,279.99
2016,6,4,9,0,121.0,311.0,3.9,24.0,393.0,413.76,319.95
2016,6,4,9,15,68.0,280.0,4.0,24.0,327.0,320.2,247.2
2016,6,4,9,30,15.0,249.0,4.1,24.0,261.0,229.18,175.5
2016,6,4,9,45,196.0,302.0,4.2,24.5,463.5,471.1,363.1
2016,6,4,10,0,377.0,355.0,4.3,25.0,666.0,703.9,532.34
2016,6,4,10,15,297.5,395.5,4.35,25.0,647.5,670.31,504.19
2016,6,4,10,30,218.0,436.0,4.4,25.0,629.0,618.41,464.52
2016,6,4,10,45,300.5,422.5,4.45,25.5,697.0,691.12,516.83
2016,6,4,11,0,383.0,409.0,4.5,26.0,765.0,747.13,556.11
2016,6,4,11,15,331.5,442.0,4.55,26.0,754.5,722.62,536.78
2016,6,4,11,30,280.0,475.0,4.6,26.0,744.0,696.4,516.7
2016,6,4,11,45,170.5,469.0,4.65,26.0,633.5,574.61,428.27
2016,6,4,12,0,61.0,463.0,4.7,26.0,523.0,457.74,341.59
2016,6,4,12,15,227.5,452.5,4.75,26.0,678.0,593.61,443.94
2016,6,4,12,30,394.0,442.0,4.8,26.0,833.0,703.55,524.15
2016,6,4,12,45,330.5,467.5,4.85,26.0,794.5,655.18,487.9
2016,6,4,13,0,267.0,493.0,4.9,26.0,756.0,608.81,453.6
2016,6,4,13,15,285.5,481.0,4.9,26.0,759.5,593.36,442.72
2016,6,4,13,30,304.0,469.0,4.9,26.0,763.0,576.08,430.17
2016,6,4,13,45,365.0,433.0,4.95,26.0,778.5,565.02,422.47
2016,6,4,14,0,426.0,397.0,5.0,26.0,794.0,544.75,407.39
2016,6,4,14,15,387.0,401.0,4.95,25.5,754.0,503.45,376.34
2016,6,4,14,30,348.0,405.0,4.9,25.0,714.0,461.07,344.36
2016,6,4,14,45,317.5,396.5,4.85,25.0,670.5,416.9,310.21
2016,6,4,15,0,287.0,388.0,4.8,25.0,627.0,375.58,278.11
2016,6,4,15,15,150.0,314.0,4.7,25.0,438.5,273.34,203.2
2016,6,4,15,30,13.0,240.0,4.6,25.0,250.0,193.58,146.46
2016,6,4,15,45,91.5,278.5,4.55,25.0,341.5,220.88,164.63
2016,6,4,16,0,170.0,317.0,4.5,25.0,433.0,231.49,170.17
2016,6,4,16,15,123.5,287.0,4.3,24.5,368.0,194.97,146.45
2016,6,4,16,30,77.0,257.0,4.1,24.0,303.0,179.06,144.07
2016,6,4,16,45,238.0,218.0,3.9,24.0,341.5,142.6,114.45
2016,6,4,17,0,399.0,179.0,3.7,24.0,380.0,117.2,93.7
2016,6,4,17,15,386.5,159.0,3.35,23.5,335.5,106.74,85.45
2016,6,4,17,30,374.0,139.0,3.0,23.0,291.0,95.62,76.49
2016,6,4,17,45,353.0,120.0,2.65,23.0,246.5,84.41,67.15
2016,6,4,18,0,332.0,101.0,2.3,23.0,202.0,72.6,57.14
2016,6,4,18,15,292.0,84.0,2.05,22.5,159.5,61.48,47.62
2016,6,4,18,30,252.0,67.0,1.8,22.0,117.0,49.9,37.45
2016,6,4,18,45,189.5,49.5,1.55,21.5,80.5,37.4,26.25
2016,6,4,19,0,127.0,32.0,1.3,21.0,44.0,25.1,14.62
2016,6,4,19,15,63.5,16.0,1.3,20.5,22.0,12.78,0.0
2016,6,4,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,5,5,45,0.0,13.5,3.3,18.5,13.5,11.52,0.0
2016,6,5,6,0,0.0,27.0,3.5,19.0,27.0,23.64,12.1
2016,6,5,6,15,22.5,47.5,3.6,19.5,52.0,55.5,39.52
2016,6,5,6,30,45.0,68.0,3.7,20.0,77.0,86.39,65.9
2016,6,5,6,45,63.5,90.0,3.8,20.5,106.5,119.0,93.62
2016,6,5,7,0,82.0,112.0,3.9,21.0,136.0,162.45,129.79
2016,6,5,7,15,296.5,110.5,4.0,21.5,223.5,298.01,241.84
2016,6,5,7,30,511.0,109.0,4.1,22.0,311.0,457.74,369.32
2016,6,5,7,45,615.0,103.0,4.25,22.5,382.0,550.7,440.69
2016,6,5,8,0,719.0,97.0,4.4,23.0,453.0,642.42,509.56
2016,6,5,8,15,744.5,101.0,4.45,23.5,506.0,689.18,541.82
2016,6,5,8,30,770.0,105.0,4.5,24.0,559.0,737.83,574.35
2016,6,5,8,45,656.5,159.0,4.55,24.5,569.5,729.69,564.94
2016,6,5,9,0,543.0,213.0,4.6,25.0,580.0,698.97,538.18
2016,6,5,9,15,694.0,164.0,4.6,25.0,666.0,797.48,609.98
2016,6,5,9,30,845.0,115.0,4.6,25.0,752.0,875.9,662.8
2016,6,5,9,45,857.5,116.5,4.65,25.5,793.0,899.35,676.03
2016,6,5,10,0,870.0,118.0,4.7,26.0,834.0,919.59,687.4
2016,6,5,10,15,878.5,119.5,4.75,26.0,868.5,932.77,695.43
2016,6,5,10,30,887.0,121.0,4.8,26.0,903.0,942.35,701.17
2016,6,5,10,45,894.0,121.5,4.85,26.5,931.0,945.88,701.54
2016,6,5,11,0,901.0,122.0,4.9,27.0,959.0,945.65,699.53
2016,6,5,11,15,679.0,272.5,4.9,27.0,911.0,892.86,661.33
2016,6,5,11,30,457.0,423.0,4.9,27.0,863.0,814.3,600.8
2016,6,5,11,45,691.5,270.0,4.95,27.5,946.0,869.86,644.36
2016,6,5,12,0,926.0,117.0,5.0,28.0,1029.0,897.72,663.69
2016,6,5,12,15,682.5,283.5,4.95,28.0,957.0,829.17,613.17
2016,6,5,12,30,439.0,450.0,4.9,28.0,885.0,747.43,550.12
2016,6,5,12,45,682.0,284.5,4.9,28.0,957.5,774.81,574.83
2016,6,5,13,0,925.0,119.0,4.9,28.0,1030.0,779.61,582.48
2016,6,5,13,15,922.5,118.5,4.85,28.0,1018.0,740.84,553.59
2016,6,5,13,30,920.0,118.0,4.8,28.0,1006.0,699.57,522.63
2016,6,5,13,45,914.5,118.0,4.8,28.0,986.0,654.45,488.43
2016,6,5,14,0,909.0,118.0,4.8,28.0,966.0,607.36,451.97
2016,6,5,14,15,903.5,117.0,4.7,28.0,939.5,557.78,412.47
2016,6,5,14,30,898.0,116.0,4.6,28.0,913.0,506.66,370.81
2016,6,5,14,45,887.5,116.0,4.6,28.0,878.0,452.86,326.32
2016,6,5,15,0,877.0,116.0,4.6,28.0,843.0,398.48,280.34
2016,6,5,15,15,866.5,113.5,4.5,27.5,803.5,342.07,232.51
2016,6,5,15,30,856.0,111.0,4.4,27.0,764.0,285.6,184.63
2016,6,5,15,45,845.0,107.5,4.3,27.0,719.0,228.58,137.77
2016,6,5,16,0,834.0,104.0,4.2,27.0,674.0,163.54,89.83
2016,6,5,16,15,816.5,101.0,3.95,26.5,624.5,107.08,59.99
2016,6,5,16,30,799.0,98.0,3.7,26.0,575.0,73.15,55.78
2016,6,5,16,45,785.0,87.5,3.45,26.0,520.5,67.27,51.08
2016,6,5,17,0,771.0,77.0,3.2,26.0,466.0,60.94,45.97
2016,6,5,17,15,725.5,79.5,2.85,25.5,412.0,63.31,48.26
2016,6,5,17,30,680.0,82.0,2.5,25.0,358.0,60.52,46.17
2016,6,5,17,45,638.0,75.5,2.15,24.5,304.0,56.79,43.23
2016,6,5,18,0,596.0,69.0,1.8,24.0,250.0,52.93,40.08
2016,6,5,18,15,531.5,61.0,1.65,23.0,198.5,47.58,35.6
2016,6,5,18,30,467.0,53.0,1.5,22.0,147.0,42.13,30.8
2016,6,5,18,45,366.5,42.0,1.4,21.5,102.0,33.84,23.26
2016,6,5,19,0,266.0,31.0,1.3,21.0,57.0,25.38,14.93
2016,6,5,19,15,133.0,15.5,1.3,20.5,28.5,12.57,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,133.5,14.0,2.2,17.0,25.5,47.37,0.0
2016,6,6,6,0,267.0,28.0,2.4,18.0,51.0,135.25,90.33
2016,6,6,6,15,377.0,38.5,2.6,18.5,96.5,203.91,154.7
2016,6,6,6,30,487.0,49.0,2.8,19.0,142.0,284.49,224.12
2016,6,6,6,45,555.0,56.0,3.0,19.5,194.5,351.66,282.0
2016,6,6,7,0,623.0,63.0,3.2,20.0,247.0,424.47,342.55
2016,6,6,7,15,668.0,69.0,3.15,20.5,302.0,487.76,393.16
2016,6,6,7,30,713.0,75.0,3.1,21.0,357.0,551.35,442.06
2016,6,6,7,45,745.5,79.0,3.1,22.0,412.5,608.23,483.27
2016,6,6,8,0,778.0,83.0,3.1,23.0,468.0,665.31,522.97
2016,6,6,8,15,801.0,86.5,3.2,23.5,522.0,714.51,555.85
2016,6,6,8,30,824.0,90.0,3.3,24.0,576.0,762.46,587.25
2016,6,6,8,45,841.5,93.0,3.4,24.5,626.5,796.31,608.23
2016,6,6,9,0,859.0,96.0,3.5,25.0,677.0,835.01,632.46
2016,6,6,9,15,872.0,98.5,3.5,25.0,723.0,866.82,652.41
2016,6,6,9,30,885.0,101.0,3.5,25.0,769.0,895.72,670.31
2016,6,6,9,45,894.5,103.0,3.5,25.5,809.5,917.82,682.25
2016,6,6,10,0,904.0,105.0,3.5,26.0,850.0,936.5,691.93
2016,6,6,10,15,911.5,106.5,3.45,26.0,884.5,949.27,698.78
2016,6,6,10,30,919.0,108.0,3.4,26.0,919.0,958.31,703.29
2016,6,6,10,45,924.0,109.5,3.4,26.5,946.5,961.24,702.85
2016,6,6,11,0,929.0,111.0,3.4,27.0,974.0,960.26,700.03
2016,6,6,11,15,932.5,112.0,3.35,27.0,994.0,953.52,694.64
2016,6,6,11,30,936.0,113.0,3.3,27.0,1014.0,942.89,686.86
2016,6,6,11,45,939.5,112.0,3.25,27.5,1026.5,926.63,674.2
2016,6,6,12,0,943.0,111.0,3.2,28.0,1039.0,906.67,659.27
2016,6,6,12,15,943.0,111.5,3.15,28.0,1043.0,881.51,642.34
2016,6,6,12,30,943.0,112.0,3.1,28.0,1047.0,853.17,623.37
2016,6,6,12,45,941.5,112.0,3.1,28.0,1043.0,820.41,601.72
2016,6,6,13,0,940.0,112.0,3.1,28.0,1039.0,784.97,578.19
2016,6,6,13,15,937.5,111.5,3.05,28.0,1026.5,745.76,550.08
2016,6,6,13,30,935.0,111.0,3.0,28.0,1014.0,704.01,519.51
2016,6,6,13,45,930.5,110.5,3.0,28.0,994.0,658.6,485.88
2016,6,6,14,0,926.0,110.0,3.0,28.0,974.0,611.1,449.88
2016,6,6,14,15,920.0,108.5,2.95,28.0,946.5,560.19,410.29
2016,6,6,14,30,914.0,107.0,2.9,28.0,919.0,507.77,368.45
2016,6,6,14,45,901.5,108.5,2.85,28.0,883.5,453.53,324.14
2016,6,6,15,0,889.0,110.0,2.8,28.0,848.0,398.86,278.44
2016,6,6,15,15,879.0,107.5,2.75,28.0,808.0,342.03,230.35
2016,6,6,15,30,869.0,105.0,2.7,28.0,768.0,285.07,182.2
2016,6,6,15,45,856.0,102.5,2.65,28.0,722.5,227.7,135.61
2016,6,6,16,0,843.0,100.0,2.6,28.0,677.0,171.02,94.61
2016,6,6,16,15,825.5,97.0,2.45,27.5,627.5,105.44,57.92
2016,6,6,16,30,808.0,94.0,2.3,27.0,578.0,70.6,53.39
2016,6,6,16,45,786.0,90.0,2.2,27.0,525.0,68.98,52.27
2016,6,6,17,0,764.0,86.0,2.1,27.0,472.0,67.23,51.02
2016,6,6,17,15,733.0,81.5,1.95,26.5,417.5,64.87,49.35
2016,6,6,17,30,702.0,77.0,1.8,26.0,363.0,62.42,47.57
2016,6,6,17,45,659.0,71.5,1.7,25.5,308.5,54.05,40.7
2016,6,6,18,0,616.0,66.0,1.6,25.0,254.0,50.78,38.07
2016,6,6,18,15,552.0,58.5,1.45,24.0,202.0,45.72,33.85
2016,6,6,18,30,488.0,51.0,1.3,23.0,150.0,40.56,29.33
2016,6,6,18,45,387.0,41.0,1.2,22.5,104.5,33.03,22.49
2016,6,6,19,0,286.0,31.0,1.1,22.0,59.0,25.39,14.95
2016,6,6,19,15,143.0,15.5,1.1,21.5,29.5,12.56,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,101.5,15.0,0.9,18.5,24.0,39.63,0.0
2016,6,7,6,0,203.0,30.0,0.9,19.0,48.0,114.86,76.1
2016,6,7,6,15,307.0,43.0,1.0,19.5,91.0,178.94,134.62
2016,6,7,6,30,411.0,56.0,1.1,20.0,134.0,258.23,201.41
2016,6,7,6,45,477.5,65.0,1.2,20.5,184.5,323.23,256.03
2016,6,7,7,0,544.0,74.0,1.3,21.0,235.0,393.77,313.25
2016,6,7,7,15,591.5,81.0,1.25,21.5,288.5,456.09,361.57
2016,6,7,7,30,639.0,88.0,1.2,22.0,342.0,521.07,409.82
2016,6,7,7,45,672.0,94.0,1.2,23.0,395.5,577.37,449.17
2016,6,7,8,0,705.0,100.0,1.2,24.0,449.0,634.17,487.33
2016,6,7,8,15,730.0,104.5,1.3,24.5,501.5,683.36,520.43
2016,6,7,8,30,755.0,109.0,1.4,25.0,554.0,728.66,549.37
2016,6,7,8,45,774.0,112.5,1.55,25.5,603.0,769.73,575.46
2016,6,7,9,0,793.0,116.0,1.7,26.0,652.0,808.82,599.96
2016,6,7,9,15,807.5,119.5,1.7,26.0,697.5,841.78,619.9
2016,6,7,9,30,822.0,123.0,1.7,26.0,743.0,872.02,637.97
2016,6,7,9,45,833.5,125.0,1.75,26.5,783.0,895.04,650.54
2016,6,7,10,0,845.0,127.0,1.8,27.0,823.0,904.31,654.31
2016,6,7,10,15,853.5,129.0,1.8,27.0,857.0,917.72,661.73
2016,6,7,10,30,862.0,131.0,1.8,27.0,891.0,927.6,666.93
2016,6,7,10,45,627.0,267.5,1.8,27.5,829.5,858.42,618.06
2016,6,7,11,0,392.0,404.0,1.8,28.0,768.0,749.42,539.34
2016,6,7,11,15,360.5,431.0,1.85,28.0,771.5,737.54,531.17
2016,6,7,11,30,329.0,458.0,1.9,28.0,775.0,723.62,520.83
2016,6,7,11,45,382.0,449.5,1.95,28.5,822.5,749.99,538.37
2016,6,7,12,0,435.0,441.0,2.0,29.0,870.0,777.45,555.94
2016,6,7,12,15,421.0,441.0,2.0,29.0,857.5,746.5,534.73
2016,6,7,12,30,407.0,441.0,2.0,29.0,845.0,712.41,511.83
2016,6,7,12,45,652.0,286.0,2.05,29.0,930.0,752.47,544.13
2016,6,7,13,0,897.0,131.0,2.1,29.0,1015.0,767.9,558.57
2016,6,7,13,15,641.0,280.0,2.1,29.0,908.0,679.78,493.45
2016,6,7,13,30,385.0,429.0,2.1,29.0,801.0,598.44,433.46
2016,6,7,13,45,634.5,278.0,2.15,29.5,876.5,607.85,442.03
2016,6,7,14,0,884.0,127.0,2.2,30.0,952.0,599.99,435.83
2016,6,7,14,15,878.0,125.5,2.2,29.5,925.5,551.07,399.17
2016,6,7,14,30,872.0,124.0,2.2,29.0,899.0,500.71,360.45
2016,6,7,14,45,863.0,122.5,2.25,29.0,865.5,447.9,318.1
2016,6,7,15,0,854.0,121.0,2.3,29.0,832.0,394.41,274.07
2016,6,7,15,15,611.5,224.5,2.25,29.0,720.5,333.37,229.81
2016,6,7,15,30,369.0,328.0,2.2,29.0,609.0,310.48,217.38
2016,6,7,15,45,586.5,220.0,2.2,29.0,636.0,245.11,158.8
2016,6,7,16,0,804.0,112.0,2.2,29.0,663.0,166.41,92.02
2016,6,7,16,15,507.0,188.5,2.1,28.5,527.5,141.26,92.98
2016,6,7,16,30,210.0,265.0,2.0,28.0,392.0,175.95,138.84
2016,6,7,16,45,468.5,179.5,1.9,28.0,427.5,115.88,90.5
2016,6,7,17,0,727.0,94.0,1.8,28.0,463.0,72.45,55.08
2016,6,7,17,15,695.0,89.0,1.7,27.5,409.5,64.0,48.39
2016,6,7,17,30,663.0,84.0,1.6,27.0,356.0,61.66,46.72
2016,6,7,17,45,618.5,78.0,1.55,27.0,302.0,58.36,44.08
2016,6,7,18,0,574.0,72.0,1.5,27.0,248.0,54.96,41.28
2016,6,7,18,15,509.5,64.0,1.35,26.0,197.0,49.74,36.97
2016,6,7,18,30,445.0,56.0,1.2,25.0,146.0,44.42,32.35
2016,6,7,18,45,348.5,44.5,1.1,24.5,102.0,35.83,24.64
2016,6,7,19,0,252.0,33.0,1.0,24.0,58.0,25.62,15.04
2016,6,7,19,15,126.0,16.5,1.05,23.5,29.0,12.87,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.5,15.5,0.25,21.5,23.0,34.94,0.0
2016,6,8,6,0,165.0,31.0,0.2,22.0,46.0,103.69,67.67
2016,6,8,6,15,262.5,46.0,0.35,22.0,87.5,165.45,122.83
2016,6,8,6,30,360.0,61.0,0.5,22.0,129.0,238.05,183.45
2016,6,8,6,45,438.0,66.5,0.7,22.5,176.0,305.07,238.9
2016,6,8,7,0,516.0,72.0,0.9,23.0,223.0,375.98,296.01
2016,6,8,7,15,562.5,82.5,1.1,23.5,279.0,440.14,346.12
2016,6,8,7,30,609.0,93.0,1.3,24.0,335.0,507.02,396.67
2016,6,8,7,45,541.0,125.5,1.55,25.0,363.5,515.61,401.31
2016,6,8,8,0,473.0,158.0,1.8,26.0,392.0,523.65,404.93
2016,6,8,8,15,604.0,135.0,1.9,26.0,468.5,621.93,477.44
2016,6,8,8,30,735.0,112.0,2.0,26.0,545.0,715.44,543.32
2016,6,8,8,45,646.5,160.0,2.15,26.5,565.0,720.32,543.4
2016,6,8,9,0,558.0,208.0,2.3,27.0,585.0,704.4,528.96
2016,6,8,9,15,678.0,168.0,2.35,27.0,657.5,785.65,586.15
2016,6,8,9,30,798.0,128.0,2.4,27.0,730.0,855.48,631.44
2016,6,8,9,45,638.5,220.5,2.45,27.5,718.5,822.87,605.71
2016,6,8,10,0,479.0,313.0,2.5,28.0,707.0,768.22,563.07
2016,6,8,10,15,655.5,227.0,2.5,28.0,791.0,851.56,622.8
2016,6,8,10,30,832.0,141.0,2.5,28.0,875.0,908.9,659.63
2016,6,8,10,45,835.5,144.5,2.5,28.0,901.0,911.8,660.15
2016,6,8,11,0,839.0,148.0,2.5,28.0,927.0,911.03,658.89
2016,6,8,11,15,843.0,149.5,2.5,28.0,947.0,905.3,654.57
2016,6,8,11,30,847.0,151.0,2.5,28.0,967.0,895.95,648.04
2016,6,8,11,45,455.5,308.5,2.5,28.5,748.0,697.52,509.1
2016,6,8,12,0,64.0,466.0,2.5,29.0,529.0,462.57,336.74
2016,6,8,12,15,61.5,465.5,2.5,29.0,526.5,454.09,331.68
2016,6,8,12,30,59.0,465.0,2.5,29.0,524.0,445.25,325.3
2016,6,8,12,45,79.5,479.0,2.55,29.0,558.0,465.9,340.32
2016,6,8,13,0,100.0,493.0,2.6,29.0,592.0,484.25,353.47
2016,6,8,13,15,452.5,336.5,2.6,29.0,775.0,597.0,438.47
2016,6,8,13,30,805.0,180.0,2.6,29.0,958.0,675.68,495.55
2016,6,8,13,45,557.0,313.5,2.65,29.0,847.0,591.22,432.06
2016,6,8,14,0,309.0,447.0,2.7,29.0,736.0,518.78,378.29
2016,6,8,14,15,235.0,445.5,2.7,29.0,662.0,462.39,337.73
2016,6,8,14,30,161.0,444.0,2.7,29.0,588.0,407.85,298.47
2016,6,8,14,45,456.5,309.0,2.7,29.0,694.0,409.51,296.18
2016,6,8,15,0,752.0,174.0,2.7,29.0,800.0,392.12,275.08
2016,6,8,15,15,739.5,170.5,2.7,28.5,761.0,334.56,228.24
2016,6,8,15,30,727.0,167.0,2.7,28.0,722.0,282.06,185.04
2016,6,8,15,45,625.5,195.5,2.7,28.0,653.0,235.77,151.16
2016,6,8,16,0,524.0,224.0,2.7,28.0,584.0,201.04,130.17
2016,6,8,16,15,586.5,186.0,2.6,27.5,561.0,143.53,93.04
2016,6,8,16,30,649.0,148.0,2.5,27.0,538.0,95.28,73.75
2016,6,8,16,45,368.0,181.0,2.4,27.0,398.5,115.1,90.41
2016,6,8,17,0,87.0,214.0,2.3,27.0,259.0,152.6,121.52
2016,6,8,17,15,80.5,190.5,2.15,26.5,228.0,137.46,109.66
2016,6,8,17,30,74.0,167.0,2.0,26.0,197.0,121.95,97.41
2016,6,8,17,45,66.0,143.0,1.85,26.0,167.0,105.8,84.2
2016,6,8,18,0,58.0,119.0,1.7,26.0,137.0,89.3,70.48
2016,6,8,18,15,44.5,96.0,1.6,25.5,108.5,73.04,56.82
2016,6,8,18,30,31.0,73.0,1.5,25.0,80.0,56.5,42.59
2016,6,8,18,45,15.5,52.0,1.4,24.5,55.5,40.94,28.95
2016,6,8,19,0,0.0,31.0,1.3,24.0,31.0,25.17,14.73
2016,6,8,19,15,0.0,15.5,1.35,23.5,15.5,12.8,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,76.0,15.5,1.0,20.5,22.0,33.16,0.0
2016,6,9,6,0,152.0,31.0,1.1,21.0,44.0,99.28,65.06
2016,6,9,6,15,244.5,46.5,1.0,21.5,85.0,158.94,118.65
2016,6,9,6,30,337.0,62.0,0.9,22.0,126.0,228.86,177.06
2016,6,9,6,45,409.0,72.0,0.85,22.5,175.0,292.0,229.21
2016,6,9,7,0,481.0,82.0,0.8,23.0,224.0,367.18,288.74
2016,6,9,7,15,529.0,90.5,1.0,23.5,275.5,428.55,336.7
2016,6,9,7,30,577.0,99.0,1.2,24.0,327.0,492.73,385.34
2016,6,9,7,45,615.0,104.0,1.4,25.0,380.0,548.79,425.81
2016,6,9,8,0,653.0,109.0,1.6,26.0,433.0,605.81,465.78
2016,6,9,8,15,679.5,114.0,1.7,26.0,484.0,654.83,500.2
2016,6,9,8,30,706.0,119.0,1.8,26.0,535.0,703.2,533.14
2016,6,9,8,45,726.5,123.0,1.95,26.5,583.5,744.58,559.62
2016,6,9,9,0,747.0,127.0,2.1,27.0,632.0,780.47,582.1
2016,6,9,9,15,762.5,130.5,2.2,27.0,676.5,813.25,603.13
2016,6,9,9,30,778.0,134.0,2.3,27.0,721.0,843.5,622.43
2016,6,9,9,45,484.5,267.5,2.4,27.5,640.0,725.42,536.48
2016,6,9,10,0,191.0,401.0,2.5,28.0,559.0,563.37,416.06
2016,6,9,10,15,505.5,272.0,2.6,28.0,713.0,752.85,555.83
2016,6,9,10,30,820.0,143.0,2.7,28.0,867.0,911.16,663.54
2016,6,9,10,45,826.5,145.0,2.8,28.5,894.0,903.54,655.76
2016,6,9,11,0,833.0,147.0,2.9,29.0,921.0,904.25,654.98
2016,6,9,11,15,838.0,148.0,2.95,29.0,941.0,899.11,651.35
2016,6,9,11,30,843.0,149.0,3.0,29.0,961.0,890.37,645.51
2016,6,9,11,45,847.0,148.5,3.1,29.0,973.5,875.93,636.35
2016,6,9,12,0,851.0,148.0,3.2,29.0,986.0,858.08,624.98
2016,6,9,12,15,852.0,148.5,3.25,29.0,990.5,835.27,610.05
2016,6,9,12,30,853.0,149.0,3.3,29.0,995.0,809.65,593.25
2016,6,9,12,45,851.5,149.0,3.35,29.5,991.5,779.27,572.05
2016,6,9,13,0,850.0,149.0,3.4,30.0,988.0,746.67,548.32
2016,6,9,13,15,847.5,148.5,3.4,30.0,976.5,710.7,522.49
2016,6,9,13,30,845.0,148.0,3.4,30.0,965.0,672.48,494.59
2016,6,9,13,45,841.0,146.5,3.4,30.0,946.5,630.47,463.42
2016,6,9,14,0,837.0,145.0,3.4,30.0,928.0,586.56,430.14
2016,6,9,14,15,457.0,283.0,3.35,29.5,709.0,451.86,331.6
2016,6,9,14,30,77.0,421.0,3.3,29.0,490.0,359.48,264.83
2016,6,9,14,45,211.5,398.5,3.3,29.0,577.0,382.73,280.37
2016,6,9,15,0,346.0,376.0,3.3,29.0,664.0,389.26,281.23
2016,6,9,15,15,229.0,368.5,3.25,29.0,555.5,331.61,239.94
2016,6,9,15,30,112.0,361.0,3.2,29.0,447.0,287.85,210.62
2016,6,9,15,45,409.0,255.5,3.2,29.0,541.0,237.32,160.74
2016,6,9,16,0,706.0,150.0,3.2,29.0,635.0,174.0,101.81
2016,6,9,16,15,546.5,190.5,3.1,28.5,549.5,145.5,95.11
2016,6,9,16,30,387.0,231.0,3.0,28.0,464.0,150.9,118.85
2016,6,9,16,45,377.5,210.0,2.95,28.0,420.0,140.24,110.57
2016,6,9,17,0,368.0,189.0,2.9,28.0,376.0,128.96,101.75
2016,6,9,17,15,346.0,171.5,2.7,27.5,331.5,118.98,94.1
2016,6,9,17,30,324.0,154.0,2.5,27.0,287.0,108.55,85.96
2016,6,9,17,45,386.0,124.0,2.35,27.0,260.0,87.26,68.4
2016,6,9,18,0,448.0,94.0,2.2,27.0,233.0,68.68,52.87
2016,6,9,18,15,385.0,82.0,2.05,26.0,184.5,60.65,46.24
2016,6,9,18,30,322.0,70.0,1.9,25.0,136.0,52.39,39.14
2016,6,9,18,45,240.5,53.5,1.75,24.5,94.5,40.51,28.6
2016,6,9,19,0,159.0,37.0,1.6,24.0,53.0,28.34,17.35
2016,6,9,19,15,79.5,18.5,1.65,23.5,26.5,14.72,0.0
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,100.5,14.5,1.0,21.5,23.5,38.63,0.0
2016,6,10,6,0,201.0,29.0,1.1,22.0,47.0,112.0,73.04
2016,6,10,6,15,300.5,41.5,1.25,22.0,88.5,173.44,129.08
2016,6,10,6,30,400.0,54.0,1.4,22.0,130.0,250.0,193.7
2016,6,10,6,45,470.0,62.5,1.6,22.5,180.0,315.23,248.5
2016,6,10,7,0,540.0,71.0,1.8,23.0,230.0,386.42,306.43
2016,6,10,7,15,585.5,77.5,1.9,23.5,282.0,446.6,353.85
2016,6,10,7,30,631.0,84.0,2.0,24.0,334.0,509.31,401.54
2016,6,10,7,45,665.5,88.5,2.1,24.5,387.0,564.43,442.04
2016,6,10,8,0,700.0,93.0,2.2,25.0,440.0,620.21,481.84
2016,6,10,8,15,724.0,97.5,2.25,25.0,491.0,666.01,513.75
2016,6,10,8,30,748.0,102.0,2.3,25.0,542.0,713.3,545.46
2016,6,10,8,45,766.5,105.5,2.35,25.5,590.5,753.76,570.82
2016,6,10,9,0,785.0,109.0,2.4,26.0,639.0,792.28,594.53
2016,6,10,9,15,536.0,225.5,2.4,26.5,599.0,713.84,534.76
2016,6,10,9,30,287.0,342.0,2.4,27.0,559.0,605.46,451.41
2016,6,10,9,45,561.0,230.5,2.4,27.5,683.0,762.16,565.27
2016,6,10,10,0,835.0,119.0,2.4,28.0,807.0,885.5,646.41
2016,6,10,10,15,843.5,121.0,2.4,28.0,840.5,899.09,653.08
2016,6,10,10,30,852.0,123.0,2.4,28.0,874.0,909.21,658.57
2016,6,10,10,45,858.5,124.0,2.4,28.5,901.0,912.98,658.76
2016,6,10,11,0,865.0,125.0,2.4,29.0,928.0,913.11,656.77
2016,6,10,11,15,869.0,126.0,2.4,29.0,948.0,907.29,652.41
2016,6,10,11,30,873.0,127.0,2.4,29.0,968.0,897.8,645.84
2016,6,10,11,45,879.5,125.0,2.45,29.5,981.5,884.28,635.91
2016,6,10,12,0,886.0,123.0,2.5,30.0,995.0,867.19,623.79
2016,6,10,12,15,887.0,123.0,2.5,30.0,999.5,843.75,608.48
2016,6,10,12,30,888.0,123.0,2.5,30.0,1004.0,817.34,591.27
2016,6,10,12,45,607.5,297.5,2.55,30.0,899.5,726.98,526.57
2016,6,10,13,0,327.0,472.0,2.6,30.0,795.0,635.5,458.85
2016,6,10,13,15,604.5,297.0,2.6,30.0,885.0,667.19,485.83
2016,6,10,13,30,882.0,122.0,2.6,30.0,975.0,677.88,496.02
2016,6,10,13,45,877.5,121.5,2.6,30.0,956.0,634.94,464.17
2016,6,10,14,0,873.0,121.0,2.6,30.0,937.0,590.04,430.46
2016,6,10,14,15,867.0,119.5,2.6,30.0,911.0,541.87,393.5
2016,6,10,14,30,861.0,118.0,2.6,30.0,885.0,492.29,354.43
2016,6,10,14,45,851.5,117.5,2.65,30.0,852.0,440.76,312.93
2016,6,10,15,0,842.0,117.0,2.7,30.0,819.0,388.61,269.84
2016,6,10,15,15,498.5,241.5,2.65,30.0,652.5,314.43,218.7
2016,6,10,15,30,155.0,366.0,2.6,30.0,486.0,292.03,210.94
2016,6,10,15,45,470.5,238.5,2.6,30.0,569.5,238.09,157.9
2016,6,10,16,0,786.0,111.0,2.6,30.0,653.0,165.18,91.32
2016,6,10,16,15,768.5,107.5,2.5,29.5,605.0,111.38,62.5
2016,6,10,16,30,751.0,104.0,2.4,29.0,557.0,76.15,57.48
2016,6,10,16,45,720.5,102.5,2.35,29.0,505.0,76.51,58.02
2016,6,10,17,0,690.0,101.0,2.3,29.0,453.0,70.15,52.98
2016,6,10,17,15,658.0,95.5,2.15,28.5,400.5,67.83,51.38
2016,6,10,17,30,626.0,90.0,2.0,28.0,348.0,65.38,49.63
2016,6,10,17,45,572.0,85.5,1.85,28.0,295.0,63.33,48.06
2016,6,10,18,0,518.0,81.0,1.7,28.0,242.0,61.34,46.47
2016,6,10,18,15,455.0,71.5,1.55,27.0,192.5,55.27,41.49
2016,6,10,18,30,392.0,62.0,1.4,26.0,143.0,47.03,34.44
2016,6,10,18,45,296.5,49.0,1.3,25.5,100.0,37.44,25.92
2016,6,10,19,0,201.0,36.0,1.2,25.0,57.0,27.7,16.82
2016,6,10,19,15,100.5,18.0,1.2,24.5,28.5,13.98,0.0
2016,6,10,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,55.5,16.0,1.75,22.5,21.0,28.1,0.0
2016,6,11,6,0,111.0,32.0,2.0,23.0,42.0,79.73,50.97
2016,6,11,6,15,197.5,49.5,2.2,23.0,81.5,144.32,107.33
2016,6,11,6,30,284.0,67.0,2.4,23.0,121.0,211.05,163.66
2016,6,11,6,45,356.0,78.5,2.6,23.5,168.5,272.96,215.61
2016,6,11,7,0,428.0,90.0,2.8,24.0,216.0,341.63,271.77
2016,6,11,7,15,477.5,99.5,2.9,24.5,267.0,401.14,319.12
2016,6,11,7,30,527.0,109.0,3.0,25.0,318.0,470.57,372.44
2016,6,11,7,45,565.0,116.0,3.1,25.5,370.0,526.84,414.33
2016,6,11,8,0,603.0,123.0,3.2,26.0,422.0,584.19,455.89
2016,6,11,8,15,631.0,129.0,3.25,26.0,472.5,633.72,491.43
2016,6,11,8,30,659.0,135.0,3.3,26.0,523.0,682.8,525.98
2016,6,11,8,45,496.0,209.5,3.35,26.5,516.5,640.38,489.74
2016,6,11,9,0,333.0,284.0,3.4,27.0,510.0,576.87,438.62
2016,6,11,9,15,530.0,220.5,3.4,27.0,608.0,703.09,532.31
2016,6,11,9,30,727.0,157.0,3.4,27.0,706.0,826.53,618.71
2016,6,11,9,45,515.0,268.0,3.45,27.0,667.5,752.26,561.8
2016,6,11,10,0,303.0,379.0,3.5,27.0,629.0,658.11,490.11
2016,6,11,10,15,264.5,406.0,3.5,27.0,631.0,648.18,481.62
2016,6,11,10,30,226.0,433.0,3.5,27.0,633.0,621.04,460.89
2016,6,11,10,45,236.0,446.5,3.55,27.5,660.5,638.94,472.22
2016,6,11,11,0,246.0,460.0,3.6,28.0,688.0,668.32,491.01
2016,6,11,11,15,505.0,330.5,3.6,28.0,812.5,785.82,578.04
2016,6,11,11,30,764.0,201.0,3.6,28.0,937.0,878.88,644.87
2016,6,11,11,45,762.0,206.0,3.6,28.5,948.0,864.12,632.7
2016,6,11,12,0,760.0,211.0,3.6,29.0,959.0,846.06,619.2
2016,6,11,12,15,761.0,211.5,3.55,29.0,963.5,823.75,603.52
2016,6,11,12,30,762.0,212.0,3.5,29.0,968.0,798.73,585.82
2016,6,11,12,45,543.0,342.5,3.5,29.0,881.0,718.52,525.73
2016,6,11,13,0,324.0,473.0,3.5,29.0,794.0,634.1,462.83
2016,6,11,13,15,540.0,340.0,3.45,29.0,866.5,660.57,485.06
2016,6,11,13,30,756.0,207.0,3.4,29.0,939.0,664.37,489.74
2016,6,11,13,45,752.0,204.5,3.4,29.5,920.5,623.44,458.33
2016,6,11,14,0,748.0,202.0,3.4,30.0,902.0,580.96,425.48
2016,6,11,14,15,588.5,284.5,3.35,30.0,825.5,517.33,377.24
2016,6,11,14,30,429.0,367.0,3.3,30.0,749.0,467.85,339.77
2016,6,11,14,45,332.5,384.5,3.25,30.0,673.5,415.83,301.29
2016,6,11,15,0,236.0,402.0,3.2,30.0,598.0,375.39,271.93
2016,6,11,15,15,210.5,384.0,3.15,29.5,553.0,335.94,243.08
2016,6,11,15,30,185.0,366.0,3.1,29.0,508.0,299.4,216.5
2016,6,11,15,45,400.0,280.0,3.05,29.0,562.5,251.47,171.65
2016,6,11,16,0,615.0,194.0,3.0,29.0,617.0,193.06,119.85
2016,6,11,16,15,592.5,187.0,2.9,29.0,570.5,145.84,93.6
2016,6,11,16,30,570.0,180.0,2.8,29.0,524.0,115.25,89.43
2016,6,11,16,45,543.0,171.0,2.7,29.0,475.0,111.76,86.92
2016,6,11,17,0,516.0,162.0,2.6,29.0,426.0,107.99,84.15
2016,6,11,17,15,480.0,151.5,2.4,28.5,375.0,102.87,80.42
2016,6,11,17,30,444.0,141.0,2.2,28.0,324.0,97.47,76.39
2016,6,11,17,45,398.5,127.5,2.05,27.5,274.5,89.68,70.26
2016,6,11,18,0,353.0,114.0,1.9,27.0,225.0,81.54,63.7
2016,6,11,18,15,293.5,98.0,1.8,26.5,177.5,72.68,56.31
2016,6,11,18,30,234.0,82.0,1.7,26.0,130.0,61.23,46.44
2016,6,11,18,45,162.0,61.0,1.65,25.5,89.5,46.14,33.21
2016,6,11,19,0,90.0,40.0,1.6,25.0,49.0,30.74,19.31
2016,6,11,19,15,45.0,20.0,1.65,25.0,24.5,16.13,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
