Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,5,45,52.5,15.5,2.2,22.5,20.5,26.84,0.0
2016,6,12,6,0,105.0,31.0,2.4,23.0,41.0,76.23,48.45
2016,6,12,6,15,186.5,49.5,2.45,23.5,80.0,131.95,97.52
2016,6,12,6,30,268.0,68.0,2.5,24.0,119.0,205.0,158.34
2016,6,12,6,45,143.0,85.5,2.65,24.5,114.0,159.28,124.44
2016,6,12,7,0,18.0,103.0,2.8,25.0,109.0,101.26,77.51
2016,6,12,7,15,65.5,131.5,2.9,25.0,157.0,164.59,129.32
2016,6,12,7,30,113.0,160.0,3.0,25.0,205.0,236.33,186.81
2016,6,12,7,45,161.5,183.5,3.1,25.5,258.0,296.53,233.83
2016,6,12,8,0,210.0,207.0,3.2,26.0,311.0,360.09,282.42
2016,6,12,8,15,243.0,227.5,3.25,26.0,360.5,426.07,331.85
2016,6,12,8,30,276.0,248.0,3.3,26.0,410.0,479.76,371.32
2016,6,12,8,45,156.5,258.5,3.35,26.5,352.0,385.32,296.8
2016,6,12,9,0,37.0,269.0,3.4,27.0,294.0,283.09,215.58
2016,6,12,9,15,226.0,284.0,3.4,27.0,453.0,490.34,374.48
2016,6,12,9,30,415.0,299.0,3.4,27.0,612.0,688.59,517.96
2016,6,12,9,45,385.5,331.5,3.4,27.5,635.0,683.57,510.39
2016,6,12,10,0,356.0,364.0,3.4,28.0,658.0,690.79,512.35
2016,6,12,10,15,398.5,361.0,3.35,28.0,702.5,725.71,536.31
2016,6,12,10,30,441.0,358.0,3.3,28.0,747.0,772.97,567.94
2016,6,12,10,45,427.0,376.5,3.3,28.5,762.5,772.69,564.97
2016,6,12,11,0,413.0,395.0,3.3,29.0,778.0,769.75,560.61
2016,6,12,11,15,427.0,407.5,3.3,29.0,811.5,784.19,569.77
2016,6,12,11,30,441.0,420.0,3.3,29.0,845.0,795.65,576.82
2016,6,12,11,45,436.5,429.5,3.35,29.0,855.0,785.32,569.31
2016,6,12,12,0,432.0,439.0,3.4,29.0,865.0,772.49,560.3
2016,6,12,12,15,400.5,444.5,3.35,29.0,841.0,728.66,529.63
2016,6,12,12,30,369.0,450.0,3.3,29.0,817.0,689.21,501.87
2016,6,12,12,45,388.5,443.0,3.3,29.5,828.0,678.88,493.98
2016,6,12,13,0,408.0,436.0,3.3,30.0,839.0,666.28,484.25
2016,6,12,13,15,397.0,432.5,3.3,30.0,821.0,632.86,460.65
2016,6,12,13,30,386.0,429.0,3.3,30.0,803.0,599.29,436.79
2016,6,12,13,45,394.5,416.0,3.3,30.0,791.5,570.56,416.22
2016,6,12,14,0,403.0,403.0,3.3,30.0,780.0,536.36,391.4
2016,6,12,14,15,295.0,423.5,3.25,30.0,695.5,472.52,344.72
2016,6,12,14,30,187.0,444.0,3.2,30.0,611.0,420.28,306.75
2016,6,12,14,45,204.5,424.0,3.2,30.0,600.5,396.99,289.21
2016,6,12,15,0,222.0,404.0,3.2,30.0,590.0,371.86,269.71
2016,6,12,15,15,294.0,366.0,3.15,30.0,599.5,341.23,244.22
2016,6,12,15,30,366.0,328.0,3.1,30.0,609.0,311.04,217.88
2016,6,12,15,45,490.0,259.0,3.05,30.0,611.5,255.11,170.02
2016,6,12,16,0,614.0,190.0,3.0,30.0,614.0,190.71,117.56
2016,6,12,16,15,438.0,225.0,2.9,29.5,516.5,160.71,108.63
2016,6,12,16,30,262.0,260.0,2.8,29.0,419.0,164.24,129.02
2016,6,12,16,45,393.0,208.0,2.7,29.0,421.5,131.58,103.0
2016,6,12,17,0,524.0,156.0,2.6,29.0,424.0,104.35,81.13
2016,6,12,17,15,487.5,146.0,2.4,28.5,373.5,99.43,77.57
2016,6,12,17,30,451.0,136.0,2.2,28.0,323.0,94.25,73.7
2016,6,12,17,45,410.5,122.5,2.05,28.0,274.0,86.42,67.39
2016,6,12,18,0,370.0,109.0,1.9,28.0,225.0,78.23,60.65
2016,6,12,18,15,309.5,94.0,1.85,27.5,178.0,68.47,52.53
2016,6,12,18,30,249.0,79.0,1.8,27.0,131.0,59.36,44.68
2016,6,12,18,45,179.0,59.5,1.75,26.5,91.0,45.22,32.32
2016,6,12,19,0,109.0,40.0,1.7,26.0,51.0,30.82,19.33
2016,6,12,19,15,54.5,20.0,1.85,25.5,25.5,15.81,0.0
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,60.0,16.0,2.9,23.5,21.5,29.15,0.0
2016,6,13,6,0,120.0,32.0,3.0,24.0,43.0,82.35,52.3
2016,6,13,6,15,212.5,48.5,3.15,24.0,83.0,148.23,109.8
2016,6,13,6,30,305.0,65.0,3.3,24.0,123.0,217.07,167.85
2016,6,13,6,45,392.0,73.5,3.5,24.5,173.0,283.72,223.68
2016,6,13,7,0,479.0,82.0,3.7,25.0,223.0,363.92,288.97
2016,6,13,7,15,527.5,90.0,3.75,25.5,274.5,424.81,337.38
2016,6,13,7,30,576.0,98.0,3.8,26.0,326.0,488.55,386.42
2016,6,13,7,45,625.0,100.0,3.85,26.5,380.5,548.49,431.23
2016,6,13,8,0,674.0,102.0,3.9,27.0,435.0,610.18,476.05
2016,6,13,8,15,477.5,174.5,3.85,27.0,423.5,558.92,433.64
2016,6,13,8,30,281.0,247.0,3.8,27.0,412.0,482.31,372.14
2016,6,13,8,45,306.5,265.5,3.8,27.5,460.5,528.84,405.3
2016,6,13,9,0,332.0,284.0,3.8,28.0,509.0,575.44,437.35
2016,6,13,9,15,567.0,202.0,3.75,28.0,617.0,721.98,545.53
2016,6,13,9,30,802.0,120.0,3.7,28.0,725.0,847.47,631.92
2016,6,13,9,45,511.5,258.5,3.7,28.5,652.0,738.99,550.41
2016,6,13,10,0,221.0,397.0,3.7,29.0,579.0,585.75,434.34
2016,6,13,10,15,188.5,417.5,3.65,29.0,577.5,574.57,425.3
2016,6,13,10,30,156.0,438.0,3.6,29.0,576.0,561.72,414.47
2016,6,13,10,45,252.0,432.0,3.6,29.5,663.0,653.47,479.4
2016,6,13,11,0,348.0,426.0,3.6,30.0,750.0,728.79,531.06
2016,6,13,11,15,334.5,444.0,3.55,30.0,760.5,724.99,526.72
2016,6,13,11,30,321.0,462.0,3.5,30.0,771.0,719.17,521.55
2016,6,13,11,45,592.5,299.0,3.5,30.5,879.0,806.34,586.09
2016,6,13,12,0,864.0,136.0,3.5,31.0,987.0,858.98,622.71
2016,6,13,12,15,865.0,136.5,3.5,31.0,991.5,836.32,607.16
2016,6,13,12,30,866.0,137.0,3.5,31.0,996.0,810.76,590.2
2016,6,13,12,45,546.5,319.5,3.5,31.0,861.5,702.6,511.14
2016,6,13,13,0,227.0,502.0,3.5,31.0,727.0,586.0,424.36
2016,6,13,13,15,211.0,498.0,3.5,31.0,705.0,555.69,403.38
2016,6,13,13,30,195.0,494.0,3.5,31.0,683.0,526.09,382.35
2016,6,13,13,45,256.0,472.0,3.5,31.5,715.0,527.35,382.93
2016,6,13,14,0,317.0,450.0,3.5,32.0,747.0,525.95,380.86
2016,6,13,14,15,573.5,293.0,3.5,31.5,811.0,516.15,374.68
2016,6,13,14,30,830.0,136.0,3.5,31.0,875.0,491.64,354.69
2016,6,13,14,45,588.5,255.0,3.5,31.0,769.5,425.06,304.51
2016,6,13,15,0,347.0,374.0,3.5,31.0,664.0,389.22,279.09
2016,6,13,15,15,323.5,360.5,3.4,31.0,621.0,346.87,246.74
2016,6,13,15,30,300.0,347.0,3.3,31.0,578.0,306.98,216.45
2016,6,13,15,45,339.5,314.0,3.25,31.0,560.5,269.71,186.34
2016,6,13,16,0,379.0,281.0,3.2,31.0,543.0,228.27,154.7
2016,6,13,16,15,395.5,253.5,3.05,30.5,509.5,184.37,127.18
2016,6,13,16,30,412.0,226.0,2.9,30.0,476.0,139.3,108.43
2016,6,13,16,45,424.0,200.5,2.8,30.0,437.5,127.5,99.32
2016,6,13,17,0,436.0,175.0,2.7,30.0,399.0,114.76,89.31
2016,6,13,17,15,293.5,172.5,2.5,29.5,316.0,118.82,93.16
2016,6,13,17,30,151.0,170.0,2.3,29.0,233.0,120.52,95.07
2016,6,13,17,45,137.5,146.5,2.15,28.5,197.5,105.54,83.13
2016,6,13,18,0,124.0,123.0,2.0,28.0,162.0,90.11,70.58
2016,6,13,18,15,104.5,100.5,1.95,27.5,129.0,74.78,57.84
2016,6,13,18,30,85.0,78.0,1.9,27.0,96.0,59.07,44.44
2016,6,13,18,45,57.0,57.0,1.9,27.0,67.5,43.9,31.16
2016,6,13,19,0,29.0,36.0,1.9,27.0,39.0,28.82,17.66
2016,6,13,19,15,14.5,18.0,2.05,26.5,19.5,14.88,0.0
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,47.0,16.5,2.9,23.5,20.5,26.18,0.0
2016,6,14,6,0,94.0,33.0,3.2,24.0,41.0,75.56,47.75
2016,6,14,6,15,181.5,51.0,3.3,24.0,80.5,131.71,97.17
2016,6,14,6,30,269.0,69.0,3.4,24.0,120.0,205.92,159.23
2016,6,14,6,45,134.5,68.5,3.55,24.0,94.0,143.65,112.25
2016,6,14,7,0,0.0,68.0,3.7,24.0,68.0,57.1,41.56
2016,6,14,7,15,0.0,76.5,3.75,24.0,76.5,64.14,47.35
2016,6,14,7,30,0.0,85.0,3.8,24.0,85.0,71.27,53.04
2016,6,14,7,45,0.0,101.0,3.9,24.5,101.0,85.25,64.09
2016,6,14,8,0,0.0,117.0,4.0,25.0,117.0,99.25,74.97
2016,6,14,8,15,1.5,141.5,3.9,25.5,142.5,122.14,92.81
2016,6,14,8,30,3.0,166.0,3.8,26.0,168.0,145.15,110.46
2016,6,14,8,45,17.0,213.5,3.7,26.5,225.0,199.78,152.83
2016,6,14,9,0,31.0,261.0,3.6,27.0,282.0,269.87,205.97
2016,6,14,9,15,20.0,237.5,3.45,27.5,252.0,223.29,169.12
2016,6,14,9,30,9.0,214.0,3.3,28.0,222.0,191.78,144.06
2016,6,14,9,45,10.5,225.0,3.15,28.5,234.0,202.61,151.74
2016,6,14,10,0,12.0,236.0,3.0,29.0,246.0,213.42,159.26
2016,6,14,10,15,25.5,304.0,2.95,29.0,326.5,300.26,223.98
2016,6,14,10,30,39.0,372.0,2.9,29.0,407.0,375.78,278.71
2016,6,14,10,45,42.5,390.0,2.85,29.5,429.0,393.55,290.27
2016,6,14,11,0,46.0,408.0,2.8,30.0,451.0,410.73,301.52
2016,6,14,11,15,53.5,428.5,2.9,30.0,479.5,433.15,317.38
2016,6,14,11,30,61.0,449.0,3.0,30.0,508.0,454.61,332.49
2016,6,14,11,45,44.0,416.0,3.1,30.5,458.5,405.39,296.43
2016,6,14,12,0,27.0,383.0,3.2,31.0,409.0,357.49,261.34
2016,6,14,12,15,55.0,435.0,3.35,31.0,489.5,422.06,308.28
2016,6,14,12,30,83.0,487.0,3.5,31.0,570.0,483.15,351.69
2016,6,14,12,45,154.5,494.5,3.7,31.0,648.0,539.6,392.66
2016,6,14,13,0,226.0,502.0,3.9,31.0,726.0,585.35,425.6
2016,6,14,13,15,543.0,319.5,4.0,31.0,848.0,647.17,474.15
2016,6,14,13,30,860.0,137.0,4.1,31.0,970.0,675.44,497.41
2016,6,14,13,45,857.5,134.5,4.25,31.0,951.5,633.31,466.07
2016,6,14,14,0,855.0,132.0,4.4,31.0,933.0,589.12,432.71
2016,6,14,14,15,848.5,131.0,4.4,31.0,907.0,542.02,396.01
2016,6,14,14,30,842.0,130.0,4.4,31.0,881.0,493.56,357.33
2016,6,14,14,45,514.5,269.5,4.45,31.0,723.5,407.91,294.06
2016,6,14,15,0,187.0,409.0,4.5,31.0,566.0,362.92,263.92
2016,6,14,15,15,497.0,264.0,4.45,31.0,652.5,330.15,230.83
2016,6,14,15,30,807.0,119.0,4.4,31.0,739.0,277.1,177.53
2016,6,14,15,45,579.0,204.5,4.4,31.0,635.5,235.96,152.01
2016,6,14,16,0,351.0,290.0,4.4,31.0,532.0,230.37,157.77
2016,6,14,16,15,222.0,278.5,4.25,30.5,428.0,198.38,142.52
2016,6,14,16,30,93.0,267.0,4.1,30.0,324.0,184.92,145.22
2016,6,14,16,45,391.5,183.5,4.0,30.0,389.5,116.67,90.56
2016,6,14,17,0,690.0,100.0,3.9,30.0,455.0,69.35,52.07
2016,6,14,17,15,658.0,95.0,3.6,29.5,402.5,67.35,50.75
2016,6,14,17,30,626.0,90.0,3.3,29.0,350.0,65.23,49.29
2016,6,14,17,45,581.5,83.5,3.05,28.5,298.0,61.79,46.66
2016,6,14,18,0,537.0,77.0,2.8,28.0,246.0,58.22,43.85
2016,6,14,18,15,474.0,68.5,2.65,27.5,196.5,52.81,39.34
2016,6,14,18,30,411.0,60.0,2.5,27.0,147.0,47.27,34.52
2016,6,14,18,45,317.5,48.0,2.4,27.0,104.0,36.77,25.22
2016,6,14,19,0,224.0,36.0,2.3,27.0,61.0,27.75,16.84
2016,6,14,19,15,112.0,18.0,2.4,26.5,30.5,13.99,0.05
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,23.5,16.5,2.85,23.5,18.5,20.11,0.0
2016,6,15,6,0,47.0,33.0,3.0,24.0,37.0,54.75,33.43
2016,6,15,6,15,117.0,55.5,3.15,24.0,75.0,113.69,83.74
2016,6,15,6,30,187.0,78.0,3.3,24.0,113.0,173.39,133.79
2016,6,15,6,45,135.0,94.5,3.5,24.5,124.5,165.86,129.82
2016,6,15,7,0,83.0,111.0,3.7,25.0,136.0,160.62,126.09
2016,6,15,7,15,261.0,122.5,3.8,25.5,221.5,287.72,229.15
2016,6,15,7,30,439.0,134.0,3.9,26.0,307.0,434.51,344.2
2016,6,15,7,45,496.5,137.5,4.05,26.5,360.5,495.23,389.95
2016,6,15,8,0,554.0,141.0,4.2,27.0,414.0,559.01,437.17
2016,6,15,8,15,583.5,148.0,4.3,27.0,464.0,615.96,478.51
2016,6,15,8,30,613.0,155.0,4.4,27.0,514.0,665.85,514.12
2016,6,15,8,45,656.0,151.0,4.5,27.5,565.5,714.59,547.73
2016,6,15,9,0,699.0,147.0,4.6,28.0,617.0,762.75,579.86
2016,6,15,9,15,716.0,151.0,4.6,28.5,661.5,796.43,600.44
2016,6,15,9,30,733.0,155.0,4.6,29.0,706.0,827.8,619.27
2016,6,15,9,45,761.0,149.0,4.7,29.5,749.0,850.83,632.85
2016,6,15,10,0,789.0,143.0,4.8,30.0,792.0,876.74,648.43
2016,6,15,10,15,798.5,145.5,4.8,30.0,826.0,891.57,657.19
2016,6,15,10,30,808.0,148.0,4.8,30.0,860.0,903.02,663.82
2016,6,15,10,45,823.5,144.0,4.85,30.5,889.5,898.07,658.52
2016,6,15,11,0,839.0,140.0,4.9,31.0,919.0,901.93,659.37
2016,6,15,11,15,843.5,141.5,4.85,31.0,939.0,897.16,655.22
2016,6,15,11,30,848.0,143.0,4.8,31.0,959.0,888.78,648.82
2016,6,15,11,45,858.5,138.5,4.8,31.5,974.0,877.01,639.29
2016,6,15,12,0,869.0,134.0,4.8,32.0,989.0,861.69,627.52
2016,6,15,12,15,870.0,134.0,4.7,32.0,994.0,838.65,611.4
2016,6,15,12,30,871.0,134.0,4.6,32.0,999.0,812.7,593.56
2016,6,15,12,45,871.0,133.0,4.55,32.0,996.0,782.67,573.22
2016,6,15,13,0,871.0,132.0,4.5,32.0,993.0,750.25,550.73
2016,6,15,13,15,869.0,131.5,4.4,32.0,982.0,714.31,524.49
2016,6,15,13,30,867.0,131.0,4.3,32.0,971.0,676.01,496.15
2016,6,15,13,45,862.5,130.5,4.2,32.0,952.5,633.88,464.56
2016,6,15,14,0,858.0,130.0,4.1,32.0,934.0,589.83,430.91
2016,6,15,14,15,852.5,128.5,4.0,32.0,908.5,542.79,394.33
2016,6,15,14,30,847.0,127.0,3.9,32.0,883.0,494.31,355.75
2016,6,15,14,45,838.5,125.5,3.8,32.0,850.5,443.34,314.39
2016,6,15,15,0,830.0,124.0,3.7,32.0,818.0,391.66,271.55
2016,6,15,15,15,819.5,122.0,3.6,32.0,780.0,338.54,227.04
2016,6,15,15,30,809.0,120.0,3.5,32.0,742.0,278.9,177.74
2016,6,15,15,45,795.0,117.5,3.45,32.0,698.5,224.13,133.63
2016,6,15,16,0,781.0,115.0,3.4,32.0,655.0,170.34,94.51
2016,6,15,16,15,763.0,111.5,3.25,31.5,607.5,116.83,65.14
2016,6,15,16,30,745.0,108.0,3.1,31.0,560.0,78.57,58.95
2016,6,15,16,45,722.5,103.5,3.0,31.0,509.5,77.06,57.97
2016,6,15,17,0,700.0,99.0,2.9,31.0,459.0,68.81,51.41
2016,6,15,17,15,669.0,94.0,2.7,30.5,407.0,66.78,50.05
2016,6,15,17,30,638.0,89.0,2.5,30.0,355.0,64.64,48.57
2016,6,15,17,45,597.5,82.0,2.3,29.5,303.0,60.81,45.64
2016,6,15,18,0,557.0,75.0,2.1,29.0,251.0,56.83,42.48
2016,6,15,18,15,495.0,67.0,2.05,28.5,201.0,51.74,38.26
2016,6,15,18,30,433.0,59.0,2.0,28.0,151.0,46.54,33.75
2016,6,15,18,45,343.0,47.5,1.95,27.5,107.0,38.08,26.27
2016,6,15,19,0,253.0,36.0,1.9,27.0,63.0,27.84,16.94
2016,6,15,19,15,126.5,18.0,2.05,26.5,31.5,14.01,0.45
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,59.5,16.0,3.45,23.5,21.5,28.86,0.0
2016,6,16,6,0,119.0,32.0,3.7,24.0,43.0,81.81,51.47
2016,6,16,6,15,213.5,48.5,3.8,24.0,83.0,147.93,109.44
2016,6,16,6,30,308.0,65.0,3.9,24.0,123.0,217.4,168.08
2016,6,16,6,45,396.5,73.5,4.05,24.5,173.0,284.7,224.56
2016,6,16,7,0,485.0,82.0,4.2,25.0,223.0,365.63,290.59
2016,6,16,7,15,534.5,89.5,4.2,25.5,275.0,426.8,339.35
2016,6,16,7,30,584.0,97.0,4.2,26.0,327.0,490.87,388.78
2016,6,16,7,45,634.0,99.0,4.25,26.5,382.0,551.73,434.45
2016,6,16,8,0,684.0,101.0,4.3,27.0,437.0,614.42,480.17
2016,6,16,8,15,709.5,105.5,4.3,27.5,489.0,663.24,514.14
2016,6,16,8,30,735.0,110.0,4.3,28.0,541.0,708.27,543.8
2016,6,16,8,45,761.5,110.5,4.35,28.5,591.0,751.7,571.74
2016,6,16,9,0,788.0,111.0,4.4,29.0,641.0,793.62,598.21
2016,6,16,9,15,802.0,114.0,4.4,29.0,685.5,825.76,618.62
2016,6,16,9,30,816.0,117.0,4.4,29.0,730.0,855.23,637.15
2016,6,16,9,45,830.0,117.5,4.45,29.5,770.5,869.53,644.24
2016,6,16,10,0,844.0,118.0,4.5,30.0,811.0,890.2,655.78
2016,6,16,10,15,852.0,119.5,4.5,30.0,845.0,903.2,663.25
2016,6,16,10,30,860.0,121.0,4.5,30.0,879.0,912.72,668.54
2016,6,16,10,45,867.5,121.0,4.55,30.5,906.5,916.78,669.19
2016,6,16,11,0,875.0,121.0,4.6,31.0,934.0,917.21,667.58
2016,6,16,11,15,879.0,122.0,4.6,31.0,954.0,911.71,663.3
2016,6,16,11,30,883.0,123.0,4.6,31.0,974.0,902.5,656.71
2016,6,16,11,45,885.0,124.0,4.6,31.5,986.0,887.87,645.33
2016,6,16,12,0,887.0,125.0,4.6,32.0,998.0,869.68,631.73
2016,6,16,12,15,888.0,125.0,4.6,32.0,1003.0,846.46,616.16
2016,6,16,12,30,889.0,125.0,4.6,32.0,1008.0,820.25,598.61
2016,6,16,12,45,888.0,125.0,4.6,32.5,1004.5,789.85,577.04
2016,6,16,13,0,887.0,125.0,4.6,33.0,1001.0,757.0,553.59
2016,6,16,13,15,884.5,124.5,4.55,33.0,990.0,720.23,527.02
2016,6,16,13,30,882.0,124.0,4.5,33.0,979.0,681.08,498.31
2016,6,16,13,45,878.5,123.0,4.45,33.0,960.5,638.65,466.71
2016,6,16,14,0,875.0,122.0,4.4,33.0,942.0,594.17,432.92
2016,6,16,14,15,869.0,120.5,4.35,33.0,916.0,546.16,395.77
2016,6,16,14,30,863.0,119.0,4.3,33.0,890.0,496.7,356.58
2016,6,16,14,45,849.5,121.0,4.25,33.0,856.0,445.36,315.03
2016,6,16,15,0,836.0,123.0,4.2,33.0,822.0,393.73,272.35
2016,6,16,15,15,825.5,120.5,4.1,32.5,784.0,339.97,227.88
2016,6,16,15,30,815.0,118.0,4.0,32.0,746.0,279.61,178.35
2016,6,16,15,45,801.0,115.5,3.95,32.0,702.5,224.52,133.84
2016,6,16,16,0,787.0,113.0,3.9,32.0,659.0,170.39,94.31
2016,6,16,16,15,769.0,110.0,3.75,31.5,611.0,116.87,64.79
2016,6,16,16,30,751.0,107.0,3.6,31.0,563.0,77.96,58.47
2016,6,16,16,45,726.5,103.0,3.5,31.0,512.0,76.74,57.71
2016,6,16,17,0,702.0,99.0,3.4,31.0,461.0,68.81,51.41
2016,6,16,17,15,670.5,94.0,3.15,30.5,408.5,66.77,50.04
2016,6,16,17,30,639.0,89.0,2.9,30.0,356.0,64.62,48.55
2016,6,16,17,45,594.0,83.0,2.7,30.0,303.5,61.49,46.1
2016,6,16,18,0,549.0,77.0,2.5,30.0,251.0,58.27,43.5
2016,6,16,18,15,486.5,68.5,2.35,29.0,201.0,52.84,39.1
2016,6,16,18,30,424.0,60.0,2.2,28.0,151.0,47.28,34.38
2016,6,16,18,45,330.0,48.5,2.1,27.5,107.0,37.19,25.53
2016,6,16,19,0,236.0,37.0,2.0,27.0,63.0,28.53,17.53
2016,6,16,19,15,118.0,18.5,2.1,26.5,31.5,14.38,0.97
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,83.0,16.0,2.9,22.5,23.0,34.8,0.0
2016,6,17,6,0,166.0,32.0,3.2,23.0,46.0,103.53,66.19
2016,6,17,6,15,268.0,46.0,3.35,23.5,88.0,164.82,122.05
2016,6,17,6,30,370.0,60.0,3.5,24.0,130.0,237.57,183.41
2016,6,17,6,45,463.0,66.0,3.65,24.5,182.0,312.09,245.71
2016,6,17,7,0,556.0,72.0,3.8,25.0,234.0,392.11,310.98
2016,6,17,7,15,603.0,78.5,3.8,25.5,287.0,453.78,359.98
2016,6,17,7,30,650.0,85.0,3.8,26.0,340.0,518.08,409.27
2016,6,17,7,45,695.0,86.0,3.85,26.5,396.0,576.89,453.05
2016,6,17,8,0,740.0,87.0,3.9,27.0,452.0,635.08,495.12
2016,6,17,8,15,764.0,91.0,3.9,27.5,504.0,684.28,528.39
2016,6,17,8,30,788.0,95.0,3.9,28.0,556.0,732.45,559.68
2016,6,17,8,45,811.0,95.5,3.9,28.5,606.5,774.5,586.06
2016,6,17,9,0,834.0,96.0,3.9,29.0,657.0,807.05,605.48
2016,6,17,9,15,847.0,98.5,3.85,29.0,702.0,838.62,625.09
2016,6,17,9,30,860.0,101.0,3.8,29.0,747.0,867.4,642.66
2016,6,17,9,45,872.5,101.5,3.8,29.5,787.5,890.65,655.41
2016,6,17,10,0,885.0,102.0,3.8,30.0,828.0,910.73,666.03
2016,6,17,10,15,892.0,103.5,3.75,30.5,862.0,923.45,671.53
2016,6,17,10,30,899.0,105.0,3.7,31.0,896.0,932.55,674.76
2016,6,17,10,45,905.5,105.0,3.7,31.5,923.5,936.02,674.71
2016,6,17,11,0,912.0,105.0,3.7,32.0,951.0,935.74,672.38
2016,6,17,11,15,915.0,106.0,3.65,32.0,971.0,929.43,667.36
2016,6,17,11,30,918.0,107.0,3.6,32.0,991.0,919.31,660.04
2016,6,17,11,45,921.0,106.5,3.55,32.5,1003.5,904.09,648.2
2016,6,17,12,0,924.0,106.0,3.5,33.0,1016.0,885.23,634.16
2016,6,17,12,15,924.5,106.5,3.4,33.0,1020.5,861.62,618.17
2016,6,17,12,30,925.0,107.0,3.3,33.0,1025.0,834.85,600.18
2016,6,17,12,45,924.0,106.5,3.25,33.0,1021.5,803.28,579.31
2016,6,17,13,0,923.0,106.0,3.2,33.0,1018.0,769.1,556.67
2016,6,17,13,15,920.5,105.5,3.15,33.0,1006.5,731.22,530.08
2016,6,17,13,30,918.0,105.0,3.1,33.0,995.0,690.82,500.97
2016,6,17,13,45,914.0,104.5,3.05,33.5,976.0,647.1,467.97
2016,6,17,14,0,910.0,104.0,3.0,34.0,957.0,601.27,432.85
2016,6,17,14,15,904.5,103.0,2.95,34.0,931.0,552.36,395.63
2016,6,17,14,30,899.0,102.0,2.9,34.0,905.0,501.88,356.23
2016,6,17,14,45,891.0,100.5,2.85,34.0,872.0,448.66,313.78
2016,6,17,15,0,883.0,99.0,2.8,34.0,839.0,394.58,269.61
2016,6,17,15,15,873.5,97.5,2.75,33.5,800.0,339.44,224.34
2016,6,17,15,30,864.0,96.0,2.7,33.0,761.0,284.08,178.65
2016,6,17,15,45,852.0,93.5,2.7,33.0,717.0,227.61,133.21
2016,6,17,16,0,840.0,91.0,2.7,33.0,673.0,171.7,92.56
2016,6,17,16,15,824.0,88.5,2.6,32.5,625.0,116.32,62.29
2016,6,17,16,30,808.0,86.0,2.5,32.0,577.0,74.73,55.56
2016,6,17,16,45,787.5,82.5,2.45,32.0,526.0,63.59,46.71
2016,6,17,17,0,767.0,79.0,2.4,32.0,475.0,62.02,45.61
2016,6,17,17,15,739.0,75.0,2.25,31.5,422.0,59.87,44.13
2016,6,17,17,30,711.0,71.0,2.1,31.0,369.0,57.63,42.54
2016,6,17,17,45,672.5,66.0,2.0,30.5,316.0,54.42,40.09
2016,6,17,18,0,634.0,61.0,1.9,30.0,263.0,46.95,34.0
2016,6,17,18,15,577.0,55.0,1.75,29.0,211.5,42.92,30.75
2016,6,17,18,30,520.0,49.0,1.6,28.0,160.0,38.84,27.28
2016,6,17,18,45,429.0,40.0,1.5,27.5,114.5,32.08,21.29
2016,6,17,19,0,338.0,31.0,1.4,27.0,69.0,25.23,14.89
2016,6,17,19,15,169.0,15.5,1.45,26.5,34.5,12.4,0.33
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,72.5,15.5,2.15,23.5,22.0,31.63,0.0
2016,6,18,6,0,145.0,31.0,2.4,24.0,44.0,95.41,60.22
2016,6,18,6,15,244.0,46.0,2.45,24.0,84.5,155.79,114.87
2016,6,18,6,30,343.0,61.0,2.5,24.0,125.0,227.04,174.86
2016,6,18,6,45,418.0,70.5,2.65,24.5,174.5,290.78,228.36
2016,6,18,7,0,493.0,80.0,2.8,25.0,224.0,366.96,290.21
2016,6,18,7,15,542.0,88.0,2.7,25.5,276.0,428.63,338.68
2016,6,18,7,30,591.0,96.0,2.6,26.0,328.0,493.21,387.54
2016,6,18,7,45,626.0,102.0,2.55,26.5,380.5,548.81,428.06
2016,6,18,8,0,661.0,108.0,2.5,27.0,433.0,605.18,467.78
2016,6,18,8,15,687.5,113.0,2.4,27.0,484.5,654.53,501.93
2016,6,18,8,30,714.0,118.0,2.3,27.0,536.0,703.25,534.39
2016,6,18,8,45,736.5,121.0,2.2,27.5,585.0,741.94,557.47
2016,6,18,9,0,759.0,124.0,2.1,28.0,634.0,782.67,581.46
2016,6,18,9,15,774.5,127.5,1.9,28.0,679.0,816.0,600.26
2016,6,18,9,30,790.0,131.0,1.7,28.0,724.0,846.78,616.89
2016,6,18,9,45,805.0,131.5,1.55,28.5,764.5,871.22,628.23
2016,6,18,10,0,820.0,132.0,1.4,29.0,805.0,892.67,637.37
2016,6,18,10,15,829.0,134.0,1.25,29.0,839.0,896.0,636.13
2016,6,18,10,30,838.0,136.0,1.1,29.0,873.0,906.67,639.62
2016,6,18,10,45,848.0,135.5,0.95,29.5,901.5,912.41,638.54
2016,6,18,11,0,858.0,135.0,0.8,30.0,930.0,914.59,635.23
2016,6,18,11,15,862.5,136.0,0.85,30.0,950.5,909.49,632.37
2016,6,18,11,30,867.0,137.0,0.9,30.0,971.0,900.72,627.42
2016,6,18,11,45,863.5,142.5,1.0,30.5,982.5,885.09,617.87
2016,6,18,12,0,860.0,148.0,1.1,31.0,994.0,865.92,606.14
2016,6,18,12,15,861.5,148.0,1.2,31.0,999.5,843.34,593.4
2016,6,18,12,30,863.0,148.0,1.3,31.0,1005.0,817.86,578.68
2016,6,18,12,45,864.0,147.0,1.4,31.0,1002.5,788.75,561.43
2016,6,18,13,0,865.0,146.0,1.5,31.0,1000.0,757.27,541.63
2016,6,18,13,15,862.5,145.5,1.55,31.0,989.5,721.19,517.34
2016,6,18,13,30,860.0,145.0,1.6,31.0,979.0,682.82,490.9
2016,6,18,13,45,857.0,143.0,1.65,31.5,960.5,640.85,460.39
2016,6,18,14,0,854.0,141.0,1.7,32.0,942.0,596.85,427.73
2016,6,18,14,15,848.0,139.5,1.7,32.0,916.0,549.76,392.61
2016,6,18,14,30,842.0,138.0,1.7,32.0,890.0,501.27,355.44
2016,6,18,14,45,832.0,137.0,1.75,32.0,857.0,450.24,315.54
2016,6,18,15,0,822.0,136.0,1.8,32.0,824.0,394.84,271.38
2016,6,18,15,15,810.5,133.5,1.8,31.5,785.5,340.39,227.37
2016,6,18,15,30,799.0,131.0,1.8,31.0,747.0,286.15,183.14
2016,6,18,15,45,782.0,129.0,1.8,31.0,702.5,231.69,139.72
2016,6,18,16,0,765.0,127.0,1.8,31.0,658.0,178.58,101.24
2016,6,18,16,15,745.5,123.0,1.75,31.0,609.5,125.54,71.55
2016,6,18,16,30,726.0,119.0,1.7,31.0,561.0,77.8,58.25
2016,6,18,16,45,696.0,116.0,1.65,31.0,509.0,77.65,58.39
2016,6,18,17,0,666.0,113.0,1.6,31.0,457.0,77.48,58.47
2016,6,18,17,15,632.5,107.0,1.5,30.5,404.5,75.16,56.92
2016,6,18,17,30,599.0,101.0,1.4,30.0,352.0,72.7,55.22
2016,6,18,17,45,546.0,95.0,1.35,29.5,299.0,69.92,53.2
2016,6,18,18,0,493.0,89.0,1.3,29.0,246.0,67.1,51.08
2016,6,18,18,15,431.0,78.5,1.25,28.5,196.5,58.41,43.87
2016,6,18,18,30,369.0,68.0,1.2,28.0,147.0,51.13,37.63
2016,6,18,18,45,277.0,54.0,1.15,27.5,104.0,40.96,28.71
2016,6,18,19,0,185.0,40.0,1.1,27.0,61.0,30.61,19.28
2016,6,18,19,15,92.5,20.0,1.15,26.5,30.5,15.47,2.1
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,19,5,45,50.0,15.5,1.5,22.5,19.5,25.88,0.0
2016,6,19,6,0,100.0,31.0,1.7,23.0,39.0,74.04,45.79
2016,6,19,6,15,186.0,48.5,1.8,23.5,78.0,129.46,95.09
2016,6,19,6,30,272.0,66.0,1.9,24.0,117.0,202.59,155.81
2016,6,19,6,45,347.5,78.0,2.05,24.5,165.0,265.61,208.23
2016,6,19,7,0,423.0,90.0,2.2,25.0,213.0,335.8,265.16
2016,6,19,7,15,387.0,112.5,2.2,25.5,243.0,360.17,284.39
2016,6,19,7,30,351.0,135.0,2.2,26.0,273.0,379.79,298.81
2016,6,19,7,45,482.0,127.0,2.25,26.5,346.0,472.79,369.91
2016,6,19,8,0,613.0,119.0,2.3,27.0,419.0,583.05,450.8
2016,6,19,8,15,494.0,171.5,2.2,27.0,431.5,565.88,434.36
2016,6,19,8,30,375.0,224.0,2.1,27.0,444.0,529.34,404.48
2016,6,19,8,45,423.0,229.5,2.05,27.5,498.0,599.32,453.17
2016,6,19,9,0,471.0,235.0,2.0,28.0,552.0,655.29,490.32
2016,6,19,9,15,374.0,288.0,1.95,28.0,550.5,619.78,461.61
2016,6,19,9,30,277.0,341.0,1.9,28.0,549.0,594.16,440.03
2016,6,19,9,45,276.5,362.0,1.9,28.5,580.0,616.31,453.44
2016,6,19,10,0,276.0,383.0,1.9,29.0,611.0,636.76,465.22
2016,6,19,10,15,211.5,409.5,1.95,29.0,588.5,587.34,429.14
2016,6,19,10,30,147.0,436.0,2.0,29.0,566.0,551.46,402.34
2016,6,19,10,45,480.5,295.5,2.1,29.0,738.0,745.78,543.73
2016,6,19,11,0,814.0,155.0,2.2,29.0,910.0,905.4,651.68
2016,6,19,11,15,581.5,299.0,2.3,29.0,844.5,825.61,595.01
2016,6,19,11,30,349.0,443.0,2.4,29.0,779.0,727.04,524.13
2016,6,19,11,45,196.5,438.5,2.5,29.0,628.5,569.18,414.71
2016,6,19,12,0,44.0,434.0,2.6,29.0,478.0,417.23,305.14
2016,6,19,12,15,85.0,469.5,2.65,29.0,554.0,477.18,349.1
2016,6,19,12,30,126.0,505.0,2.7,29.0,630.0,538.13,392.05
2016,6,19,12,45,480.5,330.5,2.75,29.0,806.0,662.16,485.49
2016,6,19,13,0,835.0,156.0,2.8,29.0,982.0,742.9,545.87
2016,6,19,13,15,441.5,294.5,2.8,29.0,731.0,558.15,411.17
2016,6,19,13,30,48.0,433.0,2.8,29.0,480.0,384.52,281.89
2016,6,19,13,45,184.0,438.5,2.85,29.0,612.5,463.36,340.53
2016,6,19,14,0,320.0,444.0,2.9,29.0,745.0,524.86,383.86
2016,6,19,14,15,185.0,420.0,2.9,29.0,593.5,420.36,308.32
2016,6,19,14,30,50.0,396.0,2.9,29.0,442.0,330.09,243.3
2016,6,19,14,45,254.5,361.0,2.9,29.0,576.0,369.85,270.47
2016,6,19,15,0,459.0,326.0,2.9,29.0,710.0,393.63,282.26
2016,6,19,15,15,622.0,228.5,2.8,29.0,723.5,344.4,238.8
2016,6,19,15,30,785.0,131.0,2.7,29.0,737.0,283.4,183.92
2016,6,19,15,45,774.5,126.5,2.65,29.0,694.5,229.25,139.83
2016,6,19,16,0,764.0,122.0,2.6,29.0,652.0,175.71,100.1
2016,6,19,16,15,746.0,118.0,2.5,28.5,605.0,122.84,70.06
2016,6,19,16,30,728.0,114.0,2.4,28.0,558.0,82.22,62.68
2016,6,19,16,45,372.0,147.5,2.35,28.0,373.5,94.5,73.07
2016,6,19,17,0,16.0,181.0,2.3,28.0,189.0,139.88,110.61
2016,6,19,17,15,12.5,161.5,2.1,27.5,167.5,125.43,99.25
2016,6,19,17,30,9.0,142.0,1.9,27.0,146.0,110.84,87.73
2016,6,19,17,45,278.5,109.5,1.7,27.0,199.0,80.3,62.47
2016,6,19,18,0,548.0,77.0,1.5,27.0,252.0,58.17,43.97
2016,6,19,18,15,487.5,68.5,1.4,26.5,202.0,52.76,39.48
2016,6,19,18,30,427.0,60.0,1.3,26.0,152.0,47.21,34.65
2016,6,19,18,45,341.5,48.0,1.25,25.5,108.5,38.39,26.82
2016,6,19,19,0,256.0,36.0,1.2,25.0,65.0,27.84,17.23
2016,6,19,19,15,128.0,18.0,1.2,24.5,32.5,14.01,1.66
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,78.0,14.5,1.3,21.5,21.0,32.05,0.0
2016,6,20,6,0,156.0,29.0,1.5,22.0,42.0,95.66,60.0
2016,6,20,6,15,253.0,43.0,1.6,22.5,82.0,155.1,114.55
2016,6,20,6,30,350.0,57.0,1.7,23.0,122.0,224.8,173.18
2016,6,20,6,45,423.5,66.0,1.85,24.0,170.5,292.24,229.09
2016,6,20,7,0,497.0,75.0,2.0,25.0,219.0,363.13,286.09
2016,6,20,7,15,544.5,82.5,2.05,25.5,270.5,423.41,333.47
2016,6,20,7,30,592.0,90.0,2.1,26.0,322.0,486.51,381.32
2016,6,20,7,45,631.5,94.0,2.15,26.5,374.5,542.77,422.56
2016,6,20,8,0,671.0,98.0,2.2,27.0,427.0,600.19,463.37
2016,6,20,8,15,696.5,102.5,2.15,27.5,478.0,648.58,495.94
2016,6,20,8,30,722.0,107.0,2.1,28.0,529.0,693.48,524.39
2016,6,20,8,45,471.5,205.5,2.1,28.5,490.5,613.66,461.8
2016,6,20,9,0,221.0,304.0,2.1,29.0,452.0,487.24,365.21
2016,6,20,9,15,227.0,326.5,2.05,29.0,488.0,517.99,386.67
2016,6,20,9,30,233.0,349.0,2.0,29.0,524.0,547.79,406.29
2016,6,20,9,45,526.0,236.0,1.95,29.5,659.5,728.0,535.04
2016,6,20,10,0,819.0,123.0,1.9,30.0,795.0,872.04,628.66
2016,6,20,10,15,828.0,125.0,1.85,30.0,828.5,886.35,634.86
2016,6,20,10,30,837.0,127.0,1.8,30.0,862.0,897.27,640.21
2016,6,20,10,45,845.0,127.0,1.75,30.5,890.0,901.9,640.37
2016,6,20,11,0,853.0,127.0,1.7,31.0,918.0,902.98,638.44
2016,6,20,11,15,857.5,128.5,1.7,31.0,938.5,898.64,635.09
2016,6,20,11,30,862.0,130.0,1.7,31.0,959.0,890.64,629.6
2016,6,20,11,45,866.5,129.5,1.7,31.5,972.5,877.29,619.6
2016,6,20,12,0,871.0,129.0,1.7,32.0,986.0,860.42,607.55
2016,6,20,12,15,872.0,129.0,1.7,32.0,991.0,837.68,593.09
2016,6,20,12,30,873.0,129.0,1.7,32.0,996.0,811.98,576.8
2016,6,20,12,45,874.5,127.5,1.75,32.5,994.0,782.92,557.62
2016,6,20,13,0,876.0,126.0,1.8,33.0,992.0,751.37,536.52
2016,6,20,13,15,874.0,125.5,1.8,33.0,981.5,715.5,511.88
2016,6,20,13,30,872.0,125.0,1.8,33.0,971.0,677.25,485.12
2016,6,20,13,45,525.0,299.5,1.85,33.0,806.5,564.29,403.92
2016,6,20,14,0,178.0,474.0,1.9,33.0,642.0,470.74,336.27
2016,6,20,14,15,517.5,296.5,1.95,33.0,764.0,496.23,355.34
2016,6,20,14,30,857.0,119.0,2.0,33.0,886.0,496.41,352.19
2016,6,20,14,45,832.5,127.5,2.05,33.0,850.0,445.35,311.89
2016,6,20,15,0,808.0,136.0,2.1,33.0,814.0,391.17,268.75
2016,6,20,15,15,555.5,242.0,2.15,33.0,698.0,334.01,228.54
2016,6,20,15,30,303.0,348.0,2.2,33.0,582.0,310.58,216.43
2016,6,20,15,45,530.5,236.5,2.25,33.0,617.0,252.31,163.96
2016,6,20,16,0,758.0,125.0,2.3,33.0,652.0,177.71,100.02
2016,6,20,16,15,739.5,121.0,2.3,32.5,605.0,125.14,70.55
2016,6,20,16,30,721.0,117.0,2.3,32.0,558.0,76.43,56.91
2016,6,20,16,45,527.5,158.5,2.3,32.0,465.5,103.65,79.25
2016,6,20,17,0,334.0,200.0,2.3,32.0,373.0,134.63,104.54
2016,6,20,17,15,470.0,149.0,2.15,31.5,363.0,100.85,77.65
2016,6,20,17,30,606.0,98.0,2.0,31.0,353.0,70.55,53.19
2016,6,20,17,45,560.0,91.0,1.95,30.5,301.0,66.97,50.54
2016,6,20,18,0,514.0,84.0,1.9,30.0,249.0,63.27,47.67
2016,6,20,18,15,451.5,75.0,1.75,29.0,199.5,57.71,43.2
2016,6,20,18,30,389.0,66.0,1.6,28.0,150.0,49.81,36.52
2016,6,20,18,45,297.0,53.0,1.45,27.5,106.5,40.31,28.18
2016,6,20,19,0,205.0,40.0,1.3,27.0,63.0,30.67,19.37
2016,6,20,19,15,102.5,20.0,1.35,26.5,31.5,15.49,2.58
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,65.0,15.0,2.4,22.5,20.5,29.15,0.0
2016,6,21,6,0,130.0,30.0,2.7,23.0,41.0,88.66,54.97
2016,6,21,6,15,228.0,45.0,2.75,23.5,81.0,148.26,109.23
2016,6,21,6,30,326.0,60.0,2.8,24.0,121.0,218.01,167.81
2016,6,21,6,45,400.0,70.0,2.85,24.5,169.0,280.82,220.6
2016,6,21,7,0,474.0,80.0,2.9,25.0,217.0,355.9,281.65
2016,6,21,7,15,524.0,88.0,2.85,25.5,268.5,417.21,330.11
2016,6,21,7,30,574.0,96.0,2.8,26.0,320.0,481.57,379.19
2016,6,21,7,45,613.5,101.0,2.8,27.0,373.0,538.34,420.24
2016,6,21,8,0,653.0,106.0,2.8,28.0,426.0,596.28,460.66
2016,6,21,8,15,680.0,111.0,2.65,28.5,477.0,645.75,493.92
2016,6,21,8,30,707.0,116.0,2.5,29.0,528.0,694.67,525.38
2016,6,21,8,45,728.0,119.5,2.35,29.5,576.5,736.17,550.17
2016,6,21,9,0,749.0,123.0,2.2,30.0,625.0,772.58,570.88
2016,6,21,9,15,765.0,126.0,2.1,30.5,670.0,805.7,589.28
2016,6,21,9,30,781.0,129.0,2.0,31.0,715.0,836.35,605.7
2016,6,21,9,45,793.5,131.5,1.9,31.5,755.0,860.65,617.72
2016,6,21,10,0,806.0,134.0,1.8,32.0,795.0,881.93,627.66
2016,6,21,10,15,815.0,136.0,1.75,32.0,829.0,896.31,634.95
2016,6,21,10,30,824.0,138.0,1.7,32.0,863.0,895.86,633.01
2016,6,21,10,45,833.5,138.0,1.7,32.5,891.0,901.73,634.59
2016,6,21,11,0,843.0,138.0,1.7,33.0,919.0,904.08,633.99
2016,6,21,11,15,847.5,139.0,1.75,33.0,939.5,899.2,630.86
2016,6,21,11,30,852.0,140.0,1.8,33.0,960.0,890.7,625.62
2016,6,21,11,45,861.0,136.5,1.9,33.5,974.5,878.75,617.54
2016,6,21,12,0,870.0,133.0,2.0,34.0,989.0,863.26,607.26
2016,6,21,12,15,871.0,133.0,2.05,34.0,994.0,840.49,593.2
2016,6,21,12,30,872.0,133.0,2.1,34.0,999.0,814.78,577.27
2016,6,21,12,45,871.0,133.0,2.15,34.0,996.0,784.95,558.6
2016,6,21,13,0,870.0,133.0,2.2,34.0,993.0,752.77,537.89
2016,6,21,13,15,867.5,132.5,2.25,34.0,982.5,716.74,513.32
2016,6,21,13,30,865.0,132.0,2.3,34.0,972.0,678.39,486.61
2016,6,21,13,45,860.0,132.0,2.35,34.0,953.5,636.6,456.88
2016,6,21,14,0,855.0,132.0,2.4,34.0,935.0,592.92,425.01
2016,6,21,14,15,849.5,130.5,2.4,34.0,909.5,546.19,389.94
2016,6,21,14,30,844.0,129.0,2.4,34.0,884.0,498.01,352.8
2016,6,21,14,45,841.0,124.0,2.45,34.0,853.0,447.2,312.8
2016,6,21,15,0,838.0,119.0,2.5,34.0,822.0,395.12,270.69
2016,6,21,15,15,827.5,117.0,2.5,34.0,784.0,341.7,226.78
2016,6,21,15,30,817.0,115.0,2.5,34.0,746.0,288.21,182.66
2016,6,21,15,45,803.5,112.5,2.5,34.0,703.0,226.49,133.78
2016,6,21,16,0,790.0,110.0,2.5,34.0,660.0,172.3,94.29
2016,6,21,16,15,554.5,181.0,2.45,33.5,553.5,144.54,89.98
2016,6,21,16,30,319.0,252.0,2.4,33.0,447.0,160.77,124.04
2016,6,21,16,45,515.5,173.0,2.4,33.0,456.0,112.13,85.63
2016,6,21,17,0,712.0,94.0,2.4,33.0,465.0,71.79,53.32
2016,6,21,17,15,682.0,89.5,2.3,32.5,412.5,63.76,47.1
2016,6,21,17,30,652.0,85.0,2.2,32.0,360.0,61.83,45.81
2016,6,21,17,45,614.0,78.5,2.1,31.5,308.0,58.27,43.11
2016,6,21,18,0,576.0,72.0,2.0,31.0,256.0,54.57,40.21
2016,6,21,18,15,516.0,64.5,1.8,30.0,206.0,49.76,36.36
