Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,18,30,456.0,57.0,1.6,29.0,156.0,44.86,32.22
2016,6,21,18,45,369.0,46.0,1.45,28.0,112.0,36.76,25.17
2016,6,21,19,0,282.0,35.0,1.3,27.0,68.0,28.45,17.59
2016,6,21,19,15,141.0,17.5,1.35,26.5,34.0,13.65,1.77
2016,6,21,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,77.5,14.5,2.6,22.5,21.0,31.81,0.0
2016,6,22,6,0,155.0,29.0,2.9,23.0,42.0,94.8,58.37
2016,6,22,6,15,256.0,42.5,3.05,23.5,82.0,155.29,114.29
2016,6,22,6,30,357.0,56.0,3.2,24.0,122.0,226.11,174.05
2016,6,22,6,45,432.0,65.0,3.35,24.5,171.0,294.61,231.62
2016,6,22,7,0,507.0,74.0,3.5,25.0,220.0,366.63,290.65
2016,6,22,7,15,555.5,81.0,3.5,25.5,272.0,427.38,339.06
2016,6,22,7,30,604.0,88.0,3.5,26.0,324.0,491.03,388.02
2016,6,22,7,45,641.0,93.0,3.5,27.0,376.5,547.27,428.95
2016,6,22,8,0,678.0,98.0,3.5,28.0,429.0,604.48,469.12
2016,6,22,8,15,704.0,102.5,3.45,28.5,480.5,653.55,502.83
2016,6,22,8,30,730.0,107.0,3.4,29.0,532.0,699.14,532.37
2016,6,22,8,45,750.5,110.0,3.4,29.5,580.5,740.44,558.3
2016,6,22,9,0,771.0,113.0,3.4,30.0,629.0,780.0,582.61
2016,6,22,9,15,786.0,116.0,3.4,30.0,674.0,812.84,603.21
2016,6,22,9,30,801.0,119.0,3.4,30.0,719.0,843.11,621.98
2016,6,22,9,45,812.5,121.5,3.4,30.5,759.0,866.96,635.1
2016,6,22,10,0,824.0,124.0,3.4,31.0,799.0,877.53,639.42
2016,6,22,10,15,833.0,126.0,3.45,31.5,833.0,891.96,646.75
2016,6,22,10,30,842.0,128.0,3.5,32.0,867.0,902.99,651.86
2016,6,22,10,45,541.5,293.0,3.55,32.5,774.5,799.36,577.71
2016,6,22,11,0,241.0,458.0,3.6,33.0,682.0,649.03,467.47
2016,6,22,11,15,183.5,471.5,3.65,33.0,644.5,603.28,435.14
2016,6,22,11,30,126.0,485.0,3.7,33.0,607.0,557.3,401.85
2016,6,22,11,45,504.5,304.5,3.75,33.5,800.0,737.19,533.66
2016,6,22,12,0,883.0,124.0,3.8,34.0,993.0,867.3,622.57
2016,6,22,12,15,884.0,124.5,3.85,34.0,998.0,844.88,607.04
2016,6,22,12,30,885.0,125.0,3.9,34.0,1003.0,819.43,590.51
2016,6,22,12,45,885.5,124.0,3.95,34.0,1001.0,789.74,571.13
2016,6,22,13,0,886.0,123.0,4.0,34.0,999.0,757.56,549.9
2016,6,22,13,15,884.0,122.5,4.0,34.0,988.5,721.42,524.21
2016,6,22,13,30,882.0,122.0,4.0,34.0,978.0,682.85,496.35
2016,6,22,13,45,488.0,291.0,4.05,34.0,763.0,536.04,389.11
2016,6,22,14,0,94.0,460.0,4.1,34.0,548.0,417.27,301.31
2016,6,22,14,15,479.0,288.5,4.1,34.0,719.5,471.4,341.32
2016,6,22,14,30,864.0,117.0,4.1,34.0,891.0,499.72,357.67
2016,6,22,14,45,843.0,123.5,4.1,34.0,855.5,448.43,316.29
2016,6,22,15,0,822.0,130.0,4.1,34.0,820.0,397.49,274.6
2016,6,22,15,15,811.5,127.5,4.05,33.5,782.0,339.33,227.34
2016,6,22,15,30,801.0,125.0,4.0,33.0,744.0,285.35,182.79
2016,6,22,15,45,785.0,123.0,4.0,33.0,700.5,230.99,138.98
2016,6,22,16,0,769.0,121.0,4.0,33.0,657.0,177.83,99.92
2016,6,22,16,15,751.0,117.5,3.9,32.5,609.5,124.95,69.75
2016,6,22,16,30,733.0,114.0,3.8,32.0,562.0,82.22,61.66
2016,6,22,16,45,400.0,164.5,3.75,32.0,405.5,105.08,80.48
2016,6,22,17,0,67.0,215.0,3.7,32.0,249.0,153.34,119.78
2016,6,22,17,15,103.0,194.0,3.5,31.5,240.5,134.6,105.21
2016,6,22,17,30,139.0,173.0,3.3,31.0,232.0,122.24,95.73
2016,6,22,17,45,335.0,127.0,3.15,30.5,242.0,88.36,68.28
2016,6,22,18,0,531.0,81.0,3.0,30.0,252.0,61.04,45.8
2016,6,22,18,15,470.5,72.0,2.8,29.5,202.5,55.37,41.15
2016,6,22,18,30,410.0,63.0,2.6,29.0,153.0,49.54,36.15
2016,6,22,18,45,322.5,51.0,2.45,28.5,109.5,38.96,26.93
2016,6,22,19,0,235.0,39.0,2.3,28.0,66.0,30.01,18.76
2016,6,22,19,15,117.5,19.5,2.4,27.5,33.0,15.13,2.7
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,73.0,15.0,2.95,22.5,20.5,31.06,0.0
2016,6,23,6,0,146.0,30.0,3.1,23.0,41.0,93.06,56.84
2016,6,23,6,15,246.0,44.5,3.25,23.5,81.5,153.98,113.32
2016,6,23,6,30,346.0,59.0,3.4,24.0,122.0,224.84,173.1
2016,6,23,6,45,434.5,66.0,3.55,24.5,172.5,296.51,233.17
2016,6,23,7,0,523.0,73.0,3.7,25.0,223.0,373.61,296.26
2016,6,23,7,15,571.0,80.0,3.7,25.5,275.5,434.82,345.08
2016,6,23,7,30,619.0,87.0,3.7,26.0,328.0,498.86,394.37
2016,6,23,7,45,667.0,88.0,3.7,26.5,383.0,558.43,438.83
2016,6,23,8,0,715.0,89.0,3.7,27.0,438.0,617.5,481.62
2016,6,23,8,15,739.0,93.0,3.65,27.5,489.5,665.96,514.63
2016,6,23,8,30,763.0,97.0,3.6,28.0,541.0,713.47,545.39
2016,6,23,8,45,788.0,97.5,3.6,28.5,591.0,756.59,572.61
2016,6,23,9,0,813.0,98.0,3.6,29.0,641.0,798.14,598.3
2016,6,23,9,15,826.5,100.5,3.55,29.5,686.0,822.06,611.34
2016,6,23,9,30,840.0,103.0,3.5,30.0,731.0,851.12,627.86
2016,6,23,9,45,853.0,103.5,3.5,30.5,771.5,874.77,640.83
2016,6,23,10,0,866.0,104.0,3.5,31.0,812.0,895.33,651.73
2016,6,23,10,15,873.5,105.5,3.5,31.0,846.0,908.64,659.21
2016,6,23,10,30,881.0,107.0,3.5,31.0,880.0,918.4,664.51
2016,6,23,10,45,887.5,107.5,3.55,31.5,908.0,922.64,665.28
2016,6,23,11,0,894.0,108.0,3.6,32.0,936.0,923.18,663.79
2016,6,23,11,15,898.0,109.0,3.65,32.0,956.5,918.18,660.18
2016,6,23,11,30,902.0,110.0,3.7,32.0,977.0,909.41,654.26
2016,6,23,11,45,896.5,116.0,3.75,32.5,988.0,892.97,642.13
2016,6,23,12,0,891.0,122.0,3.8,33.0,999.0,872.93,627.78
2016,6,23,12,15,892.0,122.0,3.8,33.0,1004.0,850.0,612.64
2016,6,23,12,30,893.0,122.0,3.8,33.0,1009.0,824.03,595.52
2016,6,23,12,45,891.0,123.0,3.85,33.5,1006.0,793.81,574.59
2016,6,23,13,0,889.0,124.0,3.9,34.0,1003.0,761.17,551.96
2016,6,23,13,15,887.0,123.5,3.9,34.0,992.5,724.93,526.26
2016,6,23,13,30,885.0,123.0,3.9,34.0,982.0,686.26,498.38
2016,6,23,13,45,880.5,122.5,3.95,34.0,963.5,643.69,467.32
2016,6,23,14,0,876.0,122.0,4.0,34.0,945.0,599.12,434.07
2016,6,23,14,15,870.0,120.5,3.95,34.0,919.0,551.24,397.38
2016,6,23,14,30,864.0,119.0,3.9,34.0,893.0,501.9,358.65
2016,6,23,14,45,613.0,244.5,3.9,34.0,783.5,432.93,307.15
2016,6,23,15,0,362.0,370.0,3.9,34.0,674.0,395.66,280.73
2016,6,23,15,15,595.5,240.5,3.85,33.5,713.0,346.99,238.19
2016,6,23,15,30,829.0,111.0,3.8,33.0,752.0,290.08,185.32
2016,6,23,15,45,574.5,205.5,3.8,33.0,637.5,240.68,154.47
2016,6,23,16,0,320.0,300.0,3.8,33.0,523.0,235.6,161.16
2016,6,23,16,15,541.5,200.5,3.75,32.5,546.0,158.28,100.96
2016,6,23,16,30,763.0,101.0,3.7,32.0,569.0,73.97,54.93
2016,6,23,16,45,736.5,98.5,3.7,32.0,517.5,73.58,54.87
2016,6,23,17,0,710.0,96.0,3.7,32.0,466.0,66.82,49.54
2016,6,23,17,15,679.5,91.5,3.5,31.5,413.5,65.04,48.38
2016,6,23,17,30,649.0,87.0,3.3,31.0,361.0,63.16,47.12
2016,6,23,17,45,601.0,82.0,3.15,30.5,308.0,60.66,45.3
2016,6,23,18,0,553.0,77.0,3.0,30.0,255.0,58.13,43.38
2016,6,23,18,15,493.0,68.5,2.75,29.5,205.0,52.72,38.92
2016,6,23,18,30,433.0,60.0,2.5,29.0,155.0,47.16,34.15
2016,6,23,18,45,341.0,49.0,2.3,28.5,111.0,39.16,27.11
2016,6,23,19,0,249.0,38.0,2.1,28.0,67.0,29.31,18.21
2016,6,23,19,15,124.5,19.0,2.2,27.5,33.5,14.76,2.62
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,70.5,15.0,1.8,22.5,20.5,30.39,0.0
2016,6,24,6,0,141.0,30.0,2.0,23.0,41.0,91.25,55.12
2016,6,24,6,15,244.0,44.5,2.15,23.5,81.5,153.16,112.45
2016,6,24,6,30,347.0,59.0,2.3,24.0,122.0,225.09,172.78
2016,6,24,6,45,439.0,65.5,2.5,24.5,173.0,297.86,233.41
2016,6,24,7,0,531.0,72.0,2.7,25.0,224.0,376.43,297.31
2016,6,24,7,15,579.5,78.5,2.75,25.5,276.5,437.74,345.87
2016,6,24,7,30,628.0,85.0,2.8,26.0,329.0,501.9,394.91
2016,6,24,7,45,681.0,84.5,2.85,26.5,385.0,563.34,440.5
2016,6,24,8,0,734.0,84.0,2.9,27.0,441.0,625.01,484.9
2016,6,24,8,15,378.5,148.0,2.95,27.5,333.5,454.86,353.3
2016,6,24,8,30,23.0,212.0,3.0,28.0,226.0,204.11,155.15
2016,6,24,8,45,175.0,246.5,3.05,28.5,363.0,386.94,297.05
2016,6,24,9,0,327.0,281.0,3.1,29.0,500.0,566.94,428.7
2016,6,24,9,15,315.0,307.0,3.15,29.5,530.0,589.04,441.1
2016,6,24,9,30,303.0,333.0,3.2,30.0,560.0,608.86,452.59
2016,6,24,9,45,361.5,330.5,3.3,30.5,616.5,660.32,488.08
2016,6,24,10,0,420.0,328.0,3.4,31.0,673.0,726.79,532.75
2016,6,24,10,15,446.5,320.5,3.5,31.0,700.5,744.38,544.49
2016,6,24,10,30,473.0,313.0,3.6,31.0,728.0,760.01,555.21
2016,6,24,10,45,693.0,203.5,3.7,31.5,833.5,856.53,623.64
2016,6,24,11,0,913.0,94.0,3.8,32.0,939.0,927.34,668.12
2016,6,24,11,15,916.0,95.0,3.9,32.0,959.0,921.65,663.8
2016,6,24,11,30,919.0,96.0,4.0,32.0,979.0,912.15,657.62
2016,6,24,11,45,542.5,300.0,4.1,32.0,823.0,767.02,556.88
2016,6,24,12,0,166.0,504.0,4.2,32.0,667.0,592.52,428.38
2016,6,24,12,15,525.0,315.0,4.25,32.0,835.0,729.99,532.47
2016,6,24,12,30,884.0,126.0,4.3,32.0,1003.0,820.6,598.43
2016,6,24,12,45,656.5,284.0,4.4,32.0,934.5,758.2,551.71
2016,6,24,13,0,429.0,442.0,4.5,32.0,866.0,689.19,499.33
2016,6,24,13,15,293.0,468.5,4.5,31.5,757.0,591.46,430.55
2016,6,24,13,30,157.0,495.0,4.5,31.0,648.0,504.04,367.94
2016,6,24,13,45,502.5,315.5,4.55,31.0,790.5,564.47,415.34
2016,6,24,14,0,848.0,136.0,4.6,31.0,933.0,593.9,437.19
2016,6,24,14,15,842.0,134.5,4.55,30.5,908.0,547.27,401.32
2016,6,24,14,30,836.0,133.0,4.5,30.0,883.0,499.23,363.64
2016,6,24,14,45,626.5,237.5,4.5,30.0,788.0,434.33,313.8
2016,6,24,15,0,417.0,342.0,4.5,30.0,693.0,391.36,281.88
2016,6,24,15,15,218.0,306.5,4.4,30.0,489.5,283.66,205.02
2016,6,24,15,30,19.0,271.0,4.3,30.0,286.0,218.16,161.68
2016,6,24,15,45,189.0,280.5,4.25,30.0,413.0,234.87,167.76
2016,6,24,16,0,359.0,290.0,4.2,30.0,540.0,235.39,161.52
2016,6,24,16,15,370.5,263.5,4.05,29.5,506.0,192.91,133.72
2016,6,24,16,30,382.0,237.0,3.9,29.0,472.0,153.75,120.63
2016,6,24,16,45,326.5,224.5,3.8,29.0,413.0,147.24,115.81
2016,6,24,17,0,271.0,212.0,3.7,29.0,354.0,140.45,110.69
2016,6,24,17,15,359.0,172.0,3.45,28.5,338.0,119.33,93.97
2016,6,24,17,30,447.0,132.0,3.2,28.0,322.0,91.29,71.22
2016,6,24,17,45,415.5,117.5,2.95,28.0,274.5,82.86,64.42
2016,6,24,18,0,384.0,103.0,2.7,28.0,227.0,74.01,57.13
2016,6,24,18,15,340.0,88.0,2.45,27.5,182.5,64.3,49.05
2016,6,24,18,30,296.0,73.0,2.2,27.0,138.0,54.21,40.41
2016,6,24,18,45,225.5,57.0,2.0,26.5,98.5,42.88,30.48
2016,6,24,19,0,155.0,41.0,1.8,26.0,59.0,31.81,20.45
2016,6,24,19,15,77.5,20.5,1.85,25.5,29.5,16.31,3.69
2016,6,24,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,9.5,2.4,23.5,9.5,8.11,0.0
2016,6,25,6,0,0.0,19.0,2.5,24.0,19.0,15.68,5.19
2016,6,25,6,15,0.0,38.5,2.55,24.0,38.5,33.52,21.22
2016,6,25,6,30,0.0,58.0,2.6,24.0,58.0,51.32,36.34
2016,6,25,6,45,10.0,79.0,2.65,24.0,82.0,75.04,56.18
2016,6,25,7,0,20.0,100.0,2.7,24.0,106.0,99.53,76.5
2016,6,25,7,15,10.0,103.5,2.85,24.0,106.5,95.81,73.37
2016,6,25,7,30,0.0,107.0,3.0,24.0,107.0,91.89,69.85
2016,6,25,7,45,123.0,152.5,3.2,24.5,212.0,236.3,187.52
2016,6,25,8,0,246.0,198.0,3.4,25.0,317.0,387.65,305.77
2016,6,25,8,15,190.5,227.5,3.55,25.0,326.0,371.79,291.41
2016,6,25,8,30,135.0,257.0,3.7,25.0,335.0,364.39,283.71
2016,6,25,8,45,117.5,279.0,3.85,25.5,351.5,375.07,290.02
2016,6,25,9,0,100.0,301.0,4.0,26.0,368.0,368.57,283.38
2016,6,25,9,15,101.5,324.0,4.05,26.0,396.5,392.89,300.84
2016,6,25,9,30,103.0,347.0,4.1,26.0,425.0,416.68,317.69
2016,6,25,9,45,201.0,361.5,4.15,26.5,523.0,533.1,404.09
2016,6,25,10,0,299.0,376.0,4.2,27.0,621.0,651.06,488.4
2016,6,25,10,15,248.5,404.5,4.2,27.0,614.0,632.12,472.03
2016,6,25,10,30,198.0,433.0,4.2,27.0,607.0,595.74,444.23
2016,6,25,10,45,179.0,449.0,4.25,27.5,610.5,589.8,438.13
2016,6,25,11,0,160.0,465.0,4.3,28.0,614.0,582.63,431.12
2016,6,25,11,15,122.5,466.5,4.25,28.0,582.0,544.31,402.44
2016,6,25,11,30,85.0,468.0,4.2,28.0,550.0,494.18,365.48
2016,6,25,11,45,42.5,298.5,4.2,28.0,340.0,299.43,223.46
2016,6,25,12,0,0.0,129.0,4.2,28.0,130.0,108.64,78.68
2016,6,25,12,15,0.0,128.5,4.15,28.0,129.0,108.14,78.44
2016,6,25,12,30,0.0,128.0,4.1,28.0,128.0,107.61,78.02
2016,6,25,12,45,5.0,166.0,4.05,28.0,171.5,143.17,105.41
2016,6,25,13,0,10.0,204.0,4.0,28.0,215.0,178.03,131.99
2016,6,25,13,15,11.0,214.5,3.95,28.0,226.0,186.52,138.38
2016,6,25,13,30,12.0,225.0,3.9,28.0,237.0,194.75,144.62
2016,6,25,13,45,18.0,287.5,3.85,28.0,304.5,247.79,184.52
2016,6,25,14,0,24.0,350.0,3.8,28.0,372.0,294.88,219.45
2016,6,25,14,15,20.5,324.0,3.75,28.0,343.5,273.41,203.49
2016,6,25,14,30,17.0,298.0,3.7,28.0,315.0,248.95,185.41
2016,6,25,14,45,8.5,206.5,3.7,28.0,215.0,172.27,127.83
2016,6,25,15,0,0.0,115.0,3.7,28.0,115.0,95.47,69.18
2016,6,25,15,15,0.0,114.5,3.7,28.0,114.5,94.97,68.99
2016,6,25,15,30,0.0,114.0,3.7,28.0,114.0,94.46,68.74
2016,6,25,15,45,1.5,139.5,3.7,28.0,141.0,114.61,84.55
2016,6,25,16,0,3.0,165.0,3.7,28.0,168.0,133.53,99.41
2016,6,25,16,15,2.0,162.5,3.65,27.5,164.5,130.46,97.55
2016,6,25,16,30,1.0,160.0,3.6,27.0,161.0,127.39,100.14
2016,6,25,16,45,0.5,151.5,3.6,27.0,152.0,120.65,94.95
2016,6,25,17,0,0.0,143.0,3.6,27.0,143.0,113.83,89.67
2016,6,25,17,15,0.0,83.0,3.4,26.5,83.0,68.93,52.67
2016,6,25,17,30,0.0,23.0,3.2,26.0,23.0,18.98,10.58
2016,6,25,17,45,0.0,19.5,3.05,26.0,19.5,16.07,8.15
2016,6,25,18,0,0.0,16.0,2.9,26.0,16.0,13.17,5.69
2016,6,25,18,15,0.0,13.0,2.65,25.5,13.0,10.69,3.57
2016,6,25,18,30,0.0,10.0,2.4,25.0,10.0,8.21,1.41
2016,6,25,18,45,0.0,7.0,2.15,25.0,7.0,5.74,0.0
2016,6,25,19,0,0.0,4.0,1.9,25.0,4.0,3.28,0.0
2016,6,25,19,15,0.0,2.0,1.95,24.5,2.0,1.64,0.0
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.0,1.2,22.5,11.0,9.39,0.0
2016,6,26,6,0,0.0,22.0,1.3,23.0,22.0,18.44,7.02
2016,6,26,6,15,17.5,43.0,1.45,23.0,46.0,48.51,33.08
2016,6,26,6,30,35.0,64.0,1.6,23.0,70.0,77.39,57.51
2016,6,26,6,45,58.0,85.5,1.8,23.5,100.0,110.71,85.38
2016,6,26,7,0,81.0,107.0,2.0,24.0,130.0,155.01,121.77
2016,6,26,7,15,81.0,130.0,2.05,24.0,157.5,171.87,135.54
2016,6,26,7,30,81.0,153.0,2.1,24.0,185.0,197.35,155.78
2016,6,26,7,45,180.0,172.5,2.2,24.5,256.5,295.72,234.01
2016,6,26,8,0,279.0,192.0,2.3,25.0,328.0,404.19,317.25
2016,6,26,8,15,342.0,203.0,2.35,25.5,388.5,471.11,366.56
2016,6,26,8,30,405.0,214.0,2.4,26.0,449.0,556.74,428.11
2016,6,26,8,45,590.5,161.0,2.45,26.5,537.0,670.15,510.71
2016,6,26,9,0,776.0,108.0,2.5,27.0,625.0,778.54,584.47
2016,6,26,9,15,522.0,224.0,2.55,27.5,583.0,697.27,522.17
2016,6,26,9,30,268.0,340.0,2.6,28.0,541.0,585.74,436.49
2016,6,26,9,45,552.5,226.5,2.7,28.5,668.5,748.61,555.8
2016,6,26,10,0,837.0,113.0,2.8,29.0,796.0,878.9,642.78
2016,6,26,10,15,845.0,114.5,2.85,29.5,830.0,892.43,648.55
2016,6,26,10,30,853.0,116.0,2.9,30.0,864.0,902.52,653.09
2016,6,26,10,45,639.5,252.0,3.0,30.5,823.0,854.62,618.5
2016,6,26,11,0,426.0,388.0,3.1,31.0,782.0,776.74,559.79
2016,6,26,11,15,417.5,401.5,3.15,31.0,795.0,772.29,556.61
2016,6,26,11,30,409.0,415.0,3.2,31.0,808.0,765.35,551.33
2016,6,26,11,45,382.5,432.5,3.25,31.0,804.5,736.98,531.51
2016,6,26,12,0,356.0,450.0,3.3,31.0,801.0,715.59,516.31
2016,6,26,12,15,375.5,445.0,3.3,31.0,816.5,711.76,513.86
2016,6,26,12,30,395.0,440.0,3.3,31.0,832.0,705.36,509.52
2016,6,26,12,45,387.0,441.0,3.35,31.5,824.5,680.09,491.04
2016,6,26,13,0,379.0,442.0,3.4,32.0,817.0,654.0,472.02
2016,6,26,13,15,336.5,457.5,3.4,32.0,788.0,614.37,443.79
2016,6,26,13,30,294.0,473.0,3.4,32.0,759.0,576.39,416.62
2016,6,26,13,45,345.0,439.5,3.4,32.0,769.0,562.28,407.12
2016,6,26,14,0,396.0,406.0,3.4,32.0,779.0,543.77,393.85
2016,6,26,14,15,320.5,422.0,3.35,32.0,718.5,489.24,354.1
2016,6,26,14,30,245.0,438.0,3.3,32.0,658.0,440.56,318.73
2016,6,26,14,45,403.5,366.5,3.3,32.0,713.0,432.87,310.91
2016,6,26,15,0,562.0,295.0,3.3,32.0,768.0,414.55,292.72
2016,6,26,15,15,582.0,267.5,3.25,31.5,737.0,364.87,253.06
2016,6,26,15,30,602.0,240.0,3.2,31.0,706.0,311.28,209.8
2016,6,26,15,45,583.5,227.5,3.15,31.0,658.0,259.29,169.06
2016,6,26,16,0,565.0,215.0,3.1,31.0,610.0,209.94,132.94
2016,6,26,16,15,518.0,212.0,2.95,30.5,554.0,165.19,107.19
2016,6,26,16,30,471.0,209.0,2.8,30.0,498.0,129.84,100.75
2016,6,26,16,45,548.0,165.5,2.7,30.0,473.0,108.05,83.46
2016,6,26,17,0,625.0,122.0,2.6,30.0,448.0,82.71,63.02
2016,6,26,17,15,595.5,114.0,2.3,29.5,397.5,79.35,60.64
2016,6,26,17,30,566.0,106.0,2.0,29.0,347.0,75.74,57.99
2016,6,26,17,45,528.0,96.5,1.7,28.5,296.5,70.65,54.04
2016,6,26,18,0,490.0,87.0,1.4,28.0,246.0,65.27,49.76
2016,6,26,18,15,433.0,76.5,1.3,27.5,197.5,56.96,42.85
2016,6,26,18,30,376.0,66.0,1.2,27.0,149.0,49.69,36.61
2016,6,26,18,45,292.0,53.0,1.15,26.5,106.5,40.26,28.31
2016,6,26,19,0,208.0,40.0,1.1,26.0,64.0,30.66,19.55
2016,6,26,19,15,104.0,20.0,1.1,26.0,32.0,15.48,3.37
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,85.5,13.5,1.4,22.5,20.0,32.7,0.0
2016,6,27,6,0,171.0,27.0,1.6,23.0,40.0,95.73,55.48
2016,6,27,6,15,274.5,39.5,1.65,23.5,80.0,157.85,115.2
2016,6,27,6,30,378.0,52.0,1.7,24.0,120.0,232.88,178.06
2016,6,27,6,45,460.0,59.0,1.75,24.5,169.5,300.31,234.35
2016,6,27,7,0,542.0,66.0,1.8,25.0,219.0,374.91,294.67
2016,6,27,7,15,589.0,72.0,1.75,25.5,271.0,435.19,341.8
2016,6,27,7,30,636.0,78.0,1.7,26.0,323.0,498.23,389.11
2016,6,27,7,45,520.0,123.0,1.7,26.5,343.5,492.01,382.14
2016,6,27,8,0,404.0,168.0,1.7,27.0,364.0,480.04,370.31
2016,6,27,8,15,467.5,170.0,1.7,27.5,422.0,543.82,416.11
2016,6,27,8,30,531.0,172.0,1.7,28.0,480.0,610.32,462.03
2016,6,27,8,45,492.5,205.5,1.75,29.0,511.0,630.22,471.63
2016,6,27,9,0,454.0,239.0,1.8,30.0,542.0,645.06,477.83
2016,6,27,9,15,354.5,291.0,1.8,30.0,537.5,606.55,447.85
2016,6,27,9,30,255.0,343.0,1.8,30.0,533.0,577.64,424.38
2016,6,27,9,45,554.5,223.5,1.8,30.5,667.0,747.74,545.49
2016,6,27,10,0,854.0,104.0,1.8,31.0,801.0,885.34,633.65
2016,6,27,10,15,862.0,105.5,1.8,31.5,835.5,899.22,638.69
2016,6,27,10,30,870.0,107.0,1.8,32.0,870.0,909.61,642.83
2016,6,27,10,45,875.5,108.5,1.8,32.5,897.5,914.11,643.39
2016,6,27,11,0,881.0,110.0,1.8,33.0,925.0,914.92,641.81
2016,6,27,11,15,885.0,111.0,1.8,33.0,945.5,910.18,638.22
2016,6,27,11,30,889.0,112.0,1.8,33.0,966.0,901.72,632.47
2016,6,27,11,45,662.0,274.0,1.8,33.5,915.0,849.7,595.95
2016,6,27,12,0,435.0,436.0,1.8,34.0,864.0,776.56,542.04
2016,6,27,12,15,447.5,439.5,1.8,34.0,882.0,771.12,538.89
2016,6,27,12,30,460.0,443.0,1.8,34.0,900.0,762.79,533.27
2016,6,27,12,45,432.5,439.5,1.8,34.5,868.0,715.44,501.04
2016,6,27,13,0,405.0,436.0,1.8,35.0,836.0,668.98,469.44
2016,6,27,13,15,640.0,279.0,1.85,35.0,904.0,685.28,484.75
2016,6,27,13,30,875.0,122.0,1.9,35.0,972.0,681.98,485.47
2016,6,27,13,45,870.5,122.0,1.95,35.0,954.0,640.29,455.99
2016,6,27,14,0,866.0,122.0,2.0,35.0,936.0,596.6,424.58
2016,6,27,14,15,860.5,120.5,2.0,35.0,910.5,549.51,389.68
2016,6,27,14,30,855.0,119.0,2.0,35.0,885.0,500.91,352.69
2016,6,27,14,45,547.0,261.5,2.0,35.0,745.5,419.73,294.47
2016,6,27,15,0,239.0,404.0,2.0,35.0,606.0,382.35,269.9
2016,6,27,15,15,187.5,387.0,2.0,35.0,541.0,334.99,236.56
2016,6,27,15,30,136.0,370.0,2.0,35.0,476.0,293.48,207.84
2016,6,27,15,45,225.0,336.0,2.05,35.0,499.0,275.62,191.41
2016,6,27,16,0,314.0,302.0,2.1,35.0,522.0,237.61,160.62
2016,6,27,16,15,293.0,282.5,2.1,34.5,476.0,199.09,136.97
2016,6,27,16,30,272.0,263.0,2.1,34.0,430.0,165.67,127.16
2016,6,27,16,45,270.0,238.0,2.15,34.0,391.5,153.69,118.23
2016,6,27,17,0,268.0,213.0,2.2,34.0,353.0,140.94,108.56
2016,6,27,17,15,259.5,190.0,2.1,33.5,313.5,128.5,99.23
2016,6,27,17,30,251.0,167.0,2.0,33.0,274.0,115.39,89.22
2016,6,27,17,45,237.5,144.0,1.9,32.5,234.0,101.59,78.45
2016,6,27,18,0,224.0,121.0,1.8,32.0,194.0,87.16,66.94
2016,6,27,18,15,198.0,100.5,1.65,31.0,156.0,73.64,56.04
2016,6,27,18,30,172.0,80.0,1.5,30.0,118.0,59.65,44.41
2016,6,27,18,45,133.0,60.0,1.35,29.0,84.5,45.48,32.3
2016,6,27,19,0,94.0,40.0,1.2,28.0,51.0,30.9,19.55
2016,6,27,19,15,47.0,20.0,1.2,27.5,25.5,15.89,3.6
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,5,45,49.0,13.5,2.05,23.5,17.0,23.63,0.0
2016,6,28,6,0,98.0,27.0,2.4,24.0,34.0,66.64,36.66
2016,6,28,6,15,179.5,45.5,2.45,24.5,72.0,130.94,95.28
2016,6,28,6,30,261.0,64.0,2.5,25.0,110.0,194.65,148.7
2016,6,28,6,45,327.0,78.0,2.6,26.0,156.5,254.53,198.37
2016,6,28,7,0,393.0,92.0,2.7,27.0,203.0,320.7,251.68
2016,6,28,7,15,442.5,103.0,2.5,27.5,253.0,379.88,298.08
2016,6,28,7,30,492.0,114.0,2.3,28.0,303.0,442.59,345.37
2016,6,28,7,45,530.0,122.5,2.1,29.0,354.5,497.99,384.6
2016,6,28,8,0,568.0,131.0,1.9,30.0,406.0,562.35,428.31
2016,6,28,8,15,596.5,138.0,1.7,30.5,456.5,612.45,460.94
2016,6,28,8,30,625.0,145.0,1.5,31.0,507.0,662.27,492.06
2016,6,28,8,45,647.5,151.0,1.35,31.5,555.0,705.6,517.84
2016,6,28,9,0,670.0,157.0,1.2,32.0,603.0,747.57,541.77
2016,6,28,9,15,687.0,161.5,1.2,32.0,647.0,781.63,562.06
2016,6,28,9,30,704.0,166.0,1.2,32.0,691.0,813.48,580.8
2016,6,28,9,45,358.0,202.0,1.25,32.5,469.0,544.73,396.93
2016,6,28,10,0,12.0,238.0,1.3,33.0,247.0,215.36,156.1
2016,6,28,10,15,136.5,329.5,1.4,33.0,448.5,441.89,322.33
2016,6,28,10,30,261.0,421.0,1.5,33.0,650.0,657.31,468.3
2016,6,28,10,45,508.5,306.5,1.65,33.5,770.0,783.97,554.81
2016,6,28,11,0,756.0,192.0,1.8,34.0,890.0,890.34,625.14
2016,6,28,11,15,761.0,193.5,1.9,34.0,910.5,886.56,622.12
2016,6,28,11,30,766.0,195.0,2.0,34.0,931.0,879.3,618.04
2016,6,28,11,45,785.0,184.5,2.1,34.0,948.0,870.33,612.94
2016,6,28,12,0,804.0,174.0,2.2,34.0,965.0,857.64,605.51
2016,6,28,12,15,805.5,174.5,2.25,34.0,970.5,836.13,592.09
2016,6,28,12,30,807.0,175.0,2.3,34.0,976.0,811.63,576.77
2016,6,28,12,45,562.0,326.0,2.4,34.0,883.5,726.03,515.8
2016,6,28,13,0,317.0,477.0,2.5,34.0,791.0,637.09,452.05
2016,6,28,13,15,199.0,474.5,2.55,33.5,671.0,532.67,381.03
2016,6,28,13,30,81.0,472.0,2.6,33.0,551.0,438.3,315.22
2016,6,28,13,45,80.0,461.5,2.7,33.0,538.5,420.69,303.45
2016,6,28,14,0,79.0,451.0,2.8,33.0,526.0,403.16,291.29
2016,6,28,14,15,42.0,307.0,2.9,32.5,347.0,267.65,195.01
2016,6,28,14,30,5.0,163.0,3.0,32.0,168.0,136.99,99.04
2016,6,28,14,45,2.5,110.5,3.1,32.0,113.0,92.97,65.97
2016,6,28,15,0,0.0,58.0,3.2,32.0,58.0,48.39,31.91
2016,6,28,15,15,0.0,74.5,3.25,31.5,74.5,62.16,42.73
2016,6,28,15,30,0.0,91.0,3.3,31.0,91.0,75.93,53.59
2016,6,28,15,45,0.0,55.5,3.35,31.0,55.5,46.17,30.56
2016,6,28,16,0,0.0,20.0,3.4,31.0,20.0,16.59,7.43
2016,6,28,16,15,0.0,25.0,3.35,30.5,25.0,20.72,10.77
2016,6,28,16,30,0.0,30.0,3.3,30.0,30.0,24.85,14.99
2016,6,28,16,45,0.0,34.5,3.25,30.0,34.5,28.56,18.15
2016,6,28,17,0,0.0,39.0,3.2,30.0,39.0,32.28,21.33
2016,6,28,17,15,7.0,93.0,3.0,29.5,96.5,76.71,58.51
2016,6,28,17,30,14.0,147.0,2.8,29.0,154.0,114.38,90.05
2016,6,28,17,45,9.0,127.5,2.6,28.5,131.5,99.68,78.27
2016,6,28,18,0,4.0,108.0,2.4,28.0,109.0,84.88,66.23
2016,6,28,18,15,2.0,87.0,2.15,27.5,87.5,68.98,52.99
2016,6,28,18,30,0.0,66.0,1.9,27.0,66.0,52.94,39.35
2016,6,28,18,45,0.0,47.0,1.7,26.5,47.0,38.17,26.55
2016,6,28,19,0,0.0,28.0,1.5,26.0,28.0,23.14,13.38
2016,6,28,19,15,0.0,14.0,1.35,25.5,14.0,11.53,1.15
2016,6,28,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,74.5,13.0,2.05,23.5,18.5,29.47,0.0
2016,6,29,6,0,149.0,26.0,2.3,24.0,37.0,87.22,48.29
2016,6,29,6,15,246.5,40.0,2.3,24.0,76.0,148.37,107.92
2016,6,29,6,30,344.0,54.0,2.3,24.0,115.0,217.46,166.47
2016,6,29,6,45,418.5,63.5,2.35,24.5,163.5,285.27,223.29
2016,6,29,7,0,493.0,73.0,2.4,25.0,212.0,356.79,281.6
2016,6,29,7,15,279.0,111.5,2.4,25.5,193.5,284.09,224.93
2016,6,29,7,30,65.0,150.0,2.4,26.0,175.0,184.47,143.99
2016,6,29,7,45,365.5,124.0,2.4,26.5,297.5,391.52,308.96
2016,6,29,8,0,666.0,98.0,2.4,27.0,420.0,595.22,461.76
2016,6,29,8,15,692.5,103.0,2.4,27.5,471.5,645.04,494.84
2016,6,29,8,30,719.0,108.0,2.4,28.0,523.0,694.29,526.95
2016,6,29,8,45,409.5,203.5,2.4,28.5,444.5,561.93,425.8
2016,6,29,9,0,100.0,299.0,2.4,29.0,366.0,366.97,276.38
2016,6,29,9,15,107.0,323.5,2.45,29.0,399.5,397.58,298.99
2016,6,29,9,30,114.0,348.0,2.5,29.0,433.0,443.98,331.71
2016,6,29,9,45,464.0,238.0,2.55,29.5,612.0,676.15,502.9
2016,6,29,10,0,814.0,128.0,2.6,30.0,791.0,884.58,643.24
2016,6,29,10,15,823.0,130.0,2.65,30.0,825.5,888.72,643.39
2016,6,29,10,30,832.0,132.0,2.7,30.0,860.0,899.99,650.08
2016,6,29,10,45,838.0,134.0,2.75,30.5,888.0,905.03,651.45
2016,6,29,11,0,844.0,136.0,2.8,31.0,916.0,906.47,650.64
2016,6,29,11,15,462.5,300.0,2.85,31.0,729.0,722.42,523.86
2016,6,29,11,30,81.0,464.0,2.9,31.0,542.0,487.66,353.4
2016,6,29,11,45,476.0,297.5,2.95,31.5,764.5,709.09,516.29
2016,6,29,12,0,871.0,131.0,3.0,32.0,987.0,867.28,623.65
2016,6,29,12,15,872.0,131.5,3.0,32.0,992.5,845.26,607.86
2016,6,29,12,30,873.0,132.0,3.0,32.0,998.0,820.22,591.48
2016,6,29,12,45,871.0,133.0,3.05,32.5,995.0,790.56,571.14
2016,6,29,13,0,869.0,134.0,3.1,33.0,992.0,758.56,549.04
2016,6,29,13,15,866.5,133.5,3.1,33.0,982.0,722.71,523.84
2016,6,29,13,30,864.0,133.0,3.1,33.0,972.0,684.54,496.57
2016,6,29,13,45,858.5,133.0,3.1,33.0,953.5,642.61,466.08
2016,6,29,14,0,853.0,133.0,3.1,33.0,935.0,598.8,433.55
2016,6,29,14,15,847.0,131.5,3.1,33.0,910.0,551.98,398.06
2016,6,29,14,30,841.0,130.0,3.1,33.0,885.0,503.73,360.54
2016,6,29,14,45,814.5,139.5,3.1,33.0,849.0,450.69,318.71
2016,6,29,15,0,788.0,149.0,3.1,33.0,813.0,400.39,278.0
2016,6,29,15,15,777.0,146.0,3.15,32.5,775.0,347.49,235.06
2016,6,29,15,30,766.0,143.0,3.2,32.0,737.0,294.78,191.83
2016,6,29,15,45,750.0,140.0,3.25,32.0,694.0,241.52,148.87
2016,6,29,16,0,734.0,137.0,3.3,32.0,651.0,189.52,110.16
2016,6,29,16,15,715.0,133.0,3.3,31.5,604.0,130.24,73.55
2016,6,29,16,30,696.0,129.0,3.3,31.0,557.0,83.15,62.65
2016,6,29,16,45,671.0,124.0,3.35,31.0,507.0,82.12,62.07
2016,6,29,17,0,646.0,119.0,3.4,31.0,457.0,80.95,61.35
2016,6,29,17,15,613.5,112.5,3.2,30.5,405.0,78.5,59.7
2016,6,29,17,30,581.0,106.0,3.0,30.0,353.0,75.88,57.88
2016,6,29,17,45,538.5,98.0,2.85,30.0,302.0,71.86,54.73
2016,6,29,18,0,496.0,90.0,2.7,30.0,251.0,67.67,51.35
2016,6,29,18,15,436.5,79.5,2.4,29.0,201.5,59.09,44.36
2016,6,29,18,30,377.0,69.0,2.1,28.0,152.0,51.84,38.26
2016,6,29,18,45,299.0,54.5,1.85,27.5,109.0,41.39,29.12
2016,6,29,19,0,221.0,40.0,1.6,27.0,66.0,30.7,19.49
2016,6,29,19,15,110.5,20.0,1.55,26.5,33.0,15.49,3.46
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,64.5,13.0,1.2,23.5,18.0,26.98,0.0
2016,6,30,6,0,129.0,26.0,1.4,24.0,36.0,80.92,43.62
2016,6,30,6,15,224.5,41.5,1.45,24.5,74.5,142.36,103.08
2016,6,30,6,30,320.0,57.0,1.5,25.0,113.0,211.04,160.48
2016,6,30,6,45,395.5,67.5,1.6,26.0,161.0,274.53,212.93
2016,6,30,7,0,471.0,78.0,1.7,27.0,209.0,350.42,273.34
2016,6,30,7,15,520.0,86.0,1.8,27.5,260.5,411.09,320.79
2016,6,30,7,30,569.0,94.0,1.9,28.0,312.0,474.77,368.91
2016,6,30,7,45,607.5,100.0,2.0,28.5,364.5,531.95,410.68
2016,6,30,8,0,646.0,106.0,2.1,29.0,417.0,590.31,452.06
2016,6,30,8,15,673.0,111.0,2.15,29.0,468.0,639.84,486.71
2016,6,30,8,30,700.0,116.0,2.2,29.0,519.0,688.88,520.07
2016,6,30,8,45,718.0,121.5,2.25,29.5,567.5,730.39,545.93
2016,6,30,9,0,736.0,127.0,2.3,30.0,616.0,766.29,567.61
2016,6,30,9,15,752.5,130.5,2.3,30.0,661.0,800.49,588.76
2016,6,30,9,30,769.0,134.0,2.3,30.0,706.0,832.29,608.16
2016,6,30,9,45,781.0,137.5,2.35,30.5,746.5,857.43,622.22
2016,6,30,10,0,793.0,141.0,2.4,31.0,787.0,879.56,634.32
2016,6,30,10,15,802.5,143.0,2.45,31.0,821.5,894.69,643.21
2016,6,30,10,30,812.0,145.0,2.5,31.0,856.0,906.46,650.07
2016,6,30,10,45,567.0,289.5,2.55,31.5,793.5,822.19,590.16
2016,6,30,11,0,322.0,434.0,2.6,32.0,731.0,715.71,512.22
2016,6,30,11,15,580.0,292.5,2.6,32.0,843.0,823.01,590.07
2016,6,30,11,30,838.0,151.0,2.6,32.0,955.0,892.4,637.05
2016,6,30,11,45,841.0,152.0,2.65,32.5,968.5,879.38,626.77
2016,6,30,12,0,844.0,153.0,2.7,33.0,982.0,862.89,615.03
2016,6,30,12,15,845.5,153.0,2.75,33.0,987.5,841.06,601.16
2016,6,30,12,30,847.0,153.0,2.8,33.0,993.0,816.32,585.4
2016,6,30,12,45,849.0,151.0,2.85,33.5,991.5,787.95,566.08
2016,6,30,13,0,851.0,149.0,2.9,34.0,990.0,757.22,544.6
2016,6,30,13,15,848.5,148.5,2.95,34.0,980.0,721.89,520.18
2016,6,30,13,30,846.0,148.0,3.0,34.0,970.0,684.3,493.72
2016,6,30,13,45,489.0,310.5,3.05,34.0,783.5,556.13,400.81
2016,6,30,14,0,132.0,473.0,3.1,34.0,597.0,446.64,320.81
2016,6,30,14,15,479.5,308.0,3.15,34.0,740.5,490.44,353.26
2016,6,30,14,30,827.0,143.0,3.2,34.0,884.0,506.86,361.79
2016,6,30,14,45,827.0,135.5,3.3,34.0,854.5,456.51,321.79
2016,6,30,15,0,827.0,128.0,3.4,34.0,825.0,404.57,279.69
2016,6,30,15,15,816.5,125.5,3.45,34.0,787.0,346.13,232.07
2016,6,30,15,30,806.0,123.0,3.5,34.0,749.0,291.76,187.05
2016,6,30,15,45,793.0,120.0,3.55,34.0,706.0,236.85,142.67
2016,6,30,16,0,780.0,117.0,3.6,34.0,663.0,182.75,102.32
2016,6,30,16,15,762.5,113.5,3.6,33.5,615.5,129.03,70.39
2016,6,30,16,30,745.0,110.0,3.6,33.0,568.0,79.58,59.23
2016,6,30,16,45,723.0,105.5,3.65,32.5,518.0,78.14,58.45
2016,6,30,17,0,701.0,101.0,3.7,32.0,468.0,69.84,52.0
2016,6,30,17,15,670.5,96.0,3.6,31.5,415.5,67.87,50.71
2016,6,30,17,30,640.0,91.0,3.5,31.0,363.0,65.79,49.3
2016,6,30,17,45,599.0,84.0,3.4,31.0,311.0,62.03,46.34
2016,6,30,18,0,558.0,77.0,3.3,31.0,259.0,58.1,43.17
2016,6,30,18,15,500.0,69.0,3.0,30.0,209.0,53.1,39.16
2016,6,30,18,30,442.0,61.0,2.7,29.0,159.0,47.98,34.85
2016,6,30,18,45,356.5,49.5,2.4,28.5,114.5,39.6,27.49
2016,6,30,19,0,271.0,38.0,2.1,28.0,70.0,29.37,18.31
2016,6,30,19,15,135.5,19.0,2.05,27.5,35.0,14.78,3.0
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.5,12.5,1.4,23.5,18.5,30.7,0.0
2016,7,1,6,0,163.0,25.0,1.6,24.0,37.0,89.67,47.32
2016,7,1,6,15,266.0,39.0,1.6,24.5,77.5,154.19,111.48
2016,7,1,6,30,369.0,53.0,1.6,25.0,118.0,229.5,174.4
2016,7,1,6,45,443.0,62.5,1.65,25.5,167.0,295.49,229.39
2016,7,1,7,0,517.0,72.0,1.7,26.0,216.0,368.0,287.85
2016,7,1,7,15,566.0,79.5,1.75,26.5,268.5,430.18,336.5
2016,7,1,7,30,615.0,87.0,1.8,27.0,321.0,495.34,385.58
2016,7,1,7,45,652.0,92.5,1.9,28.0,374.5,552.88,426.71
2016,7,1,8,0,689.0,98.0,2.0,29.0,428.0,611.4,467.09
2016,7,1,8,15,715.0,102.5,2.05,29.5,480.5,661.23,500.71
2016,7,1,8,30,741.0,107.0,2.1,30.0,533.0,707.46,530.16
2016,7,1,8,45,761.5,110.5,2.15,30.5,582.5,750.07,556.41
2016,7,1,9,0,782.0,114.0,2.2,31.0,632.0,790.92,581.08
2016,7,1,9,15,797.0,117.0,2.2,31.0,677.5,824.47,601.42
2016,7,1,9,30,812.0,120.0,2.2,31.0,723.0,855.43,619.96
2016,7,1,9,45,824.5,121.5,2.25,31.5,764.0,879.75,633.25
2016,7,1,10,0,837.0,123.0,2.3,32.0,805.0,890.79,638.02
2016,7,1,10,15,846.0,125.0,2.35,32.0,839.5,905.82,646.86
2016,7,1,10,30,855.0,127.0,2.4,32.0,874.0,917.39,653.54
2016,7,1,10,45,862.5,127.5,2.45,32.5,902.5,922.6,654.97
2016,7,1,11,0,870.0,128.0,2.5,33.0,931.0,924.17,654.25
2016,7,1,11,15,874.0,129.5,2.55,33.0,952.0,919.77,651.21
2016,7,1,11,30,878.0,131.0,2.6,33.0,973.0,911.65,645.96
2016,7,1,11,45,875.0,135.5,2.65,33.5,984.5,896.22,634.85
2016,7,1,12,0,872.0,140.0,2.7,34.0,996.0,877.23,621.61
2016,7,1,12,15,872.5,140.5,2.75,34.0,1001.5,854.63,607.38
2016,7,1,12,30,873.0,141.0,2.8,34.0,1007.0,829.04,591.2
2016,7,1,12,45,873.0,140.0,2.9,34.5,1004.5,799.28,571.37
2016,7,1,13,0,873.0,139.0,3.0,35.0,1002.0,767.12,549.67
2016,7,1,13,15,870.5,138.5,3.05,35.0,991.5,731.09,524.88
2016,7,1,13,30,868.0,138.0,3.1,35.0,981.0,692.72,497.97
2016,7,1,13,45,864.0,137.0,3.2,35.0,963.0,650.78,468.17
2016,7,1,14,0,860.0,136.0,3.3,35.0,945.0,606.83,436.13
2016,7,1,14,15,853.5,134.5,3.35,35.0,919.5,559.37,400.58
2016,7,1,14,30,847.0,133.0,3.4,35.0,894.0,510.51,363.0
2016,7,1,14,45,595.5,257.0,3.5,35.0,782.5,440.07,311.08
2016,7,1,15,0,344.0,381.0,3.6,35.0,671.0,400.21,283.1
2016,7,1,15,15,329.0,364.0,3.65,34.5,631.0,358.03,251.9
2016,7,1,15,30,314.0,347.0,3.7,34.0,591.0,317.45,221.67
2016,7,1,15,45,547.0,233.0,3.75,34.0,628.5,260.01,169.37
