Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,16,0,780.0,119.0,3.8,34.0,666.0,184.92,103.92
2016,7,1,16,15,762.0,115.5,3.8,33.5,618.0,131.11,71.79
2016,7,1,16,30,744.0,112.0,3.8,33.0,570.0,80.91,60.31
2016,7,1,16,45,718.5,108.5,3.85,33.0,519.0,73.01,54.16
2016,7,1,17,0,693.0,105.0,3.9,33.0,468.0,72.33,53.81
2016,7,1,17,15,661.5,99.5,3.75,32.5,415.5,70.13,52.34
2016,7,1,17,30,630.0,94.0,3.6,32.0,363.0,67.8,50.74
2016,7,1,17,45,586.5,87.5,3.5,31.5,310.0,64.48,48.27
2016,7,1,18,0,543.0,81.0,3.4,31.0,257.0,61.04,45.62
2016,7,1,18,15,483.0,72.0,3.15,30.0,207.0,55.37,41.06
2016,7,1,18,30,423.0,63.0,2.9,29.0,157.0,49.53,36.15
2016,7,1,18,45,336.0,51.0,2.65,28.5,112.5,39.01,27.0
2016,7,1,19,0,249.0,39.0,2.4,28.0,68.0,30.05,18.85
2016,7,1,19,15,124.5,19.5,2.45,27.5,34.0,15.14,3.19
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,33.5,13.5,2.65,23.5,15.5,19.75,0.0
2016,7,2,6,0,67.0,27.0,2.9,24.0,31.0,57.01,27.92
2016,7,2,6,15,155.0,46.0,3.1,24.5,69.0,115.58,83.26
2016,7,2,6,30,243.0,65.0,3.3,25.0,107.0,188.35,143.82
2016,7,2,6,45,326.0,77.0,3.5,25.5,154.5,252.91,197.79
2016,7,2,7,0,409.0,89.0,3.7,26.0,202.0,325.62,257.32
2016,7,2,7,15,462.5,98.5,3.75,26.5,253.0,386.22,305.83
2016,7,2,7,30,516.0,108.0,3.8,27.0,304.0,450.73,355.85
2016,7,2,7,45,565.5,112.5,3.9,27.5,358.0,517.79,406.25
2016,7,2,8,0,615.0,117.0,4.0,28.0,412.0,580.84,452.36
2016,7,2,8,15,644.0,122.5,4.05,28.5,463.5,631.46,487.89
2016,7,2,8,30,673.0,128.0,4.1,29.0,515.0,681.76,522.36
2016,7,2,8,45,701.5,129.5,4.15,29.5,565.0,726.58,551.73
2016,7,2,9,0,730.0,131.0,4.2,30.0,615.0,770.27,579.48
2016,7,2,9,15,746.5,135.0,4.25,30.5,660.0,800.72,597.7
2016,7,2,9,30,763.0,139.0,4.3,31.0,705.0,833.01,617.1
2016,7,2,9,45,780.5,139.0,4.35,31.5,746.5,859.45,632.37
2016,7,2,10,0,798.0,139.0,4.4,32.0,788.0,883.05,645.7
2016,7,2,10,15,807.5,141.0,4.4,32.5,822.5,898.34,653.27
2016,7,2,10,30,817.0,143.0,4.4,33.0,857.0,910.26,658.7
2016,7,2,10,45,827.5,142.5,4.45,33.5,886.0,905.14,653.24
2016,7,2,11,0,838.0,142.0,4.5,34.0,915.0,908.45,653.57
2016,7,2,11,15,843.0,143.5,4.5,34.0,936.0,904.95,650.61
2016,7,2,11,30,848.0,145.0,4.5,34.0,957.0,897.8,645.42
2016,7,2,11,45,851.0,145.5,4.55,34.5,970.5,884.43,635.16
2016,7,2,12,0,854.0,146.0,4.6,35.0,984.0,867.57,622.76
2016,7,2,12,15,855.0,146.5,4.6,35.0,990.0,845.7,608.23
2016,7,2,12,30,856.0,147.0,4.6,35.0,996.0,820.87,591.78
2016,7,2,12,45,856.0,146.5,4.65,35.5,993.5,791.92,571.58
2016,7,2,13,0,856.0,146.0,4.7,36.0,991.0,760.63,549.41
2016,7,2,13,15,853.5,145.5,4.7,36.0,981.0,725.15,524.29
2016,7,2,13,30,851.0,145.0,4.7,36.0,971.0,687.39,497.12
2016,7,2,13,45,847.0,144.0,4.75,36.0,953.5,646.12,467.19
2016,7,2,14,0,843.0,143.0,4.8,36.0,936.0,602.89,435.14
2016,7,2,14,15,837.0,141.5,4.8,36.0,911.0,556.44,399.84
2016,7,2,14,30,831.0,140.0,4.8,36.0,886.0,508.58,362.6
2016,7,2,14,45,821.5,138.5,4.85,36.0,853.5,455.7,320.91
2016,7,2,15,0,812.0,137.0,4.9,36.0,821.0,403.31,278.5
2016,7,2,15,15,801.0,134.5,4.9,35.5,783.0,349.44,234.68
2016,7,2,15,30,790.0,132.0,4.9,35.0,745.0,295.7,190.55
2016,7,2,15,45,577.5,210.5,4.9,35.0,645.0,250.54,161.03
2016,7,2,16,0,365.0,289.0,4.9,35.0,545.0,239.32,160.95
2016,7,2,16,15,385.0,261.0,4.85,34.5,513.5,196.25,132.36
2016,7,2,16,30,405.0,233.0,4.8,34.0,482.0,142.53,109.36
2016,7,2,16,45,531.0,174.0,4.75,34.0,471.0,112.8,85.99
2016,7,2,17,0,657.0,115.0,4.7,34.0,460.0,78.4,58.5
2016,7,2,17,15,624.0,109.5,4.5,33.5,407.5,76.52,57.34
2016,7,2,17,30,591.0,104.0,4.3,33.0,355.0,74.53,56.05
2016,7,2,17,45,542.0,97.0,4.15,32.5,302.5,71.13,53.55
2016,7,2,18,0,493.0,90.0,4.0,32.0,250.0,67.63,50.89
2016,7,2,18,15,429.5,80.0,3.75,31.0,200.5,59.38,44.23
2016,7,2,18,30,366.0,70.0,3.5,30.0,151.0,52.49,38.46
2016,7,2,18,45,275.0,56.5,3.3,29.5,107.5,42.74,29.97
2016,7,2,19,0,184.0,43.0,3.1,29.0,64.0,32.82,20.99
2016,7,2,19,15,92.0,21.5,3.15,28.5,32.0,17.08,4.24
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,8.5,11.5,4.75,24.0,12.5,11.9,0.0
2016,7,3,6,0,17.0,23.0,4.9,24.0,25.0,27.21,10.17
2016,7,3,6,15,64.5,44.0,5.1,24.5,54.5,73.95,51.92
2016,7,3,6,30,112.0,65.0,5.3,25.0,84.0,118.56,89.5
2016,7,3,6,45,166.5,82.0,5.5,25.5,122.0,174.62,136.33
2016,7,3,7,0,221.0,99.0,5.7,26.0,160.0,228.6,181.16
2016,7,3,7,15,141.0,123.0,5.75,26.5,165.5,208.71,165.09
2016,7,3,7,30,61.0,147.0,5.8,27.0,171.0,179.21,140.18
2016,7,3,7,45,49.5,165.5,5.9,27.5,186.5,191.07,148.83
2016,7,3,8,0,38.0,184.0,6.0,28.0,202.0,201.84,156.29
2016,7,3,8,15,34.0,200.5,6.0,28.5,218.5,214.99,165.6
2016,7,3,8,30,30.0,217.0,6.0,29.0,235.0,227.78,174.47
2016,7,3,8,45,32.5,239.0,6.05,30.0,259.5,251.08,191.11
2016,7,3,9,0,35.0,261.0,6.1,31.0,284.0,274.28,207.38
2016,7,3,9,15,37.0,278.5,6.05,31.0,305.0,292.31,220.36
2016,7,3,9,30,39.0,296.0,6.0,31.0,326.0,310.17,233.17
2016,7,3,9,45,153.5,338.5,5.95,31.5,462.5,469.36,352.69
2016,7,3,10,0,268.0,381.0,5.9,32.0,599.0,630.52,468.6
2016,7,3,10,15,338.5,372.0,5.8,32.5,659.5,684.63,505.82
2016,7,3,10,30,409.0,363.0,5.7,33.0,720.0,751.77,551.36
2016,7,3,10,45,610.5,258.0,5.65,33.5,811.0,837.44,613.0
2016,7,3,11,0,812.0,153.0,5.6,34.0,902.0,908.14,659.98
2016,7,3,11,15,615.5,283.5,5.5,34.0,859.0,849.36,616.34
2016,7,3,11,30,419.0,414.0,5.4,34.0,816.0,777.36,561.3
2016,7,3,11,45,431.5,426.0,5.35,34.5,845.5,785.23,565.05
2016,7,3,12,0,444.0,438.0,5.3,35.0,875.0,789.93,566.28
2016,7,3,12,15,636.0,298.0,5.2,35.0,927.0,811.3,585.04
2016,7,3,12,30,828.0,158.0,5.1,35.0,979.0,807.54,585.41
2016,7,3,12,45,826.5,158.5,5.05,35.5,976.5,778.83,564.66
2016,7,3,13,0,825.0,159.0,5.0,36.0,974.0,756.95,547.67
2016,7,3,13,15,822.5,158.5,4.9,36.0,964.0,720.95,521.73
2016,7,3,13,30,820.0,158.0,4.8,36.0,954.0,682.75,493.95
2016,7,3,13,45,817.0,155.5,4.75,36.0,936.5,640.58,463.14
2016,7,3,14,0,814.0,153.0,4.7,36.0,919.0,596.53,430.36
2016,7,3,14,15,808.0,151.5,4.6,36.0,894.0,549.9,394.93
2016,7,3,14,30,802.0,150.0,4.5,36.0,869.0,502.02,357.72
2016,7,3,14,45,795.0,146.5,4.45,36.0,838.0,451.17,317.54
2016,7,3,15,0,788.0,143.0,4.4,36.0,807.0,399.61,275.86
2016,7,3,15,15,777.0,140.5,4.4,36.0,770.0,347.01,232.75
2016,7,3,15,30,766.0,138.0,4.4,36.0,733.0,294.58,189.54
2016,7,3,15,45,754.5,133.0,4.4,36.0,691.0,240.7,146.22
2016,7,3,16,0,743.0,128.0,4.4,36.0,649.0,187.55,106.55
2016,7,3,16,15,724.5,124.5,4.4,35.5,602.0,135.82,75.57
2016,7,3,16,30,706.0,121.0,4.4,35.0,555.0,78.38,57.77
2016,7,3,16,45,686.0,114.5,4.45,35.0,506.0,76.25,56.31
2016,7,3,17,0,666.0,108.0,4.5,35.0,457.0,73.88,54.61
2016,7,3,17,15,634.0,102.5,4.4,34.5,405.5,71.8,53.25
2016,7,3,17,30,602.0,97.0,4.3,34.0,354.0,69.6,51.77
2016,7,3,17,45,563.5,89.0,4.25,33.5,303.0,65.34,48.56
2016,7,3,18,0,525.0,81.0,4.2,33.0,252.0,60.87,45.08
2016,7,3,18,15,463.5,72.0,4.1,32.0,202.5,55.22,40.57
2016,7,3,18,30,402.0,63.0,4.0,31.0,153.0,49.4,35.72
2016,7,3,18,45,315.5,51.0,3.95,30.5,109.5,38.91,26.66
2016,7,3,19,0,229.0,39.0,3.9,30.0,66.0,29.98,18.59
2016,7,3,19,15,114.5,19.5,4.0,29.5,33.0,15.12,3.0
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,9.5,4.2,24.5,9.5,8.11,0.0
2016,7,4,6,0,0.0,19.0,4.3,25.0,19.0,15.7,3.27
2016,7,4,6,15,26.0,41.5,4.45,25.0,46.0,51.0,34.26
2016,7,4,6,30,52.0,64.0,4.6,25.0,73.0,85.78,63.51
2016,7,4,6,45,88.0,86.5,4.75,25.5,108.5,135.1,104.44
2016,7,4,7,0,124.0,109.0,4.9,26.0,144.0,180.72,142.1
2016,7,4,7,15,153.5,129.0,5.0,26.0,181.0,222.88,176.69
2016,7,4,7,30,183.0,149.0,5.1,26.0,218.0,267.45,212.62
2016,7,4,7,45,239.5,167.0,5.2,26.5,272.5,342.27,271.38
2016,7,4,8,0,296.0,185.0,5.3,27.0,327.0,409.43,322.99
2016,7,4,8,15,287.5,211.5,5.35,27.5,362.5,441.35,345.48
2016,7,4,8,30,279.0,238.0,5.4,28.0,398.0,471.33,366.07
2016,7,4,8,45,338.0,248.0,5.5,28.5,459.5,536.03,413.75
2016,7,4,9,0,397.0,258.0,5.6,29.0,521.0,602.91,462.0
2016,7,4,9,15,394.5,280.5,5.6,29.5,557.0,631.72,480.23
2016,7,4,9,30,392.0,303.0,5.6,30.0,593.0,658.45,496.86
2016,7,4,9,45,583.5,225.5,5.65,30.5,685.0,778.15,584.03
2016,7,4,10,0,775.0,148.0,5.7,31.0,777.0,872.66,648.78
2016,7,4,10,15,627.5,246.0,5.65,31.5,770.0,845.78,625.48
2016,7,4,10,30,480.0,344.0,5.6,32.0,763.0,799.83,587.29
2016,7,4,10,45,651.5,246.5,5.55,32.5,835.0,865.11,634.48
2016,7,4,11,0,823.0,149.0,5.5,33.0,907.0,915.12,666.73
2016,7,4,11,15,828.5,150.5,5.45,33.5,928.5,899.59,653.78
2016,7,4,11,30,834.0,152.0,5.4,34.0,950.0,892.99,647.29
2016,7,4,11,45,624.5,292.0,5.35,34.5,894.5,837.59,605.25
2016,7,4,12,0,415.0,432.0,5.3,35.0,839.0,760.79,546.14
2016,7,4,12,15,620.0,300.0,5.2,35.5,912.5,800.47,576.52
2016,7,4,12,30,825.0,168.0,5.1,36.0,986.0,825.9,595.28
2016,7,4,12,45,833.5,161.5,5.1,36.5,987.0,798.08,575.34
2016,7,4,13,0,842.0,155.0,5.1,37.0,988.0,758.79,547.4
2016,7,4,13,15,840.5,154.5,5.05,37.0,978.5,724.43,522.88
2016,7,4,13,30,839.0,154.0,5.0,37.0,969.0,687.77,496.33
2016,7,4,13,45,842.0,148.5,5.0,37.0,953.5,648.15,467.49
2016,7,4,14,0,845.0,143.0,5.0,37.0,938.0,606.02,436.19
2016,7,4,14,15,652.5,254.5,5.0,37.0,859.0,543.27,388.69
2016,7,4,14,30,460.0,366.0,5.0,37.0,780.0,493.42,351.13
2016,7,4,14,45,366.0,382.0,5.0,37.0,704.0,437.86,310.66
2016,7,4,15,0,272.0,398.0,5.0,37.0,628.0,385.94,273.34
2016,7,4,15,15,390.0,337.0,4.95,37.0,649.0,361.71,251.73
2016,7,4,15,30,508.0,276.0,4.9,37.0,670.0,317.32,213.58
2016,7,4,15,45,492.5,261.0,4.9,37.0,625.5,268.68,176.22
2016,7,4,16,0,477.0,246.0,4.9,37.0,581.0,221.76,142.13
2016,7,4,16,15,595.5,185.5,4.8,36.5,572.5,158.55,96.24
2016,7,4,16,30,714.0,125.0,4.7,36.0,564.0,81.36,59.9
2016,7,4,16,45,691.0,119.5,4.65,35.5,513.5,79.53,58.82
2016,7,4,17,0,668.0,114.0,4.6,35.0,463.0,77.9,57.86
2016,7,4,17,15,542.0,126.5,4.4,34.5,390.0,87.47,65.99
2016,7,4,17,30,416.0,139.0,4.2,34.0,317.0,95.39,72.83
2016,7,4,17,45,382.0,125.0,4.05,33.5,270.5,87.45,66.71
2016,7,4,18,0,348.0,111.0,3.9,33.0,224.0,79.11,60.13
2016,7,4,18,15,304.5,94.5,3.7,32.0,179.5,68.55,51.64
2016,7,4,18,30,261.0,78.0,3.5,31.0,135.0,58.9,43.62
2016,7,4,18,45,195.0,60.5,3.35,30.5,96.5,46.12,32.61
2016,7,4,19,0,129.0,43.0,3.2,30.0,58.0,33.12,21.11
2016,7,4,19,15,64.5,21.5,3.3,29.5,29.0,17.02,4.01
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,23.5,12.0,4.15,24.5,13.5,15.99,0.0
2016,7,5,6,0,47.0,24.0,4.2,25.0,27.0,41.91,16.43
2016,7,5,6,15,116.5,43.0,4.35,25.0,60.5,98.32,69.91
2016,7,5,6,30,186.0,62.0,4.5,25.0,94.0,153.24,116.48
2016,7,5,6,45,264.0,74.0,4.65,25.5,137.0,220.87,172.92
2016,7,5,7,0,342.0,86.0,4.8,26.0,180.0,287.83,228.26
2016,7,5,7,15,374.0,102.5,4.9,26.5,226.0,340.82,271.19
2016,7,5,7,30,406.0,119.0,5.0,27.0,272.0,395.81,314.39
2016,7,5,7,45,460.5,128.5,5.1,27.5,327.5,459.6,363.47
2016,7,5,8,0,515.0,138.0,5.2,28.0,383.0,526.55,413.67
2016,7,5,8,15,527.5,152.5,5.25,28.5,429.0,570.56,444.89
2016,7,5,8,30,540.0,167.0,5.3,29.0,475.0,613.5,474.65
2016,7,5,8,45,551.0,182.0,5.35,29.5,521.5,654.44,502.32
2016,7,5,9,0,562.0,197.0,5.4,30.0,568.0,693.74,528.3
2016,7,5,9,15,691.0,153.0,5.4,30.5,642.0,778.65,587.92
2016,7,5,9,30,820.0,109.0,5.4,31.0,716.0,843.51,629.97
2016,7,5,9,45,836.5,108.0,5.4,31.5,757.5,868.97,644.38
2016,7,5,10,0,853.0,107.0,5.4,32.0,799.0,891.55,656.96
2016,7,5,10,15,861.0,109.0,5.4,32.0,833.5,906.29,665.62
2016,7,5,10,30,869.0,111.0,5.4,32.0,868.0,917.52,672.05
2016,7,5,10,45,877.5,110.5,5.4,32.5,896.5,923.15,673.44
2016,7,5,11,0,886.0,110.0,5.4,33.0,925.0,925.14,672.55
2016,7,5,11,15,648.0,262.0,5.35,33.5,866.0,861.31,625.78
2016,7,5,11,30,410.0,414.0,5.3,34.0,807.0,770.73,556.23
2016,7,5,11,45,433.5,424.5,5.3,34.5,845.5,787.25,566.32
2016,7,5,12,0,457.0,435.0,5.3,35.0,884.0,800.26,573.48
2016,7,5,12,15,671.5,279.5,5.25,35.0,943.0,827.72,597.04
2016,7,5,12,30,886.0,124.0,5.2,35.0,1002.0,830.2,601.04
2016,7,5,12,45,640.5,280.5,5.2,35.5,915.0,752.1,543.04
2016,7,5,13,0,395.0,437.0,5.2,36.0,828.0,667.67,478.84
2016,7,5,13,15,418.0,432.5,5.2,36.0,842.0,657.07,471.69
2016,7,5,13,30,441.0,428.0,5.2,36.0,856.0,643.68,462.08
2016,7,5,13,45,658.5,273.5,5.2,36.5,899.0,634.54,457.26
2016,7,5,14,0,876.0,119.0,5.2,37.0,942.0,607.84,438.49
2016,7,5,14,15,870.5,117.5,5.15,37.0,917.0,560.22,402.1
2016,7,5,14,30,865.0,116.0,5.1,37.0,892.0,511.06,363.73
2016,7,5,14,45,853.0,117.0,5.1,37.0,859.5,459.53,322.78
2016,7,5,15,0,841.0,118.0,5.1,37.0,827.0,407.53,280.5
2016,7,5,15,15,831.0,116.0,5.1,36.5,789.0,353.89,236.73
2016,7,5,15,30,821.0,114.0,5.1,36.0,751.0,300.09,192.41
2016,7,5,15,45,809.0,111.0,5.1,36.0,708.5,237.98,142.47
2016,7,5,16,0,797.0,108.0,5.1,36.0,666.0,182.95,101.01
2016,7,5,16,15,780.0,104.5,5.1,35.5,618.5,128.08,67.63
2016,7,5,16,30,763.0,101.0,5.1,35.0,571.0,74.95,55.05
2016,7,5,16,45,741.0,97.5,5.1,35.0,520.5,72.86,53.59
2016,7,5,17,0,719.0,94.0,5.1,35.0,470.0,71.76,52.9
2016,7,5,17,15,689.0,89.0,5.0,34.5,417.5,63.41,46.42
2016,7,5,17,30,659.0,84.0,4.9,34.0,365.0,61.11,44.82
2016,7,5,17,45,616.5,78.5,4.8,33.5,312.5,58.2,42.68
2016,7,5,18,0,574.0,73.0,4.7,33.0,260.0,55.21,40.4
2016,7,5,18,15,514.0,65.5,4.55,32.0,209.5,50.45,36.61
2016,7,5,18,30,454.0,58.0,4.4,31.0,159.0,45.59,32.55
2016,7,5,18,45,359.5,48.0,4.3,30.5,114.0,38.35,26.19
2016,7,5,19,0,265.0,38.0,4.2,30.0,69.0,29.36,18.07
2016,7,5,19,15,132.5,19.0,4.25,29.5,34.5,14.77,2.63
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.5,12.0,4.7,24.0,14.5,18.68,0.0
2016,7,6,6,0,69.0,24.0,4.8,24.0,29.0,53.19,20.91
2016,7,6,6,15,163.0,42.0,4.9,24.5,66.0,113.81,81.32
2016,7,6,6,30,257.0,60.0,5.0,25.0,103.0,188.87,144.2
2016,7,6,6,45,351.0,69.5,5.15,25.5,151.5,256.42,201.11
2016,7,6,7,0,445.0,79.0,5.3,26.0,200.0,333.31,264.71
2016,7,6,7,15,498.0,87.5,5.4,26.5,251.5,400.41,318.98
2016,7,6,7,30,551.0,96.0,5.5,27.0,303.0,466.37,370.84
2016,7,6,7,45,601.0,98.5,5.6,27.5,357.0,526.85,417.18
2016,7,6,8,0,651.0,101.0,5.7,28.0,411.0,589.33,463.79
2016,7,6,8,15,678.5,106.0,5.75,28.5,462.5,639.69,499.86
2016,7,6,8,30,706.0,111.0,5.8,29.0,514.0,689.61,534.28
2016,7,6,8,45,731.5,113.0,5.9,29.5,564.0,730.48,561.21
2016,7,6,9,0,757.0,115.0,6.0,30.0,614.0,773.34,589.26
2016,7,6,9,15,773.0,118.0,6.0,30.5,659.0,807.43,610.37
2016,7,6,9,30,789.0,121.0,6.0,31.0,704.0,839.07,629.57
2016,7,6,9,45,804.0,122.0,6.05,31.5,745.5,864.97,644.88
2016,7,6,10,0,819.0,123.0,6.1,32.0,787.0,877.66,651.08
2016,7,6,10,15,828.0,125.0,6.05,32.5,821.5,892.79,658.61
2016,7,6,10,30,837.0,127.0,6.0,33.0,856.0,904.53,663.86
2016,7,6,10,45,846.0,127.5,6.0,33.5,885.0,911.34,666.1
2016,7,6,11,0,855.0,128.0,6.0,34.0,914.0,914.57,666.07
2016,7,6,11,15,859.5,129.0,5.95,34.0,935.5,910.5,662.41
2016,7,6,11,30,864.0,130.0,5.9,34.0,957.0,902.76,656.44
2016,7,6,11,45,870.5,128.5,5.9,34.5,972.0,890.97,646.79
2016,7,6,12,0,877.0,127.0,5.9,35.0,987.0,875.6,634.89
2016,7,6,12,15,878.0,127.5,5.85,35.0,993.0,853.75,619.85
2016,7,6,12,30,879.0,128.0,5.8,35.0,999.0,828.81,602.8
2016,7,6,12,45,880.5,126.5,5.8,35.5,997.5,799.91,582.09
2016,7,6,13,0,882.0,125.0,5.8,36.0,996.0,768.41,559.68
2016,7,6,13,15,880.5,124.5,5.75,36.0,986.5,732.88,534.3
2016,7,6,13,30,879.0,124.0,5.7,36.0,977.0,694.89,506.46
2016,7,6,13,45,876.0,123.0,5.7,36.5,960.0,653.18,474.65
2016,7,6,14,0,873.0,122.0,5.7,37.0,943.0,609.33,440.76
2016,7,6,14,15,867.5,121.0,5.7,37.0,918.0,562.17,404.7
2016,7,6,14,30,862.0,120.0,5.7,37.0,893.0,513.47,366.58
2016,7,6,14,45,847.0,122.5,5.7,37.0,859.5,461.76,325.35
2016,7,6,15,0,832.0,125.0,5.7,37.0,826.0,409.87,283.06
2016,7,6,15,15,821.5,123.0,5.7,36.5,788.0,356.46,239.39
2016,7,6,15,30,811.0,121.0,5.7,36.0,750.0,296.88,190.79
2016,7,6,15,45,793.5,120.0,5.7,36.0,706.0,241.93,146.23
2016,7,6,16,0,776.0,119.0,5.7,36.0,662.0,188.29,105.93
2016,7,6,16,15,758.0,115.5,5.7,35.5,614.5,134.48,73.06
2016,7,6,16,30,740.0,112.0,5.7,35.0,567.0,82.56,61.18
2016,7,6,16,45,709.5,110.0,5.75,35.0,515.5,73.81,54.36
2016,7,6,17,0,679.0,108.0,5.8,35.0,464.0,74.09,54.81
2016,7,6,17,15,646.5,102.5,5.7,34.5,411.5,71.99,53.43
2016,7,6,17,30,614.0,97.0,5.6,34.0,359.0,69.76,51.93
2016,7,6,17,45,561.5,92.0,5.55,33.5,305.5,67.59,50.43
2016,7,6,18,0,509.0,87.0,5.5,33.0,252.0,65.44,48.87
2016,7,6,18,15,445.0,77.5,5.3,32.0,202.0,57.76,42.69
2016,7,6,18,30,381.0,68.0,5.1,31.0,152.0,51.16,37.18
2016,7,6,18,45,283.0,55.5,4.95,30.5,108.5,42.06,29.25
2016,7,6,19,0,185.0,43.0,4.8,30.0,65.0,32.84,20.86
2016,7,6,19,15,92.5,21.5,4.7,29.5,32.5,17.07,3.77
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,43.5,12.0,4.9,24.5,15.0,20.87,0.0
2016,7,7,6,0,87.0,24.0,5.0,25.0,30.0,58.59,21.55
2016,7,7,6,15,192.0,40.0,5.1,25.5,68.0,129.73,92.71
2016,7,7,6,30,297.0,56.0,5.2,26.0,106.0,200.89,152.75
2016,7,7,6,45,397.5,63.5,5.35,26.5,156.0,271.23,211.98
2016,7,7,7,0,498.0,71.0,5.5,27.0,206.0,357.33,282.72
2016,7,7,7,15,549.5,78.0,5.55,27.5,258.0,419.69,333.19
2016,7,7,7,30,601.0,85.0,5.6,28.0,310.0,485.31,384.57
2016,7,7,7,45,652.0,86.0,5.65,28.5,365.0,546.54,431.19
2016,7,7,8,0,703.0,87.0,5.7,29.0,420.0,607.52,476.37
2016,7,7,8,15,728.5,91.0,5.75,29.5,472.0,657.3,511.34
2016,7,7,8,30,754.0,95.0,5.8,30.0,524.0,706.32,544.25
2016,7,7,8,45,779.0,96.0,5.85,30.5,574.5,750.45,573.07
2016,7,7,9,0,804.0,97.0,5.9,31.0,625.0,793.07,600.42
2016,7,7,9,15,818.0,99.5,5.9,31.5,670.5,817.85,614.72
2016,7,7,9,30,832.0,102.0,5.9,32.0,716.0,847.95,632.69
2016,7,7,9,45,844.5,103.0,5.9,32.5,757.0,872.3,646.55
2016,7,7,10,0,857.0,104.0,5.9,33.0,798.0,893.59,658.29
2016,7,7,10,15,865.0,106.0,5.85,33.5,832.5,908.51,665.48
2016,7,7,10,30,873.0,108.0,5.8,34.0,867.0,919.92,670.35
2016,7,7,10,45,879.0,109.0,5.8,34.5,895.5,924.86,671.27
2016,7,7,11,0,885.0,110.0,5.8,35.0,924.0,926.1,669.87
2016,7,7,11,15,889.0,111.0,5.75,35.0,945.0,921.77,666.05
2016,7,7,11,30,893.0,112.0,5.7,35.0,966.0,913.68,659.88
2016,7,7,11,45,886.5,119.0,5.7,35.5,977.0,897.87,647.62
2016,7,7,12,0,880.0,126.0,5.7,36.0,988.0,878.43,633.11
2016,7,7,12,15,881.0,126.0,5.65,36.0,994.0,856.15,617.91
2016,7,7,12,30,882.0,126.0,5.6,36.0,1000.0,830.77,600.7
2016,7,7,12,45,879.0,127.5,5.55,36.5,997.0,800.64,579.09
2016,7,7,13,0,876.0,129.0,5.5,37.0,994.0,768.1,555.96
2016,7,7,13,15,874.0,128.5,5.45,37.0,984.0,732.38,530.59
2016,7,7,13,30,872.0,128.0,5.4,37.0,974.0,694.26,502.9
2016,7,7,13,45,865.5,129.0,5.4,37.0,955.5,652.06,471.97
2016,7,7,14,0,859.0,130.0,5.4,37.0,937.0,608.02,439.07
2016,7,7,14,15,853.0,128.5,5.4,37.0,912.0,560.82,403.16
2016,7,7,14,30,847.0,127.0,5.4,37.0,887.0,512.15,365.26
2016,7,7,14,45,836.5,126.5,5.4,37.0,854.5,460.97,324.58
2016,7,7,15,0,826.0,126.0,5.4,37.0,822.0,409.21,282.5
2016,7,7,15,15,815.5,124.0,5.4,37.0,784.5,356.09,238.66
2016,7,7,15,30,805.0,122.0,5.4,37.0,747.0,296.88,190.13
2016,7,7,15,45,789.0,120.5,5.4,37.0,703.5,242.18,145.94
2016,7,7,16,0,773.0,119.0,5.4,37.0,660.0,188.62,105.78
2016,7,7,16,15,755.0,115.5,5.45,36.5,613.0,134.94,73.0
2016,7,7,16,30,737.0,112.0,5.5,36.0,566.0,83.15,61.38
2016,7,7,16,45,708.5,109.5,5.55,35.5,514.5,73.48,53.98
2016,7,7,17,0,680.0,107.0,5.6,35.0,463.0,73.46,54.29
2016,7,7,17,15,648.0,101.5,5.55,34.5,411.0,71.33,52.89
2016,7,7,17,30,616.0,96.0,5.5,34.0,359.0,69.08,51.37
2016,7,7,17,45,572.0,89.5,5.45,33.5,306.5,65.84,48.99
2016,7,7,18,0,528.0,83.0,5.4,33.0,254.0,62.49,46.44
2016,7,7,18,15,465.0,74.0,5.25,32.5,204.0,56.89,41.88
2016,7,7,18,30,402.0,65.0,5.1,32.0,154.0,49.15,35.34
2016,7,7,18,45,311.0,52.5,5.0,31.5,110.0,40.0,27.41
2016,7,7,19,0,220.0,40.0,4.9,31.0,66.0,30.71,19.03
2016,7,7,19,15,110.0,20.0,4.75,30.5,33.0,15.5,2.71
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,34.5,12.0,3.85,24.5,14.0,18.67,0.0
2016,7,8,6,0,69.0,24.0,4.0,25.0,28.0,53.17,17.34
2016,7,8,6,15,168.0,41.5,4.15,25.5,65.5,123.22,87.78
2016,7,8,6,30,267.0,59.0,4.3,26.0,103.0,192.17,145.82
2016,7,8,6,45,359.5,69.0,4.5,26.5,152.0,260.13,202.83
2016,7,8,7,0,452.0,79.0,4.7,27.0,201.0,337.3,266.28
2016,7,8,7,15,226.0,85.0,4.75,27.5,146.0,224.76,177.89
2016,7,8,7,30,0.0,91.0,4.8,28.0,91.0,77.21,56.93
2016,7,8,7,45,101.5,143.0,4.85,28.5,191.5,213.27,166.87
2016,7,8,8,0,203.0,195.0,4.9,29.0,292.0,343.01,268.14
2016,7,8,8,15,459.5,152.5,4.9,29.5,404.5,521.5,405.92
2016,7,8,8,30,716.0,110.0,4.9,30.0,517.0,697.15,535.1
2016,7,8,8,45,551.5,184.5,4.95,30.5,515.0,658.86,501.87
2016,7,8,9,0,387.0,259.0,5.0,31.0,513.0,597.33,452.16
2016,7,8,9,15,595.5,188.0,5.0,31.5,611.5,734.91,552.49
2016,7,8,9,30,804.0,117.0,5.0,32.0,710.0,849.3,629.59
2016,7,8,9,45,821.5,116.0,5.0,32.5,752.0,865.95,637.51
2016,7,8,10,0,839.0,115.0,5.0,33.0,794.0,889.33,650.52
2016,7,8,10,15,847.5,117.0,4.95,33.5,828.5,904.41,657.6
2016,7,8,10,30,856.0,119.0,4.9,34.0,863.0,916.02,662.46
2016,7,8,10,45,865.5,118.5,4.9,34.5,892.5,922.58,664.39
2016,7,8,11,0,875.0,118.0,4.9,35.0,922.0,925.52,664.1
2016,7,8,11,15,879.5,119.0,4.85,35.0,943.5,921.58,660.51
2016,7,8,11,30,884.0,120.0,4.8,35.0,965.0,913.9,654.64
2016,7,8,11,45,885.5,121.5,4.8,35.5,978.5,900.28,643.98
2016,7,8,12,0,887.0,123.0,4.8,36.0,992.0,883.05,631.14
2016,7,8,12,15,888.0,123.0,4.8,36.0,998.0,860.7,616.37
2016,7,8,12,30,889.0,123.0,4.8,36.0,1004.0,835.22,599.58
2016,7,8,12,45,889.5,122.5,4.8,36.5,1002.0,806.11,579.17
2016,7,8,13,0,890.0,122.0,4.8,37.0,1000.0,774.36,557.05
2016,7,8,13,15,888.0,121.5,4.8,37.0,990.5,738.19,532.12
2016,7,8,13,30,886.0,121.0,4.8,37.0,981.0,699.56,504.53
2016,7,8,13,45,882.0,120.5,4.8,37.0,963.0,657.28,473.84
2016,7,8,14,0,878.0,120.0,4.8,37.0,945.0,612.92,440.99
2016,7,8,14,15,873.0,118.5,4.8,37.0,920.5,565.39,405.08
2016,7,8,14,30,868.0,117.0,4.8,37.0,896.0,516.26,367.03
2016,7,8,14,45,855.0,119.0,4.8,37.0,863.0,464.72,326.25
2016,7,8,15,0,842.0,121.0,4.8,37.0,830.0,412.77,284.18
2016,7,8,15,15,832.0,118.5,4.8,37.0,792.0,358.58,239.66
2016,7,8,15,30,822.0,116.0,4.8,37.0,754.0,304.24,194.69
2016,7,8,15,45,806.0,115.0,4.8,37.0,710.5,242.63,145.47
2016,7,8,16,0,790.0,114.0,4.8,37.0,667.0,188.39,104.79
2016,7,8,16,15,772.5,110.5,4.8,36.5,619.5,133.68,71.26
2016,7,8,16,30,755.0,107.0,4.8,36.0,572.0,80.8,59.47
2016,7,8,16,45,727.5,104.5,4.8,35.5,520.5,77.53,57.22
2016,7,8,17,0,700.0,102.0,4.8,35.0,469.0,70.49,51.87
2016,7,8,17,15,668.5,97.0,4.7,34.5,416.5,68.55,50.61
2016,7,8,17,30,637.0,92.0,4.6,34.0,364.0,66.5,49.24
2016,7,8,17,45,589.5,86.5,4.5,34.0,310.5,63.81,47.2
2016,7,8,18,0,542.0,81.0,4.4,34.0,257.0,61.09,45.06
2016,7,8,18,15,479.0,72.5,4.15,33.0,206.5,55.8,40.87
2016,7,8,18,30,416.0,64.0,3.9,32.0,156.0,50.4,36.37
2016,7,8,18,45,320.0,52.5,3.7,31.0,111.5,40.05,27.51
2016,7,8,19,0,224.0,41.0,3.5,30.0,67.0,31.48,19.74
2016,7,8,19,15,112.0,20.5,3.55,29.5,33.5,15.89,2.77
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,5,45,2.5,10.0,3.45,23.5,10.0,9.15,0.0
2016,7,9,6,0,5.0,20.0,3.6,24.0,20.0,18.79,2.0
2016,7,9,6,15,49.5,40.5,3.75,24.5,48.0,65.34,44.82
2016,7,9,6,30,94.0,61.0,3.9,25.0,76.0,107.38,80.34
2016,7,9,6,45,130.5,82.0,4.05,25.5,112.0,150.49,116.63
2016,7,9,7,0,167.0,103.0,4.2,26.0,148.0,196.93,155.15
2016,7,9,7,15,193.5,123.0,4.2,26.5,186.0,250.41,198.26
2016,7,9,7,30,220.0,143.0,4.2,27.0,224.0,296.21,234.32
2016,7,9,7,45,348.5,144.5,4.2,27.5,297.0,404.25,318.81
2016,7,9,8,0,477.0,146.0,4.2,28.0,370.0,510.0,399.04
2016,7,9,8,15,249.5,175.5,4.2,28.5,294.0,375.67,292.71
2016,7,9,8,30,22.0,205.0,4.2,29.0,218.0,197.64,150.27
2016,7,9,8,45,77.0,252.0,4.2,30.0,301.5,301.47,229.98
2016,7,9,9,0,132.0,299.0,4.2,31.0,385.0,411.6,310.96
2016,7,9,9,15,153.0,323.0,4.15,31.5,430.0,454.99,341.09
2016,7,9,9,30,174.0,347.0,4.1,32.0,475.0,498.39,370.89
2016,7,9,9,45,130.5,362.0,4.1,32.5,461.5,474.62,350.92
2016,7,9,10,0,87.0,377.0,4.1,33.0,448.0,432.23,318.08
2016,7,9,10,15,143.0,402.5,4.05,33.0,524.5,522.96,383.22
2016,7,9,10,30,199.0,428.0,4.0,33.0,601.0,596.67,434.75
2016,7,9,10,45,524.5,280.5,4.0,33.5,757.0,780.66,567.04
2016,7,9,11,0,850.0,133.0,4.0,34.0,913.0,917.56,658.14
2016,7,9,11,15,458.5,291.5,3.95,34.0,714.0,717.36,518.82
2016,7,9,11,30,67.0,450.0,3.9,34.0,515.0,464.73,334.86
2016,7,9,11,45,73.5,463.0,3.85,34.5,535.0,477.61,343.85
2016,7,9,12,0,80.0,476.0,3.8,35.0,555.0,489.43,351.08
2016,7,9,12,15,106.0,490.5,3.75,35.0,595.5,517.81,370.94
2016,7,9,12,30,132.0,505.0,3.7,35.0,636.0,549.78,392.93
2016,7,9,12,45,179.0,502.5,3.65,35.5,680.0,573.31,408.75
2016,7,9,13,0,226.0,500.0,3.6,36.0,724.0,593.14,421.75
2016,7,9,13,15,527.0,328.0,3.55,36.0,841.5,658.21,471.09
2016,7,9,13,30,828.0,156.0,3.5,36.0,959.0,687.12,494.05
2016,7,9,13,45,818.5,158.0,3.5,36.0,940.0,649.85,466.61
2016,7,9,14,0,809.0,160.0,3.5,36.0,921.0,605.21,434.0
2016,7,9,14,15,802.5,158.5,3.45,36.0,896.0,558.33,398.98
2016,7,9,14,30,796.0,157.0,3.4,36.0,871.0,510.23,362.2
2016,7,9,14,45,793.5,151.0,3.35,36.0,841.0,459.56,322.6
2016,7,9,15,0,791.0,145.0,3.3,36.0,811.0,407.73,281.1
2016,7,9,15,15,779.5,142.0,3.2,35.5,773.5,354.18,238.07
2016,7,9,15,30,768.0,139.0,3.1,35.0,736.0,300.85,194.71
2016,7,9,15,45,436.5,230.0,3.05,35.0,565.0,240.66,158.76
2016,7,9,16,0,105.0,321.0,3.0,35.0,394.0,242.47,173.06
2016,7,9,16,15,399.0,224.5,3.0,35.0,474.5,170.18,111.07
2016,7,9,16,30,693.0,128.0,3.0,35.0,555.0,86.01,63.81
2016,7,9,16,45,574.5,151.0,3.0,35.0,484.0,98.45,74.1
2016,7,9,17,0,456.0,174.0,3.0,35.0,413.0,114.0,86.83
2016,7,9,17,15,396.0,163.5,2.85,34.5,354.5,108.89,83.21
2016,7,9,17,30,336.0,153.0,2.7,34.0,296.0,108.02,82.99
2016,7,9,17,45,398.0,124.5,2.55,33.5,270.5,87.34,66.55
2016,7,9,18,0,460.0,96.0,2.4,33.0,245.0,69.94,52.53
2016,7,9,18,15,395.5,85.0,2.35,32.0,196.0,62.64,46.72
2016,7,9,18,30,331.0,74.0,2.3,31.0,147.0,55.17,40.49
2016,7,9,18,45,241.0,59.0,2.25,30.5,104.0,44.44,31.2
2016,7,9,19,0,151.0,44.0,2.2,30.0,61.0,33.84,21.62
2016,7,9,19,15,75.5,22.0,2.5,29.5,30.5,17.38,3.31
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.5,2.35,23.5,4.5,3.84,0.0
2016,7,10,6,0,0.0,9.0,2.5,24.0,9.0,7.4,0.0
2016,7,10,6,15,0.0,23.0,2.75,24.5,23.0,18.98,9.23
2016,7,10,6,30,0.0,37.0,3.0,25.0,37.0,30.6,19.18
2016,7,10,6,45,0.0,55.5,3.3,25.5,55.5,47.22,33.03
2016,7,10,7,0,0.0,74.0,3.6,26.0,74.0,63.74,46.64
2016,7,10,7,15,0.0,94.5,3.7,26.5,94.5,82.14,61.5
2016,7,10,7,30,0.0,115.0,3.8,27.0,115.0,100.44,75.98
2016,7,10,7,45,20.5,148.5,3.9,27.5,158.0,145.07,111.61
2016,7,10,8,0,41.0,182.0,4.0,28.0,201.0,202.98,156.95
2016,7,10,8,15,83.5,215.0,4.0,28.5,260.5,268.34,207.58
2016,7,10,8,30,126.0,248.0,4.0,29.0,320.0,350.88,269.88
2016,7,10,8,45,130.5,272.0,4.0,29.5,352.5,381.32,291.03
2016,7,10,9,0,135.0,296.0,4.0,30.0,385.0,411.28,311.65
2016,7,10,9,15,114.5,317.0,3.95,30.0,396.5,416.08,313.5
2016,7,10,9,30,94.0,338.0,3.9,30.0,408.0,402.73,302.28
2016,7,10,9,45,78.0,349.5,3.9,30.5,410.0,398.6,297.5
2016,7,10,10,0,62.0,361.0,3.9,31.0,412.0,393.71,292.18
2016,7,10,10,15,87.5,392.0,3.9,31.5,466.5,445.61,329.03
2016,7,10,10,30,113.0,423.0,3.9,32.0,521.0,512.97,375.78
2016,7,10,10,45,200.5,432.0,3.9,32.5,613.5,598.65,436.26
2016,7,10,11,0,288.0,441.0,3.9,33.0,706.0,697.03,503.4
2016,7,10,11,15,193.0,456.5,3.9,33.0,636.0,604.38,436.94
2016,7,10,11,30,98.0,472.0,3.9,33.0,566.0,513.47,371.48
2016,7,10,11,45,139.5,486.5,3.9,33.5,622.0,569.15,410.21
2016,7,10,12,0,181.0,501.0,3.9,34.0,678.0,609.44,437.27
2016,7,10,12,15,225.5,496.5,3.9,34.0,719.0,632.42,453.46
2016,7,10,12,30,270.0,492.0,3.9,34.0,760.0,656.99,470.56
2016,7,10,12,45,298.0,481.5,3.95,34.5,776.0,653.33,467.44
2016,7,10,13,0,326.0,471.0,4.0,35.0,792.0,647.2,462.67
2016,7,10,13,15,301.0,474.5,4.05,35.0,769.0,611.47,437.71
2016,7,10,13,30,276.0,478.0,4.1,35.0,746.0,576.63,413.32
2016,7,10,13,45,536.5,323.0,4.15,35.0,831.5,603.66,435.38
2016,7,10,14,0,797.0,168.0,4.2,35.0,917.0,605.35,437.7
2016,7,10,14,15,791.0,166.5,4.2,35.0,892.5,559.2,402.77
2016,7,10,14,30,785.0,165.0,4.2,35.0,868.0,511.81,366.23
2016,7,10,14,45,772.5,164.5,4.2,35.0,836.0,461.29,326.54
2016,7,10,15,0,760.0,164.0,4.2,35.0,804.0,410.64,285.82
2016,7,10,15,15,748.5,161.0,4.2,35.0,767.0,358.66,243.36
2016,7,10,15,30,737.0,158.0,4.2,35.0,730.0,301.2,196.62
2016,7,10,15,45,712.5,159.0,4.25,35.0,685.5,249.05,154.93
2016,7,10,16,0,688.0,160.0,4.3,35.0,641.0,199.13,117.72
2016,7,10,16,15,667.0,155.0,4.3,34.5,594.0,148.11,85.95
2016,7,10,16,30,646.0,150.0,4.3,34.0,547.0,99.49,74.99
2016,7,10,16,45,603.0,150.0,4.3,34.0,494.5,98.28,74.32
2016,7,10,17,0,560.0,150.0,4.3,34.0,442.0,100.81,76.65
2016,7,10,17,15,523.0,141.5,4.1,33.5,391.0,96.72,73.78
2016,7,10,17,30,486.0,133.0,3.9,33.0,340.0,92.42,70.7
2016,7,10,17,45,416.5,127.0,3.75,32.5,286.5,89.23,68.46
2016,7,10,18,0,347.0,121.0,3.6,32.0,233.0,86.01,66.1
2016,7,10,18,15,282.5,105.5,3.4,31.0,185.0,77.51,59.3
2016,7,10,18,30,218.0,90.0,3.2,30.0,137.0,66.45,50.07
2016,7,10,18,45,135.0,68.5,3.0,29.5,95.0,51.14,36.87
2016,7,10,19,0,52.0,47.0,2.8,29.0,53.0,35.9,23.35
2016,7,10,19,15,26.0,23.5,2.9,28.5,26.5,18.7,3.72
2016,7,10,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.5,4.5,24.5,9.5,9.33,0.0
2016,7,11,6,0,10.0,19.0,4.6,25.0,19.0,20.81,0.59
2016,7,11,6,15,71.0,43.5,4.75,25.0,54.0,78.23,54.13
2016,7,11,6,30,132.0,68.0,4.9,25.0,89.0,133.25,100.64
2016,7,11,6,45,220.5,84.0,5.1,25.5,135.5,204.14,159.55
2016,7,11,7,0,309.0,100.0,5.3,26.0,182.0,277.17,219.9
2016,7,11,7,15,367.0,113.0,5.45,26.5,232.5,349.7,278.51
2016,7,11,7,30,425.0,126.0,5.6,27.0,283.0,416.7,331.47
2016,7,11,7,45,317.5,159.5,5.75,28.0,287.5,387.24,306.15
2016,7,11,8,0,210.0,193.0,5.9,29.0,292.0,346.67,271.61
2016,7,11,8,15,413.5,169.5,6.0,29.5,393.5,507.04,396.15
2016,7,11,8,30,617.0,146.0,6.1,30.0,495.0,661.54,511.84
2016,7,11,8,45,651.0,147.5,6.2,30.5,546.0,709.91,544.99
2016,7,11,9,0,685.0,149.0,6.3,31.0,597.0,757.52,576.92
2016,7,11,9,15,704.5,153.5,6.35,31.5,643.5,794.8,600.56
2016,7,11,9,30,724.0,158.0,6.4,32.0,690.0,829.95,622.5
2016,7,11,9,45,742.5,159.5,6.5,32.5,732.0,858.59,639.95
2016,7,11,10,0,761.0,161.0,6.6,33.0,774.0,878.59,651.4
2016,7,11,10,15,772.5,163.5,6.6,33.5,810.0,896.21,660.85
2016,7,11,10,30,784.0,166.0,6.6,34.0,846.0,910.52,668.08
2016,7,11,10,45,793.0,167.5,6.65,34.5,875.5,918.1,671.05
2016,7,11,11,0,802.0,169.0,6.7,35.0,905.0,922.12,671.75
2016,7,11,11,15,808.0,170.5,6.65,35.0,927.0,919.75,669.23
2016,7,11,11,30,814.0,172.0,6.6,35.0,949.0,913.71,664.4
2016,7,11,11,45,805.5,182.0,6.6,35.5,960.5,898.75,652.54
2016,7,11,12,0,797.0,192.0,6.6,36.0,972.0,880.24,638.47
2016,7,11,12,15,798.5,192.5,6.55,36.0,978.5,858.91,623.74
2016,7,11,12,30,800.0,193.0,6.5,36.0,985.0,834.52,607.02
2016,7,11,12,45,798.5,194.0,6.45,36.5,983.0,805.42,585.19
2016,7,11,13,0,797.0,195.0,6.4,37.0,981.0,773.97,561.51
2016,7,11,13,15,794.5,194.5,6.3,37.0,971.5,738.38,535.81
2016,7,11,13,30,792.0,194.0,6.2,37.0,962.0,700.69,508.3
2016,7,11,13,45,786.0,193.5,6.15,37.0,944.0,658.77,477.51
2016,7,11,14,0,780.0,193.0,6.1,37.0,926.0,615.29,445.03
2016,7,11,14,15,773.0,191.0,6.05,37.0,901.0,568.78,409.73
2016,7,11,14,30,766.0,189.0,6.0,37.0,876.0,521.19,372.84
2016,7,11,14,45,761.5,183.5,5.95,37.0,845.5,471.3,333.42
2016,7,11,15,0,757.0,178.0,5.9,37.0,815.0,420.53,292.42
2016,7,11,15,15,744.5,174.5,5.85,36.5,777.0,362.8,246.33
2016,7,11,15,30,732.0,171.0,5.8,36.0,739.0,309.54,203.0
2016,7,11,15,45,714.0,168.0,5.8,36.0,695.5,256.15,160.06
2016,7,11,16,0,696.0,165.0,5.8,36.0,652.0,204.31,121.06
2016,7,11,16,15,674.5,160.0,5.75,35.5,604.0,152.65,88.81
2016,7,11,16,30,653.0,155.0,5.7,35.0,556.0,103.47,77.94
