Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,16,45,622.5,150.0,5.7,35.0,505.0,98.63,74.36
2016,7,11,17,0,592.0,145.0,5.7,35.0,454.0,98.24,74.33
2016,7,11,17,15,554.5,137.0,5.6,34.5,401.5,94.32,71.59
2016,7,11,17,30,517.0,129.0,5.5,34.0,349.0,90.22,68.67
2016,7,11,17,45,462.0,120.5,5.45,33.5,296.0,85.4,65.08
2016,7,11,18,0,407.0,112.0,5.4,33.0,243.0,80.43,61.27
2016,7,11,18,15,339.0,98.5,5.3,32.0,193.5,71.7,54.27
2016,7,11,18,30,271.0,85.0,5.2,31.0,144.0,63.54,47.46
2016,7,11,18,45,182.5,66.0,5.1,30.5,101.0,49.7,35.51
2016,7,11,19,0,94.0,47.0,5.0,30.0,58.0,36.01,23.29
2016,7,11,19,15,47.0,23.5,5.0,29.5,29.0,18.72,3.3
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,20.0,10.5,4.9,23.5,12.0,13.86,0.0
2016,7,12,6,0,40.0,21.0,5.0,24.0,24.0,36.15,2.79
2016,7,12,6,15,133.0,41.0,5.15,24.5,60.5,103.71,72.82
2016,7,12,6,30,226.0,61.0,5.3,25.0,97.0,170.41,129.43
2016,7,12,6,45,325.5,71.5,5.45,25.5,145.5,248.11,194.45
2016,7,12,7,0,425.0,82.0,5.6,26.0,194.0,327.87,260.53
2016,7,12,7,15,274.0,114.0,5.6,26.5,192.5,286.56,228.2
2016,7,12,7,30,123.0,146.0,5.6,27.0,191.0,229.18,180.91
2016,7,12,7,45,386.0,125.0,5.7,27.5,299.5,408.95,325.31
2016,7,12,8,0,649.0,104.0,5.8,28.0,408.0,593.96,468.16
2016,7,12,8,15,491.5,163.5,5.85,28.5,409.5,558.83,436.89
2016,7,12,8,30,334.0,223.0,5.9,29.0,411.0,500.8,388.72
2016,7,12,8,45,547.5,170.0,5.95,30.0,512.0,642.48,495.37
2016,7,12,9,0,761.0,117.0,6.0,31.0,613.0,782.85,594.25
2016,7,12,9,15,777.0,120.0,6.0,31.5,659.0,817.4,615.06
2016,7,12,9,30,793.0,123.0,6.0,32.0,705.0,849.47,634.38
2016,7,12,9,45,807.5,124.5,6.0,32.5,746.0,875.85,649.63
2016,7,12,10,0,822.0,126.0,6.0,33.0,787.0,899.25,662.78
2016,7,12,10,15,831.0,128.0,5.95,33.5,822.5,903.99,663.04
2016,7,12,10,30,840.0,130.0,5.9,34.0,858.0,915.97,668.38
2016,7,12,10,45,848.5,130.0,5.9,34.5,887.0,922.05,670.06
2016,7,12,11,0,857.0,130.0,5.9,35.0,916.0,924.54,669.48
2016,7,12,11,15,543.0,304.5,5.85,35.0,806.5,809.46,587.25
2016,7,12,11,30,229.0,479.0,5.8,35.0,697.0,651.83,470.64
2016,7,12,11,45,557.5,301.0,5.8,35.5,843.5,793.89,575.63
2016,7,12,12,0,886.0,123.0,5.8,36.0,990.0,886.99,639.88
2016,7,12,12,15,886.5,123.5,5.75,36.0,996.0,864.72,624.13
2016,7,12,12,30,887.0,124.0,5.7,36.0,1002.0,839.3,606.88
2016,7,12,12,45,889.5,122.0,5.7,36.5,1000.5,810.6,586.45
2016,7,12,13,0,892.0,120.0,5.7,37.0,999.0,779.15,564.22
2016,7,12,13,15,890.0,119.5,5.65,37.0,989.0,742.83,538.93
2016,7,12,13,30,888.0,119.0,5.6,37.0,979.0,704.04,510.77
2016,7,12,13,45,885.0,117.0,5.6,37.0,961.5,661.08,479.36
2016,7,12,14,0,882.0,115.0,5.6,37.0,944.0,615.96,445.72
2016,7,12,14,15,876.5,114.0,5.55,37.0,919.0,568.24,409.26
2016,7,12,14,30,871.0,113.0,5.5,37.0,894.0,518.93,370.74
2016,7,12,14,45,532.0,262.5,5.5,37.0,734.0,428.07,304.0
2016,7,12,15,0,193.0,412.0,5.5,37.0,574.0,376.24,268.44
2016,7,12,15,15,515.0,258.5,5.5,37.0,664.0,348.95,240.87
2016,7,12,15,30,837.0,105.0,5.5,37.0,754.0,304.12,195.02
2016,7,12,15,45,820.5,104.5,5.5,37.0,710.0,248.86,150.04
2016,7,12,16,0,804.0,104.0,5.5,37.0,666.0,186.53,102.91
2016,7,12,16,15,787.0,101.0,5.5,36.5,618.0,131.19,68.35
2016,7,12,16,30,770.0,98.0,5.5,36.0,570.0,77.58,56.92
2016,7,12,16,45,740.5,96.5,5.55,35.5,518.0,72.24,52.98
2016,7,12,17,0,711.0,95.0,5.6,35.0,466.0,72.44,53.48
2016,7,12,17,15,680.0,90.5,5.55,34.5,413.5,64.37,47.22
2016,7,12,17,30,649.0,86.0,5.5,34.0,361.0,62.47,45.96
2016,7,12,17,45,599.5,81.5,5.5,33.5,307.5,60.3,44.43
2016,7,12,18,0,550.0,77.0,5.5,33.0,254.0,58.15,42.85
2016,7,12,18,15,487.5,68.5,5.4,32.5,203.5,52.75,38.43
2016,7,12,18,30,425.0,60.0,5.3,32.0,153.0,47.2,33.71
2016,7,12,18,45,330.0,49.0,5.25,31.5,108.5,37.54,25.35
2016,7,12,19,0,235.0,38.0,5.2,31.0,64.0,29.28,17.78
2016,7,12,19,15,117.5,19.0,5.15,30.5,32.0,14.76,1.03
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,42.0,10.5,4.05,24.5,12.5,19.25,0.0
2016,7,13,6,0,84.0,21.0,4.2,25.0,25.0,53.46,2.76
2016,7,13,6,15,196.0,36.0,4.35,25.5,62.5,127.7,89.59
2016,7,13,6,30,308.0,51.0,4.5,26.0,100.0,200.88,151.99
2016,7,13,6,45,410.5,58.0,4.65,26.5,150.0,276.71,215.66
2016,7,13,7,0,513.0,65.0,4.8,27.0,200.0,360.08,284.31
2016,7,13,7,15,565.0,72.0,4.9,27.5,252.0,423.62,335.73
2016,7,13,7,30,617.0,79.0,5.0,28.0,304.0,490.55,388.05
2016,7,13,7,45,668.0,79.5,5.15,29.0,360.0,552.07,434.04
2016,7,13,8,0,719.0,80.0,5.3,30.0,416.0,613.77,478.74
2016,7,13,8,15,744.0,84.0,5.4,30.5,468.0,664.12,513.47
2016,7,13,8,30,769.0,88.0,5.5,31.0,520.0,713.66,546.58
2016,7,13,8,45,792.5,89.0,5.6,31.5,571.0,757.38,574.98
2016,7,13,9,0,816.0,90.0,5.7,32.0,622.0,791.78,596.46
2016,7,13,9,15,830.0,92.5,5.7,32.5,667.5,825.21,616.68
2016,7,13,9,30,844.0,95.0,5.7,33.0,713.0,855.99,634.87
2016,7,13,9,45,855.0,96.5,5.75,33.5,754.0,880.14,648.65
2016,7,13,10,0,866.0,98.0,5.8,34.0,795.0,901.13,660.29
2016,7,13,10,15,874.0,99.5,5.85,34.5,830.5,916.0,667.86
2016,7,13,10,30,882.0,101.0,5.9,35.0,866.0,927.33,673.15
2016,7,13,10,45,887.5,103.0,5.95,35.5,894.0,933.18,674.88
2016,7,13,11,0,893.0,105.0,6.0,36.0,922.0,935.24,674.26
2016,7,13,11,15,897.0,105.5,6.0,36.0,943.5,930.67,670.54
2016,7,13,11,30,901.0,106.0,6.0,36.0,965.0,922.33,664.47
2016,7,13,11,45,881.5,122.5,6.0,36.5,973.5,903.58,650.24
2016,7,13,12,0,862.0,139.0,6.0,37.0,982.0,880.89,633.58
2016,7,13,12,15,863.0,139.5,6.0,37.0,988.0,859.24,619.04
2016,7,13,12,30,864.0,140.0,6.0,37.0,994.0,834.52,602.48
2016,7,13,12,45,862.5,140.5,6.05,37.5,992.0,805.03,581.69
2016,7,13,13,0,861.0,141.0,6.1,38.0,990.0,773.1,559.29
2016,7,13,13,15,859.0,140.5,6.1,38.0,980.0,737.66,534.2
2016,7,13,13,30,857.0,140.0,6.1,38.0,970.0,699.85,506.89
2016,7,13,13,45,852.0,139.5,6.1,38.0,952.0,657.84,476.11
2016,7,13,14,0,847.0,139.0,6.1,38.0,934.0,613.92,443.33
2016,7,13,14,15,841.5,137.5,6.05,38.0,909.5,567.27,407.75
2016,7,13,14,30,836.0,136.0,6.0,38.0,885.0,519.11,370.22
2016,7,13,14,45,817.0,140.5,6.0,38.0,851.0,466.0,328.36
2016,7,13,15,0,798.0,145.0,6.0,38.0,817.0,414.12,286.51
2016,7,13,15,15,787.0,142.5,5.95,37.5,779.0,360.47,243.04
2016,7,13,15,30,776.0,140.0,5.9,37.0,741.0,306.97,199.21
2016,7,13,15,45,756.0,139.5,5.9,37.0,697.0,253.38,155.95
2016,7,13,16,0,736.0,139.0,5.9,37.0,653.0,194.51,111.65
2016,7,13,16,15,716.5,135.0,5.85,36.5,605.5,141.34,78.26
2016,7,13,16,30,697.0,131.0,5.8,36.0,558.0,90.29,67.1
2016,7,13,16,45,663.5,128.5,5.75,36.0,506.5,85.05,63.16
2016,7,13,17,0,630.0,126.0,5.7,36.0,455.0,85.61,63.86
2016,7,13,17,15,595.0,119.5,5.6,35.5,402.5,83.37,62.43
2016,7,13,17,30,560.0,113.0,5.5,35.0,350.0,80.98,60.86
2016,7,13,17,45,505.0,106.5,5.4,34.5,297.0,76.54,57.56
2016,7,13,18,0,450.0,100.0,5.3,34.0,244.0,72.64,54.59
2016,7,13,18,15,383.0,88.5,5.0,33.0,194.5,65.05,48.53
2016,7,13,18,30,316.0,77.0,4.7,32.0,145.0,57.27,42.05
2016,7,13,18,45,223.5,60.5,4.45,31.5,102.0,46.18,32.44
2016,7,13,19,0,131.0,44.0,4.2,31.0,59.0,33.71,21.28
2016,7,13,19,15,65.5,22.0,4.05,30.5,29.5,17.32,1.72
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,58.5,10.0,3.6,23.5,13.0,22.88,0.0
2016,7,14,6,0,117.0,20.0,3.8,24.0,26.0,66.98,0.0
2016,7,14,6,15,241.0,33.0,3.95,24.5,64.5,140.18,98.41
2016,7,14,6,30,365.0,46.0,4.1,25.0,103.0,221.72,168.27
2016,7,14,6,45,448.5,54.5,4.25,25.5,152.5,291.08,227.41
2016,7,14,7,0,532.0,63.0,4.4,26.0,202.0,368.1,291.27
2016,7,14,7,15,584.5,69.5,4.5,26.5,255.0,432.3,343.3
2016,7,14,7,30,637.0,76.0,4.6,27.0,308.0,499.91,396.14
2016,7,14,7,45,673.5,81.0,4.75,28.0,362.0,558.08,439.34
2016,7,14,8,0,710.0,86.0,4.9,29.0,416.0,614.82,480.09
2016,7,14,8,15,736.0,90.0,4.9,29.5,469.0,665.7,515.07
2016,7,14,8,30,762.0,94.0,4.9,30.0,522.0,715.83,548.11
2016,7,14,8,45,780.5,98.0,4.95,31.0,571.5,758.81,574.46
2016,7,14,9,0,799.0,102.0,5.0,32.0,621.0,799.89,598.98
2016,7,14,9,15,813.5,105.0,4.95,32.5,667.0,834.22,619.18
2016,7,14,9,30,828.0,108.0,4.9,33.0,713.0,856.73,631.13
2016,7,14,9,45,837.0,111.0,4.85,33.5,754.0,880.23,643.73
2016,7,14,10,0,846.0,114.0,4.8,34.0,795.0,900.51,654.1
2016,7,14,10,15,854.5,116.0,4.75,34.5,830.0,915.94,661.26
2016,7,14,10,30,863.0,118.0,4.7,35.0,865.0,927.87,666.35
2016,7,14,10,45,867.0,120.5,4.7,35.5,893.0,932.47,666.97
2016,7,14,11,0,871.0,123.0,4.7,36.0,921.0,933.33,665.33
2016,7,14,11,15,875.5,124.5,4.7,36.0,942.5,929.96,662.46
2016,7,14,11,30,880.0,126.0,4.7,36.0,964.0,922.82,657.29
2016,7,14,11,45,881.0,127.5,4.7,36.5,977.0,908.8,646.44
2016,7,14,12,0,882.0,129.0,4.7,37.0,990.0,891.2,633.43
2016,7,14,12,15,882.5,129.0,4.7,37.0,996.0,868.49,618.51
2016,7,14,12,30,883.0,129.0,4.7,37.0,1002.0,842.66,601.6
2016,7,14,12,45,880.5,130.5,4.75,37.5,999.0,812.79,580.99
2016,7,14,13,0,878.0,132.0,4.8,38.0,996.0,780.39,558.72
2016,7,14,13,15,875.5,131.5,4.85,38.0,986.0,744.03,534.06
2016,7,14,13,30,873.0,131.0,4.9,38.0,976.0,705.28,506.79
2016,7,14,13,45,867.0,131.0,4.95,38.0,957.5,662.36,476.03
2016,7,14,14,0,861.0,131.0,5.0,38.0,939.0,617.56,443.23
2016,7,14,14,15,855.0,130.0,5.05,37.5,914.5,570.33,408.73
2016,7,14,14,30,849.0,129.0,5.1,37.0,890.0,521.62,372.02
2016,7,14,14,45,839.0,128.5,5.15,37.0,857.5,470.21,331.47
2016,7,14,15,0,829.0,128.0,5.2,37.0,825.0,418.14,289.39
2016,7,14,15,15,818.5,126.0,5.25,37.0,787.0,359.75,241.91
2016,7,14,15,30,808.0,124.0,5.3,37.0,749.0,304.98,196.59
2016,7,14,15,45,793.0,121.5,5.35,37.0,705.5,249.17,151.36
2016,7,14,16,0,778.0,119.0,5.4,37.0,662.0,194.4,109.8
2016,7,14,16,15,760.0,115.5,5.35,36.5,614.5,139.97,75.62
2016,7,14,16,30,742.0,112.0,5.3,36.0,567.0,87.43,64.8
2016,7,14,16,45,715.0,109.0,5.25,35.5,515.5,73.4,53.92
2016,7,14,17,0,688.0,106.0,5.2,35.0,464.0,73.06,53.97
2016,7,14,17,15,656.0,100.5,5.05,34.5,411.5,70.9,52.55
2016,7,14,17,30,624.0,95.0,4.9,34.0,359.0,68.61,50.99
2016,7,14,17,45,574.5,89.5,4.8,33.5,305.5,66.03,49.15
2016,7,14,18,0,525.0,84.0,4.7,33.0,252.0,63.43,47.21
2016,7,14,18,15,460.0,75.0,4.45,32.5,201.5,57.86,42.67
2016,7,14,18,30,395.0,66.0,4.2,32.0,151.0,49.87,35.91
2016,7,14,18,45,294.0,53.0,4.0,31.5,106.5,40.33,27.62
2016,7,14,19,0,193.0,40.0,3.8,31.0,62.0,30.66,18.81
2016,7,14,19,15,96.5,20.0,3.8,30.5,31.0,15.49,0.45
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.5,9.5,3.65,24.5,10.0,11.42,0.0
2016,7,15,6,0,27.0,19.0,3.8,25.0,20.0,29.75,0.0
2016,7,15,6,15,118.5,39.5,3.85,25.0,56.0,97.68,67.45
2016,7,15,6,30,210.0,60.0,3.9,25.0,92.0,163.69,123.8
2016,7,15,6,45,309.5,72.0,4.0,25.5,141.0,242.18,189.11
2016,7,15,7,0,409.0,84.0,4.1,26.0,190.0,322.98,255.52
2016,7,15,7,15,467.5,93.5,4.15,26.5,242.0,386.89,307.11
2016,7,15,7,30,526.0,103.0,4.2,27.0,294.0,461.27,364.97
2016,7,15,7,45,575.5,108.0,4.3,28.0,348.5,524.04,411.6
2016,7,15,8,0,625.0,113.0,4.4,29.0,403.0,588.85,458.19
2016,7,15,8,15,655.5,118.5,4.4,29.5,455.5,641.74,495.2
2016,7,15,8,30,686.0,124.0,4.4,30.0,508.0,694.41,531.07
2016,7,15,8,45,704.0,131.0,4.45,31.0,557.5,738.02,557.9
2016,7,15,9,0,722.0,138.0,4.5,32.0,607.0,779.91,583.0
2016,7,15,9,15,739.5,142.0,4.45,32.5,653.0,816.06,604.57
2016,7,15,9,30,757.0,146.0,4.4,33.0,699.0,844.63,620.74
2016,7,15,9,45,764.0,152.5,4.35,33.5,738.5,868.87,633.91
2016,7,15,10,0,771.0,159.0,4.3,34.0,778.0,889.9,644.89
2016,7,15,10,15,781.0,161.5,4.15,34.5,813.0,906.42,652.42
2016,7,15,10,30,791.0,164.0,4.0,35.0,848.0,919.58,657.74
2016,7,15,10,45,790.5,171.0,3.85,35.5,874.5,923.82,657.34
2016,7,15,11,0,790.0,178.0,3.7,36.0,901.0,924.36,654.68
2016,7,15,11,15,795.5,179.5,3.55,36.5,922.0,921.6,650.05
2016,7,15,11,30,801.0,181.0,3.4,37.0,943.0,915.21,643.23
2016,7,15,11,45,792.5,190.0,3.3,37.5,953.5,899.35,630.85
2016,7,15,12,0,784.0,199.0,3.2,38.0,964.0,880.06,616.49
2016,7,15,12,15,785.5,199.0,3.2,38.0,970.0,858.52,602.7
2016,7,15,12,30,787.0,199.0,3.2,38.0,976.0,833.97,587.01
2016,7,15,12,45,782.5,201.5,3.2,38.0,973.0,803.94,566.97
2016,7,15,13,0,778.0,204.0,3.2,38.0,970.0,771.72,545.26
2016,7,15,13,15,775.5,203.0,3.3,38.0,960.0,736.2,521.54
2016,7,15,13,30,773.0,202.0,3.4,38.0,950.0,698.65,495.96
2016,7,15,13,45,766.5,201.5,3.5,38.5,932.0,656.97,466.0
2016,7,15,14,0,760.0,201.0,3.6,39.0,914.0,613.84,434.43
2016,7,15,14,15,752.5,199.0,3.7,39.0,889.0,567.76,401.03
2016,7,15,14,30,745.0,197.0,3.8,39.0,864.0,519.05,364.87
2016,7,15,14,45,729.5,197.5,3.95,39.0,831.0,468.31,326.39
2016,7,15,15,0,714.0,198.0,4.1,39.0,798.0,417.84,287.13
2016,7,15,15,15,700.5,194.5,4.1,38.5,760.0,365.77,246.32
2016,7,15,15,30,687.0,191.0,4.1,38.0,722.0,314.35,205.48
2016,7,15,15,45,671.0,185.5,4.2,38.0,679.5,261.91,164.13
2016,7,15,16,0,655.0,180.0,4.3,38.0,637.0,210.91,126.19
2016,7,15,16,15,632.0,174.0,4.3,37.5,589.5,160.62,94.82
2016,7,15,16,30,609.0,168.0,4.3,37.0,542.0,113.09,84.79
2016,7,15,16,45,580.0,161.0,4.3,37.0,491.5,105.68,79.26
2016,7,15,17,0,551.0,154.0,4.3,37.0,441.0,103.25,77.63
2016,7,15,17,15,513.0,145.5,4.15,36.5,389.0,99.23,74.87
2016,7,15,17,30,475.0,137.0,4.0,36.0,337.0,95.0,71.9
2016,7,15,17,45,422.5,126.0,3.85,35.5,285.0,88.73,67.19
2016,7,15,18,0,370.0,115.0,3.7,35.0,233.0,82.22,62.16
2016,7,15,18,15,303.0,100.0,3.4,34.0,184.5,74.1,55.73
2016,7,15,18,30,236.0,85.0,3.1,33.0,136.0,63.26,46.76
2016,7,15,18,45,155.0,65.0,2.8,32.0,94.5,48.84,34.5
2016,7,15,19,0,74.0,45.0,2.5,31.0,53.0,34.51,21.83
2016,7,15,19,15,37.0,22.5,2.55,30.5,26.5,17.9,0.72
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,4.5,2.7,23.5,4.5,3.84,0.0
2016,7,16,6,0,0.0,9.0,2.9,24.0,9.0,7.4,0.0
2016,7,16,6,15,0.0,25.0,2.95,24.5,25.0,20.66,10.21
2016,7,16,6,30,0.0,41.0,3.0,25.0,41.0,35.09,22.69
2016,7,16,6,45,0.0,62.5,3.15,25.5,62.5,55.03,39.32
2016,7,16,7,0,0.0,84.0,3.3,26.0,84.0,74.62,55.46
2016,7,16,7,15,7.0,104.5,3.3,26.5,107.5,96.92,73.56
2016,7,16,7,30,14.0,125.0,3.3,27.0,131.0,119.76,91.78
2016,7,16,7,45,74.0,159.5,3.35,27.5,193.5,203.34,158.79
2016,7,16,8,0,134.0,194.0,3.4,28.0,256.0,296.31,231.17
2016,7,16,8,15,221.5,209.5,3.4,28.5,327.0,380.49,295.63
2016,7,16,8,30,309.0,225.0,3.4,29.0,398.0,485.75,373.61
2016,7,16,8,45,316.5,248.0,3.45,30.0,439.5,524.42,398.79
2016,7,16,9,0,324.0,271.0,3.5,31.0,481.0,562.03,422.91
2016,7,16,9,15,431.5,255.5,3.45,31.5,557.0,661.31,492.69
2016,7,16,9,30,539.0,240.0,3.4,32.0,633.0,748.35,551.85
2016,7,16,9,45,681.5,182.5,3.4,33.0,709.5,833.01,607.54
2016,7,16,10,0,824.0,125.0,3.4,34.0,786.0,904.5,650.17
2016,7,16,10,15,833.5,127.5,3.35,34.5,822.0,910.32,650.59
2016,7,16,10,30,843.0,130.0,3.3,35.0,858.0,923.42,656.27
2016,7,16,10,45,851.0,130.5,3.3,35.5,887.0,929.65,657.88
2016,7,16,11,0,859.0,131.0,3.3,36.0,916.0,932.25,657.33
2016,7,16,11,15,864.0,132.0,3.3,36.0,938.0,928.85,654.47
2016,7,16,11,30,869.0,133.0,3.3,36.0,960.0,921.72,649.41
2016,7,16,11,45,858.5,143.0,3.3,36.5,970.5,904.76,636.9
2016,7,16,12,0,848.0,153.0,3.3,37.0,981.0,884.17,622.26
2016,7,16,12,15,849.5,153.5,3.35,37.0,987.5,862.98,608.9
2016,7,16,12,30,851.0,154.0,3.4,37.0,994.0,838.74,593.57
2016,7,16,12,45,849.5,154.5,3.5,37.5,991.5,809.35,573.91
2016,7,16,13,0,848.0,155.0,3.6,38.0,989.0,777.55,552.56
2016,7,16,13,15,678.0,280.5,3.65,38.0,943.0,733.18,518.65
2016,7,16,13,30,508.0,406.0,3.7,38.0,897.0,683.46,481.67
2016,7,16,13,45,670.5,279.5,3.8,38.0,915.5,658.5,467.31
2016,7,16,14,0,833.0,153.0,3.9,38.0,934.0,621.85,443.33
2016,7,16,14,15,826.5,151.0,4.0,38.0,909.0,573.18,407.61
2016,7,16,14,30,820.0,149.0,4.1,38.0,884.0,523.23,369.99
2016,7,16,14,45,815.0,145.0,4.2,38.0,852.5,471.39,329.9
2016,7,16,15,0,810.0,141.0,4.3,38.0,821.0,418.58,287.94
2016,7,16,15,15,798.5,138.5,4.35,37.5,783.0,363.93,244.27
2016,7,16,15,30,787.0,136.0,4.4,37.0,745.0,309.46,200.1
2016,7,16,15,45,772.5,132.5,4.45,37.0,701.5,254.06,155.48
2016,7,16,16,0,758.0,129.0,4.5,37.0,658.0,199.7,114.34
2016,7,16,16,15,738.5,125.5,4.55,36.5,610.0,146.17,80.72
2016,7,16,16,30,719.0,122.0,4.6,36.0,562.0,86.82,56.0
2016,7,16,16,45,693.5,117.0,4.65,36.0,510.5,78.2,57.65
2016,7,16,17,0,668.0,112.0,4.7,36.0,459.0,76.81,56.76
2016,7,16,17,15,634.0,106.5,4.65,35.5,406.0,74.83,55.5
2016,7,16,17,30,600.0,101.0,4.6,35.0,353.0,72.74,54.13
2016,7,16,17,45,553.5,93.5,4.55,34.5,300.5,68.9,51.29
2016,7,16,18,0,507.0,86.0,4.5,34.0,248.0,64.93,48.23
2016,7,16,18,15,442.0,76.0,4.25,33.0,197.5,56.77,41.66
2016,7,16,18,30,377.0,66.0,4.0,32.0,147.0,49.78,35.82
2016,7,16,18,45,284.5,52.5,3.75,31.5,103.5,39.93,27.27
2016,7,16,19,0,192.0,39.0,3.5,31.0,60.0,29.92,18.14
2016,7,16,19,15,96.0,19.5,3.4,30.5,30.0,15.12,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.5,9.0,2.65,23.5,10.5,15.69,0.0
2016,7,17,6,0,65.0,18.0,2.9,24.0,21.0,43.63,0.0
2016,7,17,6,15,174.0,35.0,2.95,24.5,57.5,120.05,82.92
2016,7,17,6,30,283.0,52.0,3.0,25.0,94.0,193.18,146.05
2016,7,17,6,45,376.0,62.0,3.15,25.5,143.0,262.45,204.54
2016,7,17,7,0,469.0,72.0,3.3,26.0,192.0,346.1,273.15
2016,7,17,7,15,524.5,80.5,3.3,26.5,244.5,411.75,325.77
2016,7,17,7,30,580.0,89.0,3.3,27.0,297.0,481.14,379.35
2016,7,17,7,45,625.5,93.5,3.3,28.0,352.0,542.73,424.4
2016,7,17,8,0,671.0,98.0,3.3,29.0,407.0,606.06,469.02
2016,7,17,8,15,699.5,102.5,3.3,29.5,460.0,658.04,504.78
2016,7,17,8,30,728.0,107.0,3.3,30.0,513.0,709.62,538.27
2016,7,17,8,45,751.0,110.5,3.35,30.5,564.0,751.47,564.45
2016,7,17,9,0,774.0,114.0,3.4,31.0,615.0,795.13,591.51
2016,7,17,9,15,790.0,117.0,3.4,31.5,661.0,830.29,612.16
2016,7,17,9,30,806.0,120.0,3.4,32.0,707.0,862.93,630.91
2016,7,17,9,45,819.0,122.0,3.45,33.0,749.0,889.0,644.13
2016,7,17,10,0,832.0,124.0,3.5,34.0,791.0,901.29,648.29
2016,7,17,10,15,840.5,126.0,3.5,34.0,826.5,916.55,656.91
2016,7,17,10,30,849.0,128.0,3.5,34.0,862.0,928.33,663.35
2016,7,17,10,45,856.0,129.5,3.55,34.5,891.0,934.65,665.33
2016,7,17,11,0,863.0,131.0,3.6,35.0,920.0,937.28,665.1
2016,7,17,11,15,867.5,132.0,3.65,35.5,941.0,933.4,660.84
2016,7,17,11,30,872.0,133.0,3.7,36.0,962.0,925.8,654.36
2016,7,17,11,45,878.5,130.5,3.75,36.5,977.0,913.22,644.84
2016,7,17,12,0,885.0,128.0,3.8,37.0,992.0,897.02,633.16
2016,7,17,12,15,885.5,128.5,3.85,37.0,997.5,874.69,618.92
2016,7,17,12,30,886.0,129.0,3.9,37.0,1003.0,849.19,602.66
2016,7,17,12,45,886.0,128.5,4.0,37.0,1001.0,819.58,583.91
2016,7,17,13,0,886.0,128.0,4.1,37.0,999.0,787.29,563.29
2016,7,17,13,15,883.0,127.5,4.1,37.0,988.5,750.19,538.3
2016,7,17,13,30,880.0,127.0,4.1,37.0,978.0,710.71,510.49
2016,7,17,13,45,876.0,125.5,4.2,37.5,960.0,667.55,478.87
2016,7,17,14,0,872.0,124.0,4.3,38.0,942.0,622.33,445.16
2016,7,17,14,15,591.0,272.0,4.3,37.5,820.0,535.19,381.7
2016,7,17,14,30,310.0,420.0,4.3,37.0,698.0,471.47,335.58
2016,7,17,14,45,577.0,269.0,4.35,37.0,762.0,453.97,320.84
2016,7,17,15,0,844.0,118.0,4.4,37.0,826.0,419.7,289.78
2016,7,17,15,15,833.5,116.0,4.4,37.0,788.0,365.09,245.03
2016,7,17,15,30,823.0,114.0,4.4,37.0,750.0,310.36,199.8
2016,7,17,15,45,809.0,111.5,4.4,37.0,706.5,247.69,149.51
2016,7,17,16,0,795.0,109.0,4.4,37.0,663.0,191.98,107.1
2016,7,17,16,15,777.0,106.0,4.4,36.5,615.0,136.7,72.15
2016,7,17,16,30,759.0,103.0,4.4,36.0,567.0,83.29,52.75
2016,7,17,16,45,735.0,99.0,4.4,35.5,515.5,74.01,54.4
2016,7,17,17,0,711.0,95.0,4.4,35.0,464.0,72.58,53.58
2016,7,17,17,15,680.0,90.5,4.3,34.5,411.0,64.5,47.32
2016,7,17,17,30,649.0,86.0,4.2,34.0,358.0,62.61,46.07
2016,7,17,17,45,603.5,80.5,4.15,34.0,305.0,59.76,43.88
2016,7,17,18,0,558.0,75.0,4.1,34.0,252.0,56.85,41.57
2016,7,17,18,15,495.0,66.5,3.85,33.0,201.0,51.37,37.19
2016,7,17,18,30,432.0,58.0,3.6,32.0,150.0,45.76,32.48
2016,7,17,18,45,334.5,47.0,3.35,31.5,105.5,37.71,25.43
2016,7,17,19,0,237.0,36.0,3.1,31.0,61.0,27.81,16.42
2016,7,17,19,15,118.5,18.0,3.05,30.5,30.5,14.01,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,30.0,8.5,1.75,23.5,9.5,7.26,0.0
2016,7,18,6,0,60.0,17.0,2.0,24.0,19.0,40.76,0.0
2016,7,18,6,15,167.5,33.5,2.15,24.5,54.5,116.17,79.6
2016,7,18,6,30,275.0,50.0,2.3,25.0,90.0,187.86,141.69
2016,7,18,6,45,363.0,60.0,2.5,25.5,137.5,254.4,197.9
2016,7,18,7,0,451.0,70.0,2.7,26.0,185.0,335.13,264.1
2016,7,18,7,15,506.5,78.5,2.75,26.5,236.5,399.87,315.94
2016,7,18,7,30,562.0,87.0,2.8,27.0,288.0,468.45,368.87
2016,7,18,7,45,611.5,90.0,2.85,27.5,342.5,530.2,414.98
2016,7,18,8,0,661.0,93.0,2.9,28.0,397.0,594.04,461.14
2016,7,18,8,15,689.0,98.0,2.9,28.5,449.0,645.88,496.75
2016,7,18,8,30,717.0,103.0,2.9,29.0,501.0,694.24,528.03
2016,7,18,8,45,513.5,188.0,2.95,30.0,487.0,638.76,482.36
2016,7,18,9,0,310.0,273.0,3.0,31.0,473.0,553.77,414.96
2016,7,18,9,15,223.0,307.0,2.95,31.5,457.0,502.79,375.13
2016,7,18,9,30,136.0,341.0,2.9,32.0,441.0,462.87,342.6
2016,7,18,9,45,476.0,231.5,2.9,32.5,608.0,692.02,510.0
2016,7,18,10,0,816.0,122.0,2.9,33.0,775.0,885.84,638.74
2016,7,18,10,15,825.0,124.0,2.9,33.0,810.0,901.47,646.15
2016,7,18,10,30,834.0,126.0,2.9,33.0,845.0,913.71,652.86
2016,7,18,10,45,840.0,128.0,2.9,33.5,873.5,919.62,654.29
2016,7,18,11,0,846.0,130.0,2.9,34.0,902.0,921.89,653.56
2016,7,18,11,15,851.0,131.0,2.9,34.0,924.0,918.63,650.79
2016,7,18,11,30,856.0,132.0,2.9,34.0,946.0,911.7,645.85
2016,7,18,11,45,853.5,136.5,2.9,34.5,958.5,897.41,635.02
2016,7,18,12,0,851.0,141.0,2.9,35.0,971.0,879.6,622.12
2016,7,18,12,15,852.5,141.5,2.9,35.0,977.5,858.61,608.57
2016,7,18,12,30,854.0,142.0,2.9,35.0,984.0,834.53,593.08
2016,7,18,12,45,853.5,142.0,2.95,35.5,982.0,805.63,573.55
2016,7,18,13,0,853.0,142.0,3.0,36.0,980.0,774.21,552.38
2016,7,18,13,15,548.0,313.0,3.05,36.0,849.5,670.61,477.54
2016,7,18,13,30,243.0,484.0,3.1,36.0,719.0,565.42,401.18
2016,7,18,13,45,543.0,310.5,3.15,36.0,822.5,606.05,433.46
2016,7,18,14,0,843.0,137.0,3.2,36.0,926.0,615.63,441.67
2016,7,18,14,15,837.5,135.5,3.25,36.0,901.5,568.93,406.83
2016,7,18,14,30,832.0,134.0,3.3,36.0,877.0,520.73,370.2
2016,7,18,14,45,816.0,136.5,3.35,36.0,843.5,469.33,330.26
2016,7,18,15,0,800.0,139.0,3.4,36.0,810.0,415.03,287.27
2016,7,18,15,15,464.5,253.5,3.45,35.5,639.0,332.94,230.83
2016,7,18,15,30,129.0,368.0,3.5,35.0,468.0,296.38,211.78
2016,7,18,15,45,437.0,249.0,3.55,35.0,558.0,257.66,171.77
2016,7,18,16,0,745.0,130.0,3.6,35.0,648.0,199.67,115.65
2016,7,18,16,15,580.5,178.5,3.65,34.5,564.5,160.64,97.51
2016,7,18,16,30,416.0,227.0,3.7,34.0,481.0,145.4,103.22
2016,7,18,16,45,407.5,206.5,3.8,34.0,437.0,130.64,100.24
2016,7,18,17,0,399.0,186.0,3.9,34.0,393.0,120.87,92.8
2016,7,18,17,15,384.0,166.5,3.9,33.5,347.5,110.93,85.32
2016,7,18,17,30,369.0,147.0,3.9,33.0,302.0,100.34,77.19
2016,7,18,17,45,344.5,128.0,3.95,33.0,256.5,89.33,68.42
2016,7,18,18,0,320.0,109.0,4.0,33.0,211.0,77.72,59.0
2016,7,18,18,15,277.5,91.5,3.9,32.5,167.5,68.34,51.33
2016,7,18,18,30,235.0,74.0,3.8,32.0,124.0,55.95,40.9
2016,7,18,18,45,175.0,56.0,3.75,31.5,87.0,42.81,29.59
2016,7,18,19,0,115.0,38.0,3.7,31.0,50.0,29.41,17.62
2016,7,18,19,15,57.5,19.0,3.7,30.5,25.0,15.05,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,24.5,10.0,8.54,0.0
2016,7,19,6,0,0.0,20.0,1.4,25.0,20.0,18.81,0.0
2016,7,19,6,15,169.0,31.5,1.35,25.5,56.0,114.45,77.45
2016,7,19,6,30,338.0,43.0,1.3,26.0,92.0,208.91,156.37
2016,7,19,6,45,428.0,50.5,1.3,26.5,140.5,279.0,214.81
2016,7,19,7,0,518.0,58.0,1.3,27.0,189.0,357.5,278.11
2016,7,19,7,15,569.5,64.5,1.3,27.5,241.0,420.67,327.54
2016,7,19,7,30,621.0,71.0,1.3,28.0,293.0,487.28,377.45
2016,7,19,7,45,663.5,74.0,1.3,28.5,347.0,546.58,420.07
2016,7,19,8,0,706.0,77.0,1.3,29.0,401.0,605.61,460.95
2016,7,19,8,15,732.0,81.0,1.35,29.5,453.0,656.6,493.94
2016,7,19,8,30,758.0,85.0,1.4,30.0,505.0,706.92,525.57
2016,7,19,8,45,779.5,87.0,1.5,30.5,555.5,750.2,552.26
2016,7,19,9,0,801.0,89.0,1.6,31.0,606.0,783.96,572.32
2016,7,19,9,15,816.0,91.5,1.75,31.5,652.0,818.22,593.07
2016,7,19,9,30,831.0,94.0,1.9,32.0,698.0,849.93,611.98
2016,7,19,9,45,843.5,95.5,2.1,33.0,739.5,875.5,626.03
2016,7,19,10,0,856.0,97.0,2.3,34.0,781.0,897.99,638.02
2016,7,19,10,15,864.5,98.5,2.45,34.0,816.5,913.48,647.75
2016,7,19,10,30,873.0,100.0,2.6,34.0,852.0,925.45,655.38
2016,7,19,10,45,879.0,101.5,2.8,34.5,881.0,931.45,658.35
2016,7,19,11,0,885.0,103.0,3.0,35.0,910.0,933.7,659.02
2016,7,19,11,15,889.5,104.0,3.15,35.0,931.5,930.28,657.18
2016,7,19,11,30,894.0,105.0,3.3,35.0,953.0,923.06,653.01
2016,7,19,11,45,894.5,107.0,3.45,35.5,967.0,909.38,643.44
2016,7,19,12,0,895.0,109.0,3.6,36.0,981.0,892.05,631.6
2016,7,19,12,15,538.5,307.0,3.75,36.0,832.5,755.99,538.74
2016,7,19,12,30,182.0,505.0,3.9,36.0,684.0,596.78,423.88
2016,7,19,12,45,247.5,491.0,4.05,36.5,734.5,628.57,446.68
2016,7,19,13,0,313.0,477.0,4.2,37.0,785.0,649.92,461.26
2016,7,19,13,15,168.0,416.5,4.25,37.0,582.0,474.33,339.43
2016,7,19,13,30,23.0,356.0,4.3,37.0,379.0,310.45,222.34
2016,7,19,13,45,452.0,233.0,4.4,37.0,657.0,485.63,352.93
2016,7,19,14,0,881.0,110.0,4.5,37.0,935.0,619.44,446.68
2016,7,19,14,15,875.5,109.0,4.55,37.0,910.0,571.45,409.97
2016,7,19,14,30,870.0,108.0,4.6,37.0,885.0,521.86,371.87
2016,7,19,14,45,861.5,107.5,4.65,37.0,853.0,469.93,330.99
2016,7,19,15,0,853.0,107.0,4.7,37.0,821.0,417.14,288.38
2016,7,19,15,15,646.0,202.0,4.7,36.5,728.5,356.19,243.57
2016,7,19,15,30,439.0,297.0,4.7,36.0,636.0,321.93,220.73
2016,7,19,15,45,404.0,291.0,4.75,36.0,589.0,277.8,187.45
2016,7,19,16,0,369.0,285.0,4.8,36.0,542.0,245.03,164.19
2016,7,19,16,15,287.5,277.5,4.8,35.5,469.0,203.78,139.56
2016,7,19,16,30,206.0,270.0,4.8,35.0,396.0,181.93,132.14
2016,7,19,16,45,416.5,195.0,4.8,34.5,420.0,123.92,94.73
2016,7,19,17,0,627.0,120.0,4.8,34.0,444.0,81.74,61.25
2016,7,19,17,15,567.0,118.5,4.7,33.5,386.5,82.57,62.32
2016,7,19,17,30,507.0,117.0,4.6,33.0,329.0,82.45,62.6
2016,7,19,17,45,474.0,103.5,4.6,33.0,279.5,74.32,56.1
2016,7,19,18,0,441.0,90.0,4.6,33.0,230.0,65.8,49.17
2016,7,19,18,15,391.5,77.0,4.35,32.5,183.0,57.13,42.05
2016,7,19,18,30,342.0,64.0,4.1,32.0,136.0,48.16,34.45
2016,7,19,18,45,260.0,49.5,3.95,31.5,95.0,37.64,25.34
2016,7,19,19,0,178.0,35.0,3.8,31.0,54.0,26.89,15.57
2016,7,19,19,15,89.0,17.5,3.7,30.5,27.0,13.58,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,28.5,8.0,1.45,24.5,9.0,6.83,0.0
2016,7,20,6,0,57.0,16.0,1.7,25.0,18.0,30.87,0.0
2016,7,20,6,15,169.5,32.0,1.75,25.5,53.5,115.81,77.88
2016,7,20,6,30,282.0,48.0,1.8,26.0,89.0,189.2,141.74
2016,7,20,6,45,379.5,57.0,1.85,26.5,137.0,263.44,203.53
2016,7,20,7,0,477.0,66.0,1.9,27.0,185.0,345.51,270.08
2016,7,20,7,15,532.0,73.5,1.9,27.5,237.0,410.19,321.17
2016,7,20,7,30,587.0,81.0,1.9,28.0,289.0,478.62,373.07
2016,7,20,7,45,633.5,84.5,1.9,28.5,343.5,540.03,417.86
2016,7,20,8,0,680.0,88.0,1.9,29.0,398.0,603.32,462.4
2016,7,20,8,15,707.5,92.0,1.95,29.5,450.5,651.78,494.62
2016,7,20,8,30,735.0,96.0,2.0,30.0,503.0,702.52,527.07
2016,7,20,8,45,757.5,99.0,2.05,30.5,553.5,747.16,554.64
2016,7,20,9,0,780.0,102.0,2.1,31.0,604.0,790.2,580.7
2016,7,20,9,15,795.5,105.0,2.2,31.5,650.0,825.27,601.48
2016,7,20,9,30,811.0,108.0,2.3,32.0,696.0,857.79,620.49
2016,7,20,9,45,432.5,228.0,2.45,32.5,544.0,650.86,476.83
2016,7,20,10,0,54.0,348.0,2.6,33.0,392.0,376.35,274.87
2016,7,20,10,15,177.0,375.0,2.75,33.5,526.0,532.48,388.33
2016,7,20,10,30,300.0,402.0,2.9,34.0,660.0,688.2,494.87
2016,7,20,10,45,585.5,259.0,3.05,34.5,785.0,831.83,595.45
2016,7,20,11,0,871.0,116.0,3.2,35.0,910.0,934.66,661.8
2016,7,20,11,15,589.0,285.5,3.3,35.0,828.5,844.63,600.16
2016,7,20,11,30,307.0,455.0,3.4,35.0,747.0,718.9,510.22
2016,7,20,11,45,582.5,297.0,3.5,35.5,861.0,822.21,585.3
2016,7,20,12,0,858.0,139.0,3.6,36.0,975.0,886.87,628.88
2016,7,20,12,15,859.0,139.5,3.65,36.0,981.0,865.33,614.56
2016,7,20,12,30,860.0,140.0,3.7,36.0,987.0,840.69,598.81
2016,7,20,12,45,860.0,139.5,3.8,36.5,985.5,811.6,579.15
2016,7,20,13,0,860.0,139.0,3.9,37.0,984.0,779.92,557.76
2016,7,20,13,15,858.0,138.5,3.95,37.0,974.0,744.23,533.71
2016,7,20,13,30,856.0,138.0,4.0,37.0,964.0,706.17,507.09
2016,7,20,13,45,497.5,304.5,4.05,37.0,782.5,574.04,411.35
2016,7,20,14,0,139.0,471.0,4.1,37.0,601.0,457.9,326.48
2016,7,20,14,15,159.5,458.0,4.1,37.0,603.5,445.54,318.13
2016,7,20,14,30,180.0,445.0,4.1,37.0,606.0,431.03,307.58
2016,7,20,14,45,216.0,422.5,4.2,37.0,608.5,414.73,295.41
2016,7,20,15,0,252.0,400.0,4.3,37.0,611.0,387.91,275.08
2016,7,20,15,15,497.5,277.5,4.3,36.5,669.5,361.28,250.15
2016,7,20,15,30,743.0,155.0,4.3,36.0,728.0,314.05,205.9
2016,7,20,15,45,565.0,219.0,4.3,36.0,640.0,266.75,173.29
2016,7,20,16,0,387.0,283.0,4.3,36.0,552.0,246.96,164.74
2016,7,20,16,15,389.5,258.0,4.25,35.5,511.5,202.23,134.74
2016,7,20,16,30,392.0,233.0,4.2,35.0,471.0,157.61,112.02
2016,7,20,16,45,376.5,215.0,4.2,35.0,427.5,142.92,109.63
2016,7,20,17,0,361.0,197.0,4.2,35.0,384.0,133.4,102.46
2016,7,20,17,15,364.5,170.5,4.1,34.5,340.5,118.6,91.16
2016,7,20,17,30,368.0,144.0,4.0,34.0,297.0,98.45,75.34
2016,7,20,17,45,406.5,120.5,3.95,34.0,266.5,85.03,64.63
2016,7,20,18,0,445.0,97.0,3.9,34.0,236.0,70.68,52.96
2016,7,20,18,15,378.0,85.0,3.6,33.0,187.0,62.69,46.54
2016,7,20,18,30,311.0,73.0,3.3,32.0,138.0,54.49,39.67
2016,7,20,18,45,225.0,56.0,3.0,31.5,96.0,42.3,29.13
2016,7,20,19,0,139.0,39.0,2.7,31.0,54.0,30.13,18.05
2016,7,20,19,15,69.5,19.5,2.7,30.5,27.0,15.4,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,47.5,7.5,2.25,23.5,9.5,0.0,0.0
2016,7,21,6,0,95.0,15.0,2.5,24.0,19.0,41.56,0.0
2016,7,21,6,15,220.5,28.5,2.6,24.5,55.5,129.79,87.11
2016,7,21,6,30,346.0,42.0,2.7,25.0,92.0,211.94,159.68
2016,7,21,6,45,437.5,50.0,2.8,26.0,141.0,283.87,220.36
2016,7,21,7,0,529.0,58.0,2.9,27.0,190.0,364.44,286.08
2016,7,21,7,15,582.0,64.5,2.8,27.5,243.0,429.2,337.7
2016,7,21,7,30,635.0,71.0,2.7,28.0,296.0,497.52,389.83
2016,7,21,7,45,675.0,75.0,2.6,29.0,350.5,557.17,432.55
2016,7,21,8,0,715.0,79.0,2.5,30.0,405.0,616.09,472.9
2016,7,21,8,15,741.5,83.0,2.3,30.5,458.0,667.97,505.83
2016,7,21,8,30,768.0,87.0,2.1,31.0,511.0,719.16,536.94
2016,7,21,8,45,788.0,90.0,1.9,32.0,561.5,762.85,560.67
2016,7,21,9,0,808.0,93.0,1.7,33.0,612.0,804.73,582.21
2016,7,21,9,15,822.5,95.5,1.7,33.5,658.5,830.65,595.74
2016,7,21,9,30,837.0,98.0,1.7,34.0,705.0,862.09,612.83
2016,7,21,9,45,847.5,100.5,1.75,34.5,746.5,887.04,626.13
2016,7,21,10,0,858.0,103.0,1.8,35.0,788.0,908.79,637.43
2016,7,21,10,15,866.5,105.0,1.95,35.5,823.5,924.78,646.23
2016,7,21,10,30,875.0,107.0,2.1,36.0,859.0,937.2,652.89
2016,7,21,10,45,880.5,109.0,2.25,36.5,888.0,943.13,655.59
2016,7,21,11,0,886.0,111.0,2.4,37.0,917.0,945.27,656.05
2016,7,21,11,15,890.5,112.0,2.45,37.0,939.0,941.69,653.57
2016,7,21,11,30,895.0,113.0,2.5,37.0,961.0,934.3,648.88
2016,7,21,11,45,896.0,114.5,2.65,37.5,975.0,920.41,639.7
2016,7,21,12,0,897.0,116.0,2.8,38.0,989.0,902.86,628.28
2016,7,21,12,15,898.0,116.5,2.9,38.0,995.5,880.93,615.07
2016,7,21,12,30,899.0,117.0,3.0,38.0,1002.0,855.71,599.74
2016,7,21,12,45,898.5,117.0,3.1,38.0,1000.0,825.82,581.34
2016,7,21,13,0,898.0,117.0,3.2,38.0,998.0,793.15,561.01
2016,7,21,13,15,896.0,116.5,3.25,38.0,988.0,756.27,537.35
2016,7,21,13,30,894.0,116.0,3.3,38.0,978.0,716.86,510.26
