Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,13,45,893.0,113.0,3.4,38.5,961.0,673.75,479.24
2016,7,21,14,0,892.0,110.0,3.5,39.0,944.0,628.27,445.9
2016,7,21,14,15,886.5,109.0,3.55,38.5,919.0,579.61,411.11
2016,7,21,14,30,881.0,108.0,3.6,38.0,894.0,529.33,373.95
2016,7,21,14,45,875.0,105.5,3.65,38.0,862.5,476.31,332.85
2016,7,21,15,0,869.0,103.0,3.7,38.0,831.0,422.19,289.71
2016,7,21,15,15,859.5,101.5,3.7,38.0,792.5,366.72,244.55
2016,7,21,15,30,850.0,100.0,3.7,38.0,754.0,310.97,198.63
2016,7,21,15,45,837.5,97.5,3.7,38.0,710.5,253.85,152.37
2016,7,21,16,0,825.0,95.0,3.7,38.0,667.0,197.3,109.29
2016,7,21,16,15,808.5,92.0,3.65,37.5,619.0,140.85,73.48
2016,7,21,16,30,792.0,89.0,3.6,37.0,571.0,76.6,46.16
2016,7,21,16,45,770.5,85.5,3.6,37.0,519.5,65.43,47.17
2016,7,21,17,0,749.0,82.0,3.6,37.0,468.0,63.95,46.18
2016,7,21,17,15,720.0,78.0,3.5,36.5,414.5,61.92,44.83
2016,7,21,17,30,691.0,74.0,3.4,36.0,361.0,59.8,43.38
2016,7,21,17,45,650.0,68.5,3.35,35.5,307.5,51.66,36.95
2016,7,21,18,0,609.0,63.0,3.3,35.0,254.0,48.35,34.39
2016,7,21,18,15,548.0,56.5,2.9,34.0,202.5,44.03,30.94
2016,7,21,18,30,487.0,50.0,2.5,33.0,151.0,39.66,27.26
2016,7,21,18,45,392.0,40.0,2.15,32.5,105.5,32.16,20.71
2016,7,21,19,0,297.0,30.0,1.8,32.0,60.0,24.52,13.51
2016,7,21,19,15,148.5,15.0,1.8,31.5,30.0,12.14,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,58.0,7.0,2.15,24.5,9.0,0.0,0.0
2016,7,22,6,0,116.0,14.0,2.4,25.0,18.0,47.13,0.0
2016,7,22,6,15,244.5,26.5,2.35,25.5,55.0,139.1,92.26
2016,7,22,6,30,373.0,39.0,2.3,26.0,92.0,220.54,165.18
2016,7,22,6,45,458.0,47.0,2.3,27.0,141.0,290.68,224.26
2016,7,22,7,0,543.0,55.0,2.3,28.0,190.0,368.91,287.62
2016,7,22,7,15,595.0,61.0,2.15,28.5,242.5,433.19,338.24
2016,7,22,7,30,647.0,67.0,2.0,29.0,295.0,500.95,389.07
2016,7,22,7,45,685.5,71.0,1.9,30.0,349.5,558.2,429.29
2016,7,22,8,0,724.0,75.0,1.8,31.0,404.0,618.81,469.84
2016,7,22,8,15,749.5,78.5,1.85,31.5,456.5,669.74,502.55
2016,7,22,8,30,775.0,82.0,1.9,32.0,509.0,719.92,534.02
2016,7,22,8,45,795.5,84.5,2.0,33.0,559.5,763.7,559.76
2016,7,22,9,0,816.0,87.0,2.1,34.0,610.0,797.85,578.66
2016,7,22,9,15,830.5,89.5,2.2,34.5,656.5,832.23,598.74
2016,7,22,9,30,845.0,92.0,2.3,35.0,703.0,863.98,616.94
2016,7,22,9,45,856.5,93.5,2.4,35.5,745.0,889.04,630.77
2016,7,22,10,0,868.0,95.0,2.5,36.0,787.0,910.93,642.6
2016,7,22,10,15,876.5,96.5,2.55,36.0,822.5,926.66,651.54
2016,7,22,10,30,885.0,98.0,2.6,36.0,858.0,938.82,658.38
2016,7,22,10,45,891.0,99.5,2.65,36.5,887.5,944.92,660.19
2016,7,22,11,0,897.0,101.0,2.7,37.0,917.0,947.23,659.79
2016,7,22,11,15,901.5,101.5,2.75,37.0,939.0,943.31,657.04
2016,7,22,11,30,906.0,102.0,2.8,37.0,961.0,935.57,652.05
2016,7,22,11,45,903.0,106.5,2.85,37.5,974.0,920.91,641.51
2016,7,22,12,0,900.0,111.0,2.9,38.0,987.0,902.55,628.79
2016,7,22,12,15,901.0,111.5,2.95,38.0,993.0,880.65,615.23
2016,7,22,12,30,902.0,112.0,3.0,38.0,999.0,855.45,599.59
2016,7,22,12,45,901.5,112.0,3.05,38.5,997.5,825.52,579.68
2016,7,22,13,0,901.0,112.0,3.1,39.0,996.0,792.78,557.96
2016,7,22,13,15,899.0,111.5,3.15,39.0,986.5,755.8,534.55
2016,7,22,13,30,897.0,111.0,3.2,39.0,977.0,716.27,507.54
2016,7,22,13,45,893.5,110.5,3.25,39.0,959.5,673.32,477.58
2016,7,22,14,0,890.0,110.0,3.3,39.0,942.0,628.18,445.36
2016,7,22,14,15,885.0,108.5,3.3,39.0,917.0,579.45,409.64
2016,7,22,14,30,880.0,107.0,3.3,39.0,892.0,529.06,371.73
2016,7,22,14,45,865.5,110.0,3.35,39.0,858.5,476.26,331.1
2016,7,22,15,0,851.0,113.0,3.4,39.0,825.0,423.14,289.13
2016,7,22,15,15,841.0,111.0,3.4,38.5,787.0,367.99,245.15
2016,7,22,15,30,831.0,109.0,3.4,38.0,749.0,312.65,200.29
2016,7,22,15,45,818.0,106.5,3.4,38.0,705.0,256.36,154.85
2016,7,22,16,0,805.0,104.0,3.4,38.0,661.0,192.92,106.78
2016,7,22,16,15,788.0,101.0,3.4,37.5,613.0,136.77,71.0
2016,7,22,16,30,771.0,98.0,3.4,37.0,565.0,82.36,50.54
2016,7,22,16,45,747.5,94.5,3.4,37.0,513.5,71.27,51.85
2016,7,22,17,0,724.0,91.0,3.4,37.0,462.0,70.06,51.09
2016,7,22,17,15,693.5,86.0,3.3,36.5,409.0,61.82,44.74
2016,7,22,17,30,663.0,81.0,3.2,36.0,356.0,59.44,43.09
2016,7,22,17,45,618.5,75.5,3.15,36.0,302.5,56.43,40.77
2016,7,22,18,0,574.0,70.0,3.1,36.0,249.0,53.36,38.33
2016,7,22,18,15,512.0,62.0,2.75,35.0,198.0,48.13,34.16
2016,7,22,18,30,450.0,54.0,2.4,34.0,147.0,42.78,29.68
2016,7,22,18,45,352.5,43.0,2.05,33.0,102.0,34.59,22.61
2016,7,22,19,0,255.0,32.0,1.7,32.0,57.0,26.23,14.75
2016,7,22,19,15,127.5,16.0,1.75,31.5,28.5,12.5,0.0
2016,7,22,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.5,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,77.0,13.0,2.6,25.0,16.0,34.51,0.0
2016,7,23,6,15,191.0,28.5,2.6,25.5,51.5,120.28,78.62
2016,7,23,6,30,305.0,44.0,2.6,26.0,87.0,195.31,146.24
2016,7,23,6,45,392.0,54.0,2.65,26.5,134.5,267.65,207.26
2016,7,23,7,0,479.0,64.0,2.7,27.0,182.0,346.17,271.7
2016,7,23,7,15,533.5,72.0,2.55,27.5,234.0,411.44,323.6
2016,7,23,7,30,588.0,80.0,2.4,28.0,286.0,480.47,376.1
2016,7,23,7,45,632.5,84.0,2.3,29.0,340.5,541.42,419.77
2016,7,23,8,0,677.0,88.0,2.2,30.0,395.0,604.11,462.74
2016,7,23,8,15,704.5,93.0,2.2,30.5,447.5,656.53,497.47
2016,7,23,8,30,732.0,98.0,2.2,31.0,500.0,705.64,528.43
2016,7,23,8,45,757.5,99.5,2.2,32.0,551.0,751.17,555.13
2016,7,23,9,0,783.0,101.0,2.2,33.0,602.0,795.26,580.2
2016,7,23,9,15,798.5,104.0,2.25,33.5,648.5,830.56,600.56
2016,7,23,9,30,814.0,107.0,2.3,34.0,695.0,863.31,619.1
2016,7,23,9,45,829.0,107.5,2.35,34.5,737.5,880.34,627.43
2016,7,23,10,0,844.0,108.0,2.4,35.0,780.0,903.87,640.07
2016,7,23,10,15,853.0,110.0,2.45,35.5,816.0,920.16,648.06
2016,7,23,10,30,862.0,112.0,2.5,36.0,852.0,932.94,653.95
2016,7,23,10,45,871.0,112.0,2.65,36.5,881.5,940.1,657.25
2016,7,23,11,0,880.0,112.0,2.8,37.0,911.0,943.57,658.35
2016,7,23,11,15,884.5,113.0,2.9,37.0,933.0,940.03,656.16
2016,7,23,11,30,889.0,114.0,3.0,37.0,955.0,932.69,651.74
2016,7,23,11,45,892.0,114.5,3.1,37.5,969.5,919.75,642.54
2016,7,23,12,0,895.0,115.0,3.2,38.0,984.0,903.15,631.13
2016,7,23,12,15,896.0,115.0,3.25,38.0,990.5,880.83,617.18
2016,7,23,12,30,897.0,115.0,3.3,38.0,997.0,855.24,601.17
2016,7,23,12,45,897.0,114.5,3.4,38.5,995.5,825.37,581.41
2016,7,23,13,0,897.0,114.0,3.5,39.0,994.0,792.68,559.78
2016,7,23,13,15,895.0,114.0,3.55,39.0,984.0,756.16,536.47
2016,7,23,13,30,893.0,114.0,3.6,39.0,974.0,717.1,509.58
2016,7,23,13,45,889.0,113.0,3.65,39.0,956.5,673.51,479.04
2016,7,23,14,0,885.0,112.0,3.7,39.0,939.0,627.81,446.28
2016,7,23,14,15,880.0,111.0,3.7,39.0,914.0,579.6,410.78
2016,7,23,14,30,875.0,110.0,3.7,39.0,889.0,529.74,373.09
2016,7,23,14,45,860.0,112.5,3.7,39.0,855.0,476.49,331.96
2016,7,23,15,0,845.0,115.0,3.7,39.0,821.0,423.01,289.59
2016,7,23,15,15,835.0,113.0,3.7,38.5,783.0,368.1,245.73
2016,7,23,15,30,825.0,111.0,3.7,38.0,745.0,313.01,201.0
2016,7,23,15,45,811.0,108.5,3.75,38.0,701.0,249.86,150.55
2016,7,23,16,0,797.0,106.0,3.8,38.0,657.0,193.59,107.69
2016,7,23,16,15,779.5,103.0,3.8,37.5,609.0,137.79,72.02
2016,7,23,16,30,762.0,100.0,3.8,37.0,561.0,83.79,51.55
2016,7,23,16,45,738.5,96.0,3.8,37.0,509.5,72.21,52.61
2016,7,23,17,0,715.0,92.0,3.8,37.0,458.0,70.7,51.61
2016,7,23,17,15,683.5,87.0,3.75,36.5,405.0,62.4,45.22
2016,7,23,17,30,652.0,82.0,3.7,36.0,352.0,60.05,43.59
2016,7,23,17,45,608.0,76.0,3.65,35.5,298.5,56.73,41.12
2016,7,23,18,0,564.0,70.0,3.6,35.0,245.0,53.32,38.48
2016,7,23,18,15,501.5,62.0,3.3,34.5,194.5,48.1,34.21
2016,7,23,18,30,439.0,54.0,3.0,34.0,144.0,42.76,29.66
2016,7,23,18,45,341.5,42.5,2.75,33.5,99.5,34.16,22.19
2016,7,23,19,0,244.0,31.0,2.5,33.0,55.0,25.36,13.89
2016,7,23,19,15,122.0,15.5,2.6,32.5,27.5,12.11,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.5,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,57.0,13.0,2.6,25.0,15.0,28.47,0.0
2016,7,24,6,15,170.5,29.0,2.65,25.5,49.5,113.68,73.24
2016,7,24,6,30,284.0,45.0,2.7,26.0,84.0,188.38,140.94
2016,7,24,6,45,373.0,55.5,2.75,26.5,131.5,260.65,201.88
2016,7,24,7,0,462.0,66.0,2.8,27.0,179.0,339.98,267.01
2016,7,24,7,15,518.0,74.0,2.75,27.5,231.0,405.47,319.35
2016,7,24,7,30,574.0,82.0,2.7,28.0,283.0,474.85,372.58
2016,7,24,7,45,622.0,86.0,2.65,28.5,337.5,537.67,418.94
2016,7,24,8,0,670.0,90.0,2.6,29.0,392.0,602.54,465.07
2016,7,24,8,15,698.0,94.5,2.55,29.5,444.5,654.55,499.79
2016,7,24,8,30,726.0,99.0,2.5,30.0,497.0,703.18,530.56
2016,7,24,8,45,752.5,100.5,2.45,31.0,548.5,749.42,557.8
2016,7,24,9,0,779.0,102.0,2.4,32.0,600.0,794.29,583.36
2016,7,24,9,15,795.0,105.0,2.35,32.5,646.5,829.97,603.42
2016,7,24,9,30,811.0,108.0,2.3,33.0,693.0,863.14,621.57
2016,7,24,9,45,825.0,109.0,2.3,34.0,735.0,879.66,627.92
2016,7,24,10,0,839.0,110.0,2.3,35.0,777.0,902.75,638.57
2016,7,24,10,15,847.5,112.0,2.3,35.5,812.5,918.52,645.79
2016,7,24,10,30,856.0,114.0,2.3,36.0,848.0,930.78,650.92
2016,7,24,10,45,863.0,115.0,2.35,36.5,877.0,937.02,652.85
2016,7,24,11,0,870.0,116.0,2.4,37.0,906.0,939.56,652.65
2016,7,24,11,15,874.5,117.0,2.45,37.0,928.0,936.01,650.17
2016,7,24,11,30,879.0,118.0,2.5,37.0,950.0,928.69,645.51
2016,7,24,11,45,878.0,121.5,2.6,37.5,963.0,914.89,635.99
2016,7,24,12,0,877.0,125.0,2.7,38.0,976.0,897.46,624.3
2016,7,24,12,15,878.0,125.0,2.7,38.0,982.5,875.33,610.3
2016,7,24,12,30,879.0,125.0,2.7,38.0,989.0,850.0,594.34
2016,7,24,12,45,876.5,126.5,2.75,38.0,986.5,820.07,575.75
2016,7,24,13,0,874.0,128.0,2.8,38.0,984.0,787.49,555.38
2016,7,24,13,15,872.0,127.5,2.8,38.0,974.0,751.2,531.83
2016,7,24,13,30,870.0,127.0,2.8,38.0,964.0,712.45,505.21
2016,7,24,13,45,865.0,126.5,2.85,38.0,946.0,669.39,475.31
2016,7,24,14,0,860.0,126.0,2.9,38.0,928.0,624.37,443.31
2016,7,24,14,15,854.0,124.5,2.9,38.0,903.0,576.25,408.15
2016,7,24,14,30,848.0,123.0,2.9,38.0,878.0,526.65,370.94
2016,7,24,14,45,829.0,128.0,2.9,38.0,843.5,474.53,330.9
2016,7,24,15,0,810.0,133.0,2.9,38.0,809.0,419.57,287.9
2016,7,24,15,15,799.0,130.5,2.9,38.0,771.0,364.58,243.82
2016,7,24,15,30,788.0,128.0,2.9,38.0,733.0,309.69,199.24
2016,7,24,15,45,770.5,126.0,2.9,38.0,689.0,254.1,154.82
2016,7,24,16,0,753.0,124.0,2.9,38.0,645.0,199.88,113.89
2016,7,24,16,15,734.0,120.5,2.9,37.5,597.0,146.11,79.69
2016,7,24,16,30,715.0,117.0,2.9,37.0,549.0,86.88,54.13
2016,7,24,16,45,684.5,114.0,2.95,37.0,497.0,76.54,56.05
2016,7,24,17,0,654.0,111.0,3.0,37.0,445.0,76.35,56.13
2016,7,24,17,15,620.0,104.5,3.0,36.5,392.5,73.66,54.32
2016,7,24,17,30,586.0,98.0,3.0,36.0,340.0,70.81,52.34
2016,7,24,17,45,534.0,91.5,3.0,35.5,287.0,67.63,50.03
2016,7,24,18,0,482.0,85.0,3.0,35.0,234.0,64.4,47.57
2016,7,24,18,15,417.0,74.0,2.85,34.5,184.5,55.3,40.14
2016,7,24,18,30,352.0,63.0,2.7,34.0,135.0,47.58,33.59
2016,7,24,18,45,256.5,48.5,2.55,34.0,92.5,36.96,24.37
2016,7,24,19,0,161.0,34.0,2.4,34.0,50.0,26.14,14.29
2016,7,24,19,15,80.5,17.0,2.45,33.5,25.0,13.21,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,26.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,26.0,7.0,5.97,0.0
2016,7,25,6,15,33.0,29.5,2.05,26.0,34.0,49.04,28.57
2016,7,25,6,30,66.0,52.0,2.0,26.0,61.0,89.95,65.42
2016,7,25,6,45,109.0,76.5,2.0,26.5,99.5,139.89,107.01
2016,7,25,7,0,152.0,101.0,2.0,27.0,138.0,193.41,150.99
2016,7,25,7,15,220.5,112.5,2.0,27.0,181.5,260.35,205.18
2016,7,25,7,30,289.0,124.0,2.0,27.0,225.0,324.42,256.04
2016,7,25,7,45,327.5,142.0,2.0,27.5,274.5,381.73,299.43
2016,7,25,8,0,366.0,160.0,2.0,28.0,324.0,456.49,354.15
2016,7,25,8,15,422.0,174.5,1.9,28.0,387.5,528.23,405.77
2016,7,25,8,30,478.0,189.0,1.8,28.0,451.0,602.52,457.56
2016,7,25,8,45,515.0,193.5,1.75,28.5,500.5,652.52,490.17
2016,7,25,9,0,552.0,198.0,1.7,29.0,550.0,702.63,522.13
2016,7,25,9,15,573.0,205.5,1.6,29.5,595.5,741.59,545.06
2016,7,25,9,30,594.0,213.0,1.5,30.0,641.0,785.91,570.77
2016,7,25,9,45,632.0,206.0,1.4,30.5,686.0,822.82,591.66
2016,7,25,10,0,670.0,199.0,1.3,31.0,731.0,857.56,610.36
2016,7,25,10,15,682.5,202.5,1.35,31.5,766.0,876.67,620.29
2016,7,25,10,30,695.0,206.0,1.4,32.0,801.0,892.72,628.49
2016,7,25,10,45,723.5,196.0,1.45,32.5,835.0,907.04,635.69
2016,7,25,11,0,752.0,186.0,1.5,33.0,869.0,910.2,636.04
2016,7,25,11,15,758.5,188.0,1.65,33.5,891.0,909.16,635.18
2016,7,25,11,30,765.0,190.0,1.8,34.0,913.0,904.55,632.13
2016,7,25,11,45,528.5,332.5,1.95,35.0,836.0,812.32,567.84
2016,7,25,12,0,292.0,475.0,2.1,36.0,759.0,704.4,491.4
2016,7,25,12,15,556.0,318.0,2.2,36.0,863.0,788.0,553.25
2016,7,25,12,30,820.0,161.0,2.3,36.0,967.0,843.06,592.82
2016,7,25,12,45,825.0,157.5,2.45,36.5,966.5,815.04,574.3
2016,7,25,13,0,830.0,154.0,2.6,37.0,966.0,774.96,548.51
2016,7,25,13,15,827.5,153.5,2.7,37.0,957.0,739.54,525.31
2016,7,25,13,30,825.0,153.0,2.8,37.0,948.0,701.89,499.8
2016,7,25,13,45,824.0,150.5,2.9,37.5,931.0,661.59,470.91
2016,7,25,14,0,823.0,148.0,3.0,38.0,914.0,619.13,439.87
2016,7,25,14,15,816.5,146.0,3.1,38.0,889.0,573.39,406.62
2016,7,25,14,30,810.0,144.0,3.2,38.0,864.0,523.4,369.45
2016,7,25,14,45,410.5,190.0,3.35,38.0,555.0,328.49,232.44
2016,7,25,15,0,11.0,236.0,3.5,38.0,246.0,195.64,139.72
2016,7,25,15,15,371.5,196.0,3.6,37.5,481.0,266.28,184.29
2016,7,25,15,30,732.0,156.0,3.7,37.0,716.0,309.56,202.45
2016,7,25,15,45,414.5,235.0,3.8,36.5,548.5,247.08,164.16
2016,7,25,16,0,97.0,314.0,3.9,36.0,381.0,239.34,170.84
2016,7,25,16,15,69.0,277.5,4.0,35.5,324.0,203.24,146.53
2016,7,25,16,30,41.0,241.0,4.1,35.0,267.0,171.5,125.57
2016,7,25,16,45,25.5,205.0,4.2,35.0,220.5,156.89,120.74
2016,7,25,17,0,10.0,169.0,4.3,35.0,174.0,131.53,101.0
2016,7,25,17,15,5.0,88.0,4.25,34.0,90.5,72.74,54.17
2016,7,25,17,30,0.0,7.0,4.2,33.0,7.0,5.76,0.0
2016,7,25,17,45,0.0,5.5,4.2,32.5,5.5,4.52,0.0
2016,7,25,18,0,0.0,4.0,4.2,32.0,4.0,3.29,0.0
2016,7,25,18,15,0.0,3.0,4.05,31.5,3.0,2.46,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.64,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.82,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.0,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,24.0,7.0,8.73,0.0
2016,7,26,6,15,62.0,29.5,2.25,24.0,37.5,59.83,35.45
2016,7,26,6,30,115.0,52.0,2.3,24.0,68.0,118.88,88.47
2016,7,26,6,45,178.5,74.0,2.4,24.5,111.0,178.81,138.91
2016,7,26,7,0,242.0,96.0,2.5,25.0,154.0,244.9,193.63
2016,7,26,7,15,149.0,114.0,2.5,25.0,153.0,210.37,166.76
2016,7,26,7,30,56.0,132.0,2.5,25.0,152.0,164.97,129.49
2016,7,26,7,45,31.0,139.5,2.55,25.5,150.5,155.06,120.7
2016,7,26,8,0,6.0,147.0,2.6,26.0,149.0,133.84,102.58
2016,7,26,8,15,30.5,185.0,2.6,26.5,201.0,200.6,155.21
2016,7,26,8,30,55.0,223.0,2.6,27.0,253.0,259.14,200.01
2016,7,26,8,45,81.5,254.5,2.65,27.5,304.0,313.4,240.68
2016,7,26,9,0,108.0,286.0,2.7,28.0,355.0,368.71,281.25
2016,7,26,9,15,125.5,312.0,2.7,28.0,398.0,427.96,324.03
2016,7,26,9,30,143.0,338.0,2.7,28.0,441.0,470.59,354.15
2016,7,26,9,45,129.0,358.0,2.75,28.5,455.5,477.78,357.12
2016,7,26,10,0,115.0,378.0,2.8,29.0,470.0,483.68,359.35
2016,7,26,10,15,125.0,399.0,2.8,29.0,503.0,511.9,378.8
2016,7,26,10,30,135.0,420.0,2.8,29.0,536.0,539.25,397.38
2016,7,26,10,45,135.0,436.0,2.8,29.5,555.5,551.13,404.0
2016,7,26,11,0,135.0,452.0,2.8,30.0,575.0,561.94,409.95
2016,7,26,11,15,204.0,458.0,2.8,30.0,648.5,626.48,455.69
2016,7,26,11,30,273.0,464.0,2.8,30.0,722.0,701.78,507.32
2016,7,26,11,45,253.0,476.5,2.8,30.5,719.0,684.29,492.97
2016,7,26,12,0,233.0,489.0,2.8,31.0,716.0,655.37,471.77
2016,7,26,12,15,498.5,343.5,2.8,31.0,831.5,761.99,550.13
2016,7,26,12,30,764.0,198.0,2.8,31.0,947.0,829.34,599.69
2016,7,26,12,45,766.0,196.0,2.8,31.0,946.0,801.29,580.16
2016,7,26,13,0,768.0,194.0,2.8,31.0,945.0,770.68,559.21
2016,7,26,13,15,765.5,193.5,2.8,30.5,935.5,735.49,535.88
2016,7,26,13,30,763.0,193.0,2.8,30.0,926.0,698.24,510.62
2016,7,26,13,45,762.5,188.5,2.85,30.0,910.0,657.23,481.44
2016,7,26,14,0,762.0,184.0,2.9,30.0,894.0,614.29,450.16
2016,7,26,14,15,615.0,271.5,2.9,30.0,834.5,556.9,406.54
2016,7,26,14,30,468.0,359.0,2.9,30.0,775.0,510.34,371.0
2016,7,26,14,45,493.5,333.5,2.9,30.0,758.0,471.42,341.23
2016,7,26,15,0,519.0,308.0,2.9,30.0,741.0,429.4,308.08
2016,7,26,15,15,369.5,335.0,2.85,29.5,635.5,365.75,262.27
2016,7,26,15,30,220.0,362.0,2.8,29.0,530.0,320.04,231.32
2016,7,26,15,45,413.0,279.5,2.8,29.0,572.0,275.77,190.35
2016,7,26,16,0,606.0,197.0,2.8,29.0,614.0,221.02,140.38
2016,7,26,16,15,628.5,168.0,2.75,29.0,572.5,161.46,98.11
2016,7,26,16,30,651.0,139.0,2.7,29.0,531.0,99.54,66.37
2016,7,26,16,45,467.5,171.5,2.7,29.0,440.0,111.05,86.39
2016,7,26,17,0,284.0,204.0,2.7,29.0,349.0,136.39,107.44
2016,7,26,17,15,273.5,180.5,2.6,28.5,307.0,123.36,97.32
2016,7,26,17,30,263.0,157.0,2.5,28.0,265.0,109.66,86.54
2016,7,26,17,45,357.0,123.0,2.4,28.0,245.5,86.47,67.46
2016,7,26,18,0,451.0,89.0,2.3,28.0,226.0,65.38,49.87
2016,7,26,18,15,385.0,77.0,2.1,27.5,177.5,57.24,43.03
2016,7,26,18,30,319.0,65.0,1.9,27.0,129.0,48.88,35.75
2016,7,26,18,45,233.0,49.0,1.7,26.5,87.5,37.26,25.46
2016,7,26,19,0,147.0,33.0,1.5,26.0,46.0,25.36,14.04
2016,7,26,19,15,73.5,16.5,1.5,25.5,23.0,14.08,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,22.5,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,23.0,6.0,5.74,0.0
2016,7,27,6,15,47.0,29.5,0.8,23.5,36.0,54.61,31.4
2016,7,27,6,30,92.0,53.0,1.0,24.0,66.0,103.58,76.34
2016,7,27,6,45,158.5,75.5,1.2,24.5,109.0,171.91,132.99
2016,7,27,7,0,225.0,98.0,1.4,25.0,152.0,239.11,188.17
2016,7,27,7,15,197.0,116.0,1.45,25.5,172.0,252.21,199.08
2016,7,27,7,30,169.0,134.0,1.5,26.0,192.0,250.07,197.24
2016,7,27,7,45,84.5,116.0,1.55,26.5,145.0,177.07,138.43
2016,7,27,8,0,0.0,98.0,1.6,27.0,98.0,82.7,61.17
2016,7,27,8,15,105.0,166.0,1.6,27.5,223.0,250.35,194.89
2016,7,27,8,30,210.0,234.0,1.6,28.0,348.0,409.56,314.44
2016,7,27,8,45,139.0,253.5,1.65,28.5,332.5,376.1,285.75
2016,7,27,9,0,68.0,273.0,1.7,29.0,317.0,321.02,242.09
2016,7,27,9,15,96.5,304.0,1.75,29.0,371.5,377.39,283.75
2016,7,27,9,30,125.0,335.0,1.8,29.0,426.0,451.86,336.94
2016,7,27,9,45,187.5,354.0,1.85,29.5,498.5,527.86,390.39
2016,7,27,10,0,250.0,373.0,1.9,30.0,571.0,622.39,454.79
2016,7,27,10,15,254.5,391.5,2.0,30.0,601.5,644.02,468.33
2016,7,27,10,30,259.0,410.0,2.1,30.0,632.0,664.04,481.3
2016,7,27,10,45,250.0,428.0,2.25,30.5,648.0,669.05,483.16
2016,7,27,11,0,241.0,446.0,2.4,31.0,664.0,656.73,473.73
2016,7,27,11,15,333.5,425.0,2.5,31.0,735.0,731.42,525.95
2016,7,27,11,30,426.0,404.0,2.6,31.0,806.0,798.76,571.86
2016,7,27,11,45,313.5,449.0,2.75,31.0,747.0,714.89,513.39
2016,7,27,12,0,201.0,494.0,2.9,31.0,688.0,632.21,455.49
2016,7,27,12,15,311.0,463.5,2.95,31.0,767.0,698.08,503.04
2016,7,27,12,30,421.0,433.0,3.0,31.0,846.0,752.47,541.19
2016,7,27,12,45,539.5,354.0,3.15,31.0,882.5,761.72,550.3
2016,7,27,13,0,658.0,275.0,3.3,31.0,919.0,759.58,551.73
2016,7,27,13,15,655.0,274.0,3.35,31.0,909.5,725.22,527.87
2016,7,27,13,30,652.0,273.0,3.4,31.0,900.0,689.19,502.64
2016,7,27,13,45,651.0,268.0,3.45,31.0,883.5,649.86,474.71
2016,7,27,14,0,650.0,263.0,3.5,31.0,867.0,609.04,445.1
2016,7,27,14,15,641.5,260.0,3.5,31.0,843.0,564.14,411.74
2016,7,27,14,30,633.0,257.0,3.5,31.0,819.0,518.74,377.23
2016,7,27,14,45,562.0,286.0,3.5,31.0,771.0,469.77,339.58
2016,7,27,15,0,491.0,315.0,3.5,31.0,723.0,423.79,304.14
2016,7,27,15,15,561.5,261.5,3.45,30.5,707.5,376.4,265.7
2016,7,27,15,30,632.0,208.0,3.4,30.0,692.0,319.24,218.14
2016,7,27,15,45,615.0,202.0,3.35,30.0,649.5,268.54,177.01
2016,7,27,16,0,598.0,196.0,3.3,30.0,607.0,219.53,139.21
2016,7,27,16,15,574.5,189.5,3.15,30.0,560.0,171.94,107.72
2016,7,27,16,30,551.0,183.0,3.0,30.0,513.0,125.97,87.6
2016,7,27,16,45,524.5,173.0,2.85,30.0,464.0,112.96,87.58
2016,7,27,17,0,498.0,163.0,2.7,30.0,415.0,108.64,84.39
2016,7,27,17,15,458.5,152.5,2.3,29.5,364.0,103.53,80.66
2016,7,27,17,30,419.0,142.0,1.9,29.0,313.0,98.15,76.64
2016,7,27,17,45,373.5,127.5,1.55,28.5,263.0,89.73,70.01
2016,7,27,18,0,328.0,113.0,1.2,28.0,213.0,82.94,64.56
2016,7,27,18,15,261.5,96.5,1.1,27.5,165.5,71.34,54.85
2016,7,27,18,30,195.0,80.0,1.0,27.0,118.0,59.47,44.61
2016,7,27,18,45,123.5,57.5,0.9,27.0,78.5,43.36,30.42
2016,7,27,19,0,52.0,35.0,0.8,27.0,39.0,27.25,15.22
2016,7,27,19,15,26.0,17.5,0.8,26.5,19.5,14.94,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.0,4.5,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,24.0,9.0,12.0,0.0
2016,7,28,6,15,101.0,28.5,2.4,24.0,40.5,79.46,46.45
2016,7,28,6,30,188.0,48.0,2.5,24.0,72.0,154.08,115.4
2016,7,28,6,45,150.5,69.0,2.7,24.5,94.5,160.02,123.91
2016,7,28,7,0,113.0,90.0,2.9,25.0,117.0,160.24,125.7
2016,7,28,7,15,139.0,112.0,2.95,25.0,153.5,203.16,161.32
2016,7,28,7,30,165.0,134.0,3.0,25.0,190.0,248.11,197.71
2016,7,28,7,45,118.5,157.0,3.15,25.5,201.5,247.15,195.51
2016,7,28,8,0,72.0,180.0,3.3,26.0,213.0,228.08,178.74
2016,7,28,8,15,109.0,208.5,3.25,26.5,264.5,301.18,235.3
2016,7,28,8,30,146.0,237.0,3.2,27.0,316.0,362.86,281.57
2016,7,28,8,45,211.5,255.5,3.2,27.5,383.0,438.7,338.15
2016,7,28,9,0,277.0,274.0,3.2,28.0,450.0,534.79,407.58
2016,7,28,9,15,519.0,201.0,3.1,28.5,562.0,692.97,523.31
2016,7,28,9,30,761.0,128.0,3.0,29.0,674.0,845.93,626.35
2016,7,28,9,45,778.5,129.0,2.9,29.5,716.5,874.72,640.98
2016,7,28,10,0,796.0,130.0,2.8,30.0,759.0,900.66,654.48
2016,7,28,10,15,806.0,132.0,2.75,30.0,795.0,917.51,663.65
2016,7,28,10,30,816.0,134.0,2.7,30.0,831.0,930.94,670.71
2016,7,28,10,45,825.0,135.0,2.7,30.5,860.5,926.62,665.48
2016,7,28,11,0,834.0,136.0,2.7,31.0,890.0,930.81,666.04
2016,7,28,11,15,839.0,137.5,2.75,31.0,912.5,928.03,663.91
2016,7,28,11,30,844.0,139.0,2.8,31.0,935.0,921.56,659.58
2016,7,28,11,45,849.5,138.0,2.85,31.5,950.0,909.69,650.57
2016,7,28,12,0,855.0,137.0,2.9,32.0,965.0,894.26,639.41
2016,7,28,12,15,856.5,137.5,2.95,32.0,971.5,873.15,625.96
2016,7,28,12,30,858.0,138.0,3.0,32.0,978.0,848.86,610.47
2016,7,28,12,45,857.5,137.5,3.1,32.0,976.0,819.17,591.68
2016,7,28,13,0,857.0,137.0,3.2,32.0,974.0,786.82,571.0
2016,7,28,13,15,855.0,136.5,3.25,32.0,964.5,750.78,546.99
2016,7,28,13,30,853.0,136.0,3.3,32.0,955.0,712.34,519.94
2016,7,28,13,45,629.0,267.5,3.4,32.0,865.5,636.2,463.11
2016,7,28,14,0,405.0,399.0,3.5,32.0,776.0,565.71,410.52
2016,7,28,14,15,306.0,419.0,3.55,32.0,699.5,499.61,362.92
2016,7,28,14,30,207.0,439.0,3.6,32.0,623.0,444.19,322.82
2016,7,28,14,45,387.0,363.5,3.7,32.0,691.0,449.59,325.31
2016,7,28,15,0,567.0,288.0,3.8,32.0,759.0,436.02,311.22
2016,7,28,15,15,390.0,324.5,3.8,31.5,641.5,366.67,261.47
2016,7,28,15,30,213.0,361.0,3.8,31.0,524.0,318.03,229.05
2016,7,28,15,45,200.0,339.0,3.85,31.0,485.0,281.53,201.68
2016,7,28,16,0,187.0,317.0,3.9,31.0,446.0,246.81,176.25
2016,7,28,16,15,257.5,280.5,3.85,30.5,443.5,204.86,144.01
2016,7,28,16,30,328.0,244.0,3.8,30.0,441.0,163.34,118.83
2016,7,28,16,45,252.0,230.0,3.8,29.5,372.5,149.49,117.54
2016,7,28,17,0,176.0,216.0,3.8,29.0,304.0,148.22,117.2
2016,7,28,17,15,170.5,190.5,3.65,28.5,268.0,133.16,105.51
2016,7,28,17,30,165.0,165.0,3.5,28.0,232.0,117.52,93.15
2016,7,28,17,45,152.0,141.0,3.35,28.0,195.0,102.09,80.58
2016,7,28,18,0,139.0,117.0,3.2,28.0,158.0,86.18,67.37
2016,7,28,18,15,117.0,94.0,3.0,27.5,124.0,70.35,54.07
2016,7,28,18,30,95.0,71.0,2.8,27.0,90.0,54.12,40.11
2016,7,28,18,45,60.0,50.0,2.6,26.5,60.5,38.74,26.61
2016,7,28,19,0,25.0,29.0,2.4,26.0,31.0,23.37,12.1
2016,7,28,19,15,12.5,14.5,2.4,25.5,15.5,12.38,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.5,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,15.0,9.0,1.8,24.0,9.0,12.32,0.0
2016,7,29,6,15,110.0,27.5,1.95,24.0,40.5,81.32,46.22
2016,7,29,6,30,205.0,46.0,2.1,24.0,72.0,159.37,119.21
2016,7,29,6,45,290.0,60.0,2.25,24.5,117.5,226.16,176.08
2016,7,29,7,0,375.0,74.0,2.4,25.0,163.0,301.99,238.99
2016,7,29,7,15,435.5,84.5,2.45,25.0,213.5,367.53,292.62
2016,7,29,7,30,496.0,95.0,2.5,25.0,264.0,438.04,348.41
2016,7,29,7,45,540.5,102.5,2.6,25.5,317.0,506.15,399.75
2016,7,29,8,0,585.0,110.0,2.7,26.0,370.0,569.91,446.35
2016,7,29,8,15,422.5,168.0,2.7,26.0,368.5,525.38,409.29
2016,7,29,8,30,260.0,226.0,2.7,26.0,367.0,457.6,354.79
2016,7,29,8,45,162.0,248.0,2.75,26.5,339.0,390.23,301.15
2016,7,29,9,0,64.0,270.0,2.8,27.0,311.0,315.19,240.96
2016,7,29,9,15,125.0,302.5,2.75,27.0,390.0,419.13,319.34
2016,7,29,9,30,186.0,335.0,2.7,27.0,469.0,508.16,384.12
2016,7,29,9,45,116.5,336.0,2.7,27.5,421.5,445.15,334.66
2016,7,29,10,0,47.0,337.0,2.7,28.0,374.0,361.88,270.84
2016,7,29,10,15,39.5,340.0,2.65,28.0,372.5,355.49,265.63
2016,7,29,10,30,32.0,343.0,2.6,28.0,371.0,348.99,260.1
2016,7,29,10,45,24.0,315.0,2.55,28.5,336.5,311.85,231.83
2016,7,29,11,0,16.0,287.0,2.5,29.0,302.0,262.62,194.73
2016,7,29,11,15,179.0,362.0,2.35,29.0,531.0,513.14,379.84
2016,7,29,11,30,342.0,437.0,2.2,29.0,760.0,743.3,537.05
2016,7,29,11,45,261.0,465.5,2.1,29.5,714.0,684.29,491.66
2016,7,29,12,0,180.0,494.0,2.0,30.0,668.0,614.99,441.64
2016,7,29,12,15,312.0,464.5,1.85,30.5,769.0,701.83,501.17
2016,7,29,12,30,444.0,435.0,1.7,31.0,870.0,775.87,548.87
2016,7,29,12,45,652.5,284.5,1.6,31.5,922.5,794.96,563.53
2016,7,29,13,0,861.0,134.0,1.5,32.0,975.0,788.91,560.96
2016,7,29,13,15,626.0,278.0,1.45,32.0,886.0,709.45,504.02
2016,7,29,13,30,391.0,422.0,1.4,32.0,797.0,628.06,445.42
2016,7,29,13,45,316.5,441.5,1.4,32.0,741.5,569.39,405.29
2016,7,29,14,0,242.0,461.0,1.4,32.0,686.0,517.66,369.29
2016,7,29,14,15,289.5,435.5,1.5,32.0,697.0,503.11,359.89
2016,7,29,14,30,337.0,410.0,1.6,32.0,708.0,485.91,347.61
2016,7,29,14,45,352.0,376.0,1.7,32.5,677.5,443.08,316.2
2016,7,29,15,0,367.0,342.0,1.8,33.0,647.0,398.92,283.05
2016,7,29,15,15,561.5,244.0,1.9,33.0,684.5,365.64,253.58
2016,7,29,15,30,756.0,146.0,2.0,33.0,722.0,316.78,209.03
2016,7,29,15,45,748.5,138.5,2.1,33.0,680.0,260.8,163.62
2016,7,29,16,0,741.0,131.0,2.2,33.0,638.0,205.1,120.56
2016,7,29,16,15,721.5,127.0,2.25,32.5,590.0,144.05,79.97
2016,7,29,16,30,702.0,123.0,2.3,32.0,542.0,91.57,58.57
2016,7,29,16,45,682.0,115.5,2.35,32.0,491.5,77.83,58.37
2016,7,29,17,0,662.0,108.0,2.4,32.0,441.0,74.8,56.14
2016,7,29,17,15,628.0,102.0,2.15,31.5,388.0,72.37,54.48
2016,7,29,17,30,594.0,96.0,1.9,31.0,335.0,69.81,52.68
2016,7,29,17,45,551.0,87.0,1.7,30.5,282.5,64.75,48.74
2016,7,29,18,0,508.0,78.0,1.5,30.0,230.0,59.44,44.48
2016,7,29,18,15,441.5,68.0,1.4,29.0,180.0,52.92,39.1
2016,7,29,18,30,375.0,58.0,1.3,28.0,130.0,44.18,31.6
2016,7,29,18,45,279.0,43.5,1.25,27.5,87.5,33.41,22.07
2016,7,29,19,0,183.0,29.0,1.2,27.0,45.0,22.46,11.12
2016,7,29,19,15,91.5,14.5,1.2,26.5,22.5,12.38,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.0,1.9,22.5,4.5,0.0,0.0
2016,7,30,6,0,18.0,8.0,2.1,23.0,9.0,12.42,0.0
2016,7,30,6,15,115.5,26.5,2.25,23.5,40.5,89.69,49.95
2016,7,30,6,30,213.0,45.0,2.4,24.0,72.0,162.13,121.2
2016,7,30,6,45,312.0,57.5,2.6,24.5,119.0,234.32,182.62
2016,7,30,7,0,411.0,70.0,2.8,25.0,166.0,317.14,251.34
2016,7,30,7,15,471.0,79.5,2.8,25.5,217.5,388.83,309.19
2016,7,30,7,30,531.0,89.0,2.8,26.0,269.0,461.03,365.35
2016,7,30,7,45,583.0,93.5,2.85,26.5,324.0,526.15,414.33
2016,7,30,8,0,635.0,98.0,2.9,27.0,379.0,593.63,463.41
2016,7,30,8,15,665.5,103.5,2.85,27.5,432.0,647.88,500.6
2016,7,30,8,30,696.0,109.0,2.8,28.0,485.0,701.96,535.78
2016,7,30,8,45,723.5,111.0,2.75,28.5,536.5,748.88,565.04
2016,7,30,9,0,751.0,113.0,2.7,29.0,588.0,790.97,590.38
2016,7,30,9,15,768.0,116.5,2.65,29.5,634.5,827.68,611.63
2016,7,30,9,30,785.0,120.0,2.6,30.0,681.0,861.94,630.94
2016,7,30,9,45,802.0,120.5,2.55,30.5,724.0,890.21,646.07
2016,7,30,10,0,819.0,121.0,2.5,31.0,767.0,915.55,659.17
2016,7,30,10,15,828.5,123.5,2.5,31.5,803.0,921.48,660.17
2016,7,30,10,30,838.0,126.0,2.5,32.0,839.0,934.97,666.29
2016,7,30,10,45,849.0,125.0,2.5,32.5,869.5,942.87,668.87
2016,7,30,11,0,860.0,124.0,2.5,33.0,900.0,947.15,669.3
2016,7,30,11,15,864.5,125.0,2.55,33.0,922.0,943.48,666.66
2016,7,30,11,30,869.0,126.0,2.6,33.0,944.0,936.05,661.84
2016,7,30,11,45,882.5,119.5,2.65,33.5,961.0,926.34,654.34
2016,7,30,12,0,896.0,113.0,2.7,34.0,978.0,912.83,644.57
2016,7,30,12,15,897.0,113.0,2.8,34.0,984.5,890.36,630.84
2016,7,30,12,30,898.0,113.0,2.9,34.0,991.0,864.56,614.99
2016,7,30,12,45,898.5,112.5,3.0,34.5,989.5,834.79,595.25
2016,7,30,13,0,899.0,112.0,3.1,35.0,988.0,802.08,573.53
2016,7,30,13,15,897.0,111.5,3.15,35.0,978.0,764.65,549.5
2016,7,30,13,30,895.0,111.0,3.2,35.0,968.0,724.64,522.21
2016,7,30,13,45,891.0,110.5,3.3,35.0,950.5,680.86,491.48
2016,7,30,14,0,887.0,110.0,3.4,35.0,933.0,634.93,458.42
2016,7,30,14,15,882.0,108.5,3.45,35.0,907.5,585.7,421.96
2016,7,30,14,30,877.0,107.0,3.5,35.0,882.0,534.82,383.21
2016,7,30,14,45,868.5,106.0,3.55,35.0,849.5,481.27,341.36
2016,7,30,15,0,860.0,105.0,3.6,35.0,817.0,426.85,297.63
2016,7,30,15,15,850.0,103.0,3.65,34.5,778.5,370.59,251.99
2016,7,30,15,30,840.0,101.0,3.7,34.0,740.0,314.13,205.35
2016,7,30,15,45,825.5,99.5,3.75,34.0,695.5,257.07,158.3
2016,7,30,16,0,811.0,98.0,3.8,34.0,651.0,200.81,114.49
2016,7,30,16,15,793.5,95.0,3.75,33.5,602.5,135.92,71.04
2016,7,30,16,30,776.0,92.0,3.7,33.0,554.0,80.54,49.03
2016,7,30,16,45,750.5,89.0,3.7,33.0,502.0,67.89,50.08
2016,7,30,17,0,725.0,86.0,3.7,33.0,450.0,66.85,49.44
2016,7,30,17,15,693.0,81.5,3.45,32.5,396.0,64.56,47.86
2016,7,30,17,30,661.0,77.0,3.2,32.0,342.0,56.96,41.86
2016,7,30,17,45,614.0,71.5,3.0,31.5,288.5,53.83,39.48
2016,7,30,18,0,567.0,66.0,2.8,31.0,235.0,50.64,36.95
2016,7,30,18,15,500.0,58.0,2.55,30.0,184.0,45.28,32.52
2016,7,30,18,30,433.0,50.0,2.3,29.0,133.0,39.82,27.79
2016,7,30,18,45,328.5,38.5,2.1,28.5,89.5,31.09,20.0
2016,7,30,19,0,224.0,27.0,1.9,28.0,46.0,22.17,10.56
2016,7,30,19,15,112.0,13.5,1.9,27.5,23.0,11.52,0.0
2016,7,30,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.0,4.5,0.0,0.0
2016,7,31,6,0,30.0,9.0,3.3,24.0,9.0,17.03,0.0
2016,7,31,6,15,150.0,24.5,3.4,24.0,41.5,99.52,53.43
2016,7,31,6,30,270.0,40.0,3.5,24.0,74.0,180.51,135.17
2016,7,31,6,45,382.5,48.5,3.65,24.5,123.0,262.11,204.82
2016,7,31,7,0,495.0,57.0,3.8,25.0,172.0,352.95,280.43
2016,7,31,7,15,552.5,64.0,3.8,25.5,224.5,420.24,335.39
2016,7,31,7,30,610.0,71.0,3.8,26.0,277.0,491.62,391.36
2016,7,31,7,45,660.5,73.0,3.85,26.5,332.5,555.68,439.9
2016,7,31,8,0,711.0,75.0,3.9,27.0,388.0,619.84,486.44
2016,7,31,8,15,738.0,79.0,3.9,27.5,441.5,672.65,522.03
2016,7,31,8,30,765.0,83.0,3.9,28.0,495.0,724.85,556.32
2016,7,31,8,45,784.0,86.5,3.95,28.5,545.5,768.8,584.23
2016,7,31,9,0,803.0,90.0,4.0,29.0,596.0,810.89,610.42
2016,7,31,9,15,818.0,92.5,4.0,29.5,643.0,837.33,625.31
2016,7,31,9,30,833.0,95.0,4.0,30.0,690.0,869.59,644.13
2016,7,31,9,45,845.5,96.5,4.05,30.5,732.0,895.6,658.79
2016,7,31,10,0,858.0,98.0,4.1,31.0,774.0,918.48,671.36
2016,7,31,10,15,867.0,100.0,4.1,31.5,810.0,935.23,679.63
2016,7,31,10,30,876.0,102.0,4.1,32.0,846.0,948.4,685.63
2016,7,31,10,45,883.0,102.5,4.15,32.5,875.5,954.41,687.33
2016,7,31,11,0,890.0,103.0,4.2,33.0,905.0,956.65,686.75
2016,7,31,11,15,894.5,104.0,4.2,33.0,927.5,953.18,683.75
