Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,11,30,899.0,105.0,4.2,33.0,950.0,945.85,678.41
2016,7,31,11,45,903.5,104.0,4.25,33.5,965.0,932.81,668.39
2016,7,31,12,0,908.0,103.0,4.3,34.0,980.0,916.04,656.09
2016,7,31,12,15,909.0,103.0,4.35,34.0,986.0,893.46,641.43
2016,7,31,12,30,910.0,103.0,4.4,34.0,992.0,867.5,624.58
2016,7,31,12,45,908.5,104.0,4.45,34.5,990.0,837.14,603.57
2016,7,31,13,0,907.0,105.0,4.5,35.0,988.0,803.84,580.63
2016,7,31,13,15,905.0,104.5,4.55,35.0,978.0,766.13,555.86
2016,7,31,13,30,903.0,104.0,4.6,35.0,968.0,725.8,528.0
2016,7,31,13,45,897.5,104.5,4.65,35.0,949.5,681.47,496.08
2016,7,31,14,0,892.0,105.0,4.7,35.0,931.0,635.09,461.99
2016,7,31,14,15,886.5,104.0,4.7,35.0,906.0,585.68,424.78
2016,7,31,14,30,881.0,103.0,4.7,35.0,881.0,534.65,385.35
2016,7,31,14,45,859.5,110.0,4.7,35.0,845.5,480.88,342.87
2016,7,31,15,0,838.0,117.0,4.7,35.0,810.0,427.41,299.58
2016,7,31,15,15,827.5,115.0,4.7,35.0,771.5,372.02,253.88
2016,7,31,15,30,817.0,113.0,4.7,35.0,733.0,316.5,207.51
2016,7,31,15,45,799.5,112.0,4.75,35.0,688.5,253.77,156.54
2016,7,31,16,0,782.0,111.0,4.8,35.0,644.0,197.99,113.27
2016,7,31,16,15,763.5,107.5,4.8,34.5,595.5,141.96,76.48
2016,7,31,16,30,745.0,104.0,4.8,34.0,547.0,87.91,54.83
2016,7,31,16,45,717.5,101.0,4.8,33.5,494.5,75.88,56.49
2016,7,31,17,0,690.0,98.0,4.8,33.0,442.0,68.65,50.93
2016,7,31,17,15,656.5,92.5,4.65,32.5,389.0,66.25,49.28
2016,7,31,17,30,623.0,87.0,4.5,32.0,336.0,63.73,47.48
2016,7,31,17,45,572.0,80.5,4.35,32.0,282.0,60.18,44.67
2016,7,31,18,0,521.0,74.0,4.2,32.0,228.0,56.55,41.7
2016,7,31,18,15,451.5,64.5,4.05,31.0,177.5,50.28,36.54
2016,7,31,18,30,382.0,55.0,3.9,30.0,127.0,43.85,30.99
2016,7,31,18,45,274.0,42.0,3.75,29.5,84.5,32.3,20.84
2016,7,31,19,0,166.0,29.0,3.6,29.0,42.0,22.44,10.33
2016,7,31,19,15,83.0,14.5,3.7,28.5,21.0,12.38,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,65.0,25.0,3.45,23.5,33.0,61.21,29.55
2016,8,1,6,30,130.0,50.0,3.6,24.0,66.0,126.43,93.66
2016,8,1,6,45,259.5,62.5,3.75,24.5,115.0,216.58,168.96
2016,8,1,7,0,389.0,75.0,3.9,25.0,164.0,313.08,248.85
2016,8,1,7,15,453.0,85.0,3.95,25.5,216.5,381.06,304.44
2016,8,1,7,30,517.0,95.0,4.0,26.0,269.0,460.37,366.75
2016,8,1,7,45,586.5,95.5,4.1,27.0,327.0,532.99,421.47
2016,8,1,8,0,656.0,96.0,4.2,28.0,385.0,608.99,476.73
2016,8,1,8,15,687.0,101.0,4.25,28.5,439.0,664.0,514.77
2016,8,1,8,30,718.0,106.0,4.3,29.0,493.0,718.81,551.2
2016,8,1,8,45,748.5,107.0,4.35,29.5,546.0,764.26,580.23
2016,8,1,9,0,779.0,108.0,4.4,30.0,599.0,812.49,610.75
2016,8,1,9,15,796.0,111.5,4.4,30.5,646.5,850.0,633.19
2016,8,1,9,30,813.0,115.0,4.4,31.0,694.0,884.97,653.7
2016,8,1,9,45,828.5,116.0,4.4,32.0,737.5,912.96,667.99
2016,8,1,10,0,844.0,117.0,4.4,33.0,781.0,927.03,672.96
2016,8,1,10,15,854.0,119.0,4.4,33.0,818.0,944.28,682.92
2016,8,1,10,30,864.0,121.0,4.4,33.0,855.0,957.97,690.62
2016,8,1,10,45,872.5,121.5,4.4,33.5,885.5,965.07,692.72
2016,8,1,11,0,881.0,122.0,4.4,34.0,916.0,968.4,692.54
2016,8,1,11,15,886.0,123.5,4.4,34.5,939.0,965.53,688.52
2016,8,1,11,30,891.0,125.0,4.4,35.0,962.0,958.79,682.18
2016,8,1,11,45,895.5,124.5,4.45,35.5,977.0,945.91,672.29
2016,8,1,12,0,900.0,124.0,4.5,36.0,992.0,929.31,660.15
2016,8,1,12,15,901.0,124.5,4.5,36.0,998.5,906.87,645.49
2016,8,1,12,30,902.0,125.0,4.5,36.0,1005.0,881.07,628.7
2016,8,1,12,45,903.0,123.5,4.5,36.5,1003.5,850.45,607.51
2016,8,1,13,0,904.0,122.0,4.5,37.0,1002.0,816.85,584.42
2016,8,1,13,15,902.0,121.5,4.5,37.0,991.5,778.95,559.64
2016,8,1,13,30,900.0,121.0,4.5,37.0,981.0,738.45,531.49
2016,8,1,13,45,897.5,119.5,4.5,37.0,963.0,694.36,500.08
2016,8,1,14,0,895.0,118.0,4.5,37.0,945.0,648.0,466.35
2016,8,1,14,15,889.0,116.5,4.5,37.0,919.0,597.55,428.9
2016,8,1,14,30,883.0,115.0,4.5,37.0,893.0,545.53,389.28
2016,8,1,14,45,876.0,112.5,4.5,37.0,860.5,490.94,346.7
2016,8,1,15,0,869.0,110.0,4.5,37.0,828.0,435.35,302.16
2016,8,1,15,15,858.5,108.0,4.45,36.5,788.5,378.14,255.9
2016,8,1,15,30,848.0,106.0,4.4,36.0,749.0,320.78,208.74
2016,8,1,15,45,835.0,103.0,4.4,36.0,704.0,262.26,160.76
2016,8,1,16,0,822.0,100.0,4.4,36.0,659.0,196.82,110.22
2016,8,1,16,15,804.0,97.0,4.35,35.5,609.5,138.69,72.19
2016,8,1,16,30,786.0,94.0,4.3,35.0,560.0,82.45,49.91
2016,8,1,16,45,762.5,90.0,4.3,35.0,507.0,68.89,50.47
2016,8,1,17,0,739.0,86.0,4.3,35.0,454.0,67.17,49.29
2016,8,1,17,15,706.5,81.5,4.0,34.5,399.5,64.85,47.7
2016,8,1,17,30,674.0,77.0,3.7,34.0,345.0,57.22,41.71
2016,8,1,17,45,626.5,71.5,3.4,33.5,290.0,54.07,39.33
2016,8,1,18,0,579.0,66.0,3.1,33.0,235.0,50.86,36.8
2016,8,1,18,15,509.0,58.0,2.9,32.0,183.0,45.47,32.36
2016,8,1,18,30,439.0,50.0,2.7,31.0,131.0,39.99,27.63
2016,8,1,18,45,324.5,38.5,2.5,30.0,87.0,31.22,19.87
2016,8,1,19,0,210.0,27.0,2.3,29.0,43.0,21.02,8.94
2016,8,1,19,15,105.0,13.5,2.5,28.5,21.5,11.52,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,113.5,21.5,2.55,23.5,35.5,81.59,38.47
2016,8,2,6,30,227.0,43.0,2.8,24.0,71.0,167.58,124.88
2016,8,2,6,45,346.0,52.5,3.1,24.5,120.0,246.7,192.43
2016,8,2,7,0,465.0,62.0,3.4,25.0,169.0,344.12,273.12
2016,8,2,7,15,525.0,70.0,3.45,25.5,221.5,413.04,329.27
2016,8,2,7,30,585.0,78.0,3.5,26.0,274.0,486.27,386.62
2016,8,2,7,45,642.0,80.0,3.55,27.0,331.0,554.15,437.11
2016,8,2,8,0,699.0,82.0,3.6,28.0,388.0,624.74,487.45
2016,8,2,8,15,727.5,86.0,3.55,28.5,441.5,675.58,521.06
2016,8,2,8,30,756.0,90.0,3.5,29.0,495.0,728.78,555.53
2016,8,2,8,45,781.5,91.5,3.5,30.0,547.5,775.65,583.77
2016,8,2,9,0,807.0,93.0,3.5,31.0,600.0,821.01,610.32
2016,8,2,9,15,822.5,95.5,3.45,31.5,647.5,847.81,624.8
2016,8,2,9,30,838.0,98.0,3.4,32.0,695.0,880.63,643.28
2016,8,2,9,45,851.5,99.5,3.35,32.5,737.5,907.66,657.67
2016,8,2,10,0,865.0,101.0,3.3,33.0,780.0,931.55,669.94
2016,8,2,10,15,873.5,102.5,3.25,33.5,816.5,947.33,676.95
2016,8,2,10,30,882.0,104.0,3.2,34.0,853.0,959.49,681.73
2016,8,2,10,45,889.5,104.5,3.2,34.5,882.5,965.94,683.33
2016,8,2,11,0,897.0,105.0,3.2,35.0,912.0,968.58,682.68
2016,8,2,11,15,901.5,106.0,3.2,35.0,934.5,964.98,679.66
2016,8,2,11,30,906.0,107.0,3.2,35.0,957.0,957.48,674.35
2016,8,2,11,45,907.5,108.0,3.25,35.5,971.0,943.34,663.95
2016,8,2,12,0,909.0,109.0,3.3,36.0,985.0,925.48,651.34
2016,8,2,12,15,910.0,109.0,3.35,36.0,991.0,902.67,637.01
2016,8,2,12,30,911.0,109.0,3.4,36.0,997.0,876.46,620.53
2016,8,2,12,45,910.5,109.0,3.45,36.5,995.0,845.81,599.9
2016,8,2,13,0,910.0,109.0,3.5,37.0,993.0,812.17,577.33
2016,8,2,13,15,908.0,108.5,3.55,37.0,983.0,774.13,553.0
2016,8,2,13,30,906.0,108.0,3.6,37.0,973.0,733.47,525.61
2016,8,2,13,45,902.0,107.0,3.7,37.0,954.5,688.57,494.25
2016,8,2,14,0,898.0,106.0,3.8,37.0,936.0,641.51,460.55
2016,8,2,14,15,892.5,105.0,3.85,37.0,910.5,591.61,423.77
2016,8,2,14,30,887.0,104.0,3.9,37.0,885.0,540.06,384.72
2016,8,2,14,45,879.5,102.5,3.95,37.0,852.0,485.79,342.54
2016,8,2,15,0,872.0,101.0,4.0,37.0,819.0,430.55,298.38
2016,8,2,15,15,862.0,99.0,4.0,36.5,780.0,373.35,252.2
2016,8,2,15,30,852.0,97.0,4.0,36.0,741.0,315.94,205.01
2016,8,2,15,45,839.0,94.5,4.05,36.0,696.5,257.56,157.11
2016,8,2,16,0,826.0,92.0,4.1,36.0,652.0,199.83,112.3
2016,8,2,16,15,809.0,89.0,4.05,35.5,603.0,142.26,74.71
2016,8,2,16,30,792.0,86.0,4.0,35.0,554.0,77.31,45.88
2016,8,2,16,45,769.0,83.0,4.0,35.0,502.0,64.19,46.68
2016,8,2,17,0,746.0,80.0,4.0,35.0,450.0,62.99,45.89
2016,8,2,17,15,714.5,75.5,3.8,34.5,395.5,60.49,44.14
2016,8,2,17,30,683.0,71.0,3.6,34.0,341.0,57.91,42.28
2016,8,2,17,45,637.5,66.0,3.45,33.5,287.0,50.19,36.12
2016,8,2,18,0,592.0,61.0,3.3,33.0,233.0,47.19,33.75
2016,8,2,18,15,523.5,53.5,3.0,32.0,181.5,42.03,29.49
2016,8,2,18,30,455.0,46.0,2.7,31.0,130.0,36.79,24.96
2016,8,2,18,45,341.5,35.5,2.4,30.5,86.0,28.75,17.77
2016,8,2,19,0,228.0,25.0,2.1,30.0,42.0,20.6,8.12
2016,8,2,19,15,114.0,12.5,2.2,29.5,21.0,10.67,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,149.0,18.5,2.35,24.5,36.0,90.21,39.54
2016,8,3,6,30,298.0,37.0,2.5,25.0,72.0,192.99,143.22
2016,8,3,6,45,402.0,46.0,2.65,25.5,120.5,271.03,210.25
2016,8,3,7,0,506.0,55.0,2.8,26.0,169.0,359.35,283.39
2016,8,3,7,15,564.5,62.0,2.75,26.5,222.5,428.06,338.82
2016,8,3,7,30,623.0,69.0,2.7,27.0,276.0,500.99,395.05
2016,8,3,7,45,668.5,72.5,2.7,28.0,331.5,564.35,441.13
2016,8,3,8,0,714.0,76.0,2.7,29.0,387.0,627.19,484.33
2016,8,3,8,15,742.0,80.0,2.7,29.5,441.0,681.12,519.7
2016,8,3,8,30,770.0,84.0,2.7,30.0,495.0,734.48,553.75
2016,8,3,8,45,791.0,86.5,2.7,31.0,546.5,779.24,579.92
2016,8,3,9,0,812.0,89.0,2.7,32.0,598.0,813.73,598.6
2016,8,3,9,15,827.5,92.0,2.65,32.5,645.5,849.93,619.04
2016,8,3,9,30,843.0,95.0,2.6,33.0,693.0,883.51,637.42
2016,8,3,9,45,854.5,97.0,2.6,33.5,735.5,909.38,651.0
2016,8,3,10,0,866.0,99.0,2.6,34.0,778.0,932.02,662.5
2016,8,3,10,15,875.0,100.5,2.6,34.0,814.5,948.32,671.36
2016,8,3,10,30,884.0,102.0,2.6,34.0,851.0,961.01,678.09
2016,8,3,10,45,890.5,103.5,2.65,34.5,881.0,967.55,680.12
2016,8,3,11,0,897.0,105.0,2.7,35.0,911.0,970.23,679.9
2016,8,3,11,15,901.5,105.5,2.75,35.5,933.5,966.12,675.6
2016,8,3,11,30,906.0,106.0,2.8,36.0,956.0,958.13,669.06
2016,8,3,11,45,907.0,108.0,2.85,36.5,970.0,944.45,659.11
2016,8,3,12,0,908.0,110.0,2.9,37.0,984.0,927.02,646.96
2016,8,3,12,15,909.0,110.0,2.95,37.0,990.5,904.17,632.83
2016,8,3,12,30,910.0,110.0,3.0,37.0,997.0,877.92,616.57
2016,8,3,12,45,910.0,109.5,3.1,37.0,995.0,847.2,597.69
2016,8,3,13,0,910.0,109.0,3.2,37.0,993.0,813.47,576.75
2016,8,3,13,15,908.0,108.5,3.25,37.0,983.0,775.36,552.51
2016,8,3,13,30,906.0,108.0,3.3,37.0,973.0,734.6,525.27
2016,8,3,13,45,903.0,107.0,3.4,37.5,955.0,690.28,493.44
2016,8,3,14,0,900.0,106.0,3.5,38.0,937.0,643.69,459.34
2016,8,3,14,15,894.5,105.0,3.55,38.0,911.0,593.59,422.73
2016,8,3,14,30,889.0,104.0,3.6,38.0,885.0,541.84,383.84
2016,8,3,14,45,879.0,104.0,3.65,38.0,851.5,487.36,341.82
2016,8,3,15,0,869.0,104.0,3.7,38.0,818.0,432.14,298.01
2016,8,3,15,15,859.0,102.0,3.75,37.5,779.0,374.97,252.22
2016,8,3,15,30,849.0,100.0,3.8,37.0,740.0,317.61,205.38
2016,8,3,15,45,836.0,97.5,3.9,37.0,695.5,259.28,157.8
2016,8,3,16,0,823.0,95.0,4.0,37.0,651.0,201.59,113.24
2016,8,3,16,15,806.0,92.0,4.0,36.5,602.0,135.73,69.53
2016,8,3,16,30,789.0,89.0,4.0,36.0,553.0,79.28,47.24
2016,8,3,16,45,766.0,85.0,4.0,36.0,500.5,65.59,47.6
2016,8,3,17,0,743.0,81.0,4.0,36.0,448.0,63.72,46.29
2016,8,3,17,15,711.5,76.5,3.9,35.5,394.0,61.26,44.58
2016,8,3,17,30,680.0,72.0,3.8,35.0,340.0,58.71,42.76
2016,8,3,17,45,634.5,66.5,3.7,34.5,285.5,50.58,36.28
2016,8,3,18,0,589.0,61.0,3.6,34.0,231.0,47.22,33.61
2016,8,3,18,15,520.0,53.5,3.3,33.0,179.5,42.06,29.37
2016,8,3,18,30,451.0,46.0,3.0,32.0,128.0,36.84,24.85
2016,8,3,18,45,339.5,35.0,2.7,31.0,84.5,28.38,17.37
2016,8,3,19,0,228.0,24.0,2.4,30.0,41.0,19.78,7.01
2016,8,3,19,15,114.0,12.0,2.3,29.5,20.5,10.24,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,163.5,17.0,2.65,24.5,36.5,97.03,38.94
2016,8,4,6,30,327.0,34.0,2.8,25.0,73.0,203.18,150.64
2016,8,4,6,45,427.5,42.5,3.0,25.5,121.5,280.28,217.57
2016,8,4,7,0,528.0,51.0,3.2,26.0,170.0,367.48,290.21
2016,8,4,7,15,585.0,57.5,3.2,26.5,223.5,435.78,345.69
2016,8,4,7,30,642.0,64.0,3.2,27.0,277.0,508.18,401.91
2016,8,4,7,45,683.5,68.0,3.25,28.0,332.0,567.99,445.77
2016,8,4,8,0,725.0,72.0,3.3,29.0,387.0,631.86,489.84
2016,8,4,8,15,752.0,76.0,3.3,29.5,441.0,685.5,525.29
2016,8,4,8,30,779.0,80.0,3.3,30.0,495.0,738.47,559.37
2016,8,4,8,45,798.0,83.5,3.3,31.0,546.0,783.1,585.71
2016,8,4,9,0,817.0,87.0,3.3,32.0,597.0,817.36,604.45
2016,8,4,9,15,832.0,89.5,3.3,32.5,644.5,852.74,624.91
2016,8,4,9,30,847.0,92.0,3.3,33.0,692.0,885.47,643.36
2016,8,4,9,45,856.5,95.0,3.3,33.5,734.0,910.72,656.75
2016,8,4,10,0,866.0,98.0,3.3,34.0,776.0,932.63,667.97
2016,8,4,10,15,874.5,100.0,3.3,34.0,812.5,949.0,677.05
2016,8,4,10,30,883.0,102.0,3.3,34.0,849.0,961.74,683.92
2016,8,4,10,45,885.5,105.5,3.35,34.5,877.5,966.47,684.76
2016,8,4,11,0,888.0,109.0,3.4,35.0,906.0,967.28,683.29
2016,8,4,11,15,892.5,110.0,3.45,35.5,928.5,963.61,679.16
2016,8,4,11,30,897.0,111.0,3.5,36.0,951.0,956.08,672.73
2016,8,4,11,45,898.0,113.0,3.6,36.5,965.0,942.39,662.86
2016,8,4,12,0,899.0,115.0,3.7,37.0,979.0,924.97,650.74
2016,8,4,12,15,900.0,115.0,3.75,37.0,985.0,902.18,636.35
2016,8,4,12,30,901.0,115.0,3.8,37.0,991.0,876.03,619.82
2016,8,4,12,45,895.5,118.5,3.9,37.0,988.0,844.3,599.87
2016,8,4,13,0,890.0,122.0,4.0,37.0,985.0,809.83,578.02
2016,8,4,13,15,888.0,121.0,4.05,37.0,975.0,771.8,553.47
2016,8,4,13,30,886.0,120.0,4.1,37.0,965.0,731.23,525.68
2016,8,4,13,45,574.0,286.5,4.15,37.0,830.0,621.95,445.79
2016,8,4,14,0,262.0,453.0,4.2,37.0,695.0,526.13,375.31
2016,8,4,14,15,559.5,287.5,4.2,37.0,784.5,548.23,392.72
2016,8,4,14,30,857.0,122.0,4.2,37.0,874.0,539.75,385.3
2016,8,4,14,45,848.0,120.5,4.25,37.0,841.0,486.04,343.42
2016,8,4,15,0,839.0,119.0,4.3,37.0,808.0,431.57,299.95
2016,8,4,15,15,828.5,117.0,4.3,36.5,769.0,375.71,254.91
2016,8,4,15,30,818.0,115.0,4.3,36.0,730.0,314.32,205.07
2016,8,4,15,45,806.5,110.5,4.3,36.0,686.0,255.57,156.98
2016,8,4,16,0,795.0,106.0,4.3,36.0,642.0,197.48,111.86
2016,8,4,16,15,776.5,103.0,4.2,35.5,593.0,140.68,74.67
2016,8,4,16,30,758.0,100.0,4.1,35.0,544.0,85.86,52.89
2016,8,4,16,45,738.0,94.0,4.1,35.0,492.5,71.53,52.62
2016,8,4,17,0,718.0,88.0,4.1,35.0,441.0,68.53,50.41
2016,8,4,17,15,685.0,83.0,3.95,34.5,387.0,60.34,44.03
2016,8,4,17,30,652.0,78.0,3.8,34.0,333.0,57.86,42.26
2016,8,4,17,45,611.5,70.5,3.7,33.5,280.0,53.36,38.75
2016,8,4,18,0,571.0,63.0,3.6,33.0,227.0,48.67,34.97
2016,8,4,18,15,502.0,55.0,3.25,32.5,175.5,43.2,30.38
2016,8,4,18,30,433.0,47.0,2.9,32.0,124.0,37.65,25.5
2016,8,4,18,45,325.5,35.0,2.6,31.5,81.0,28.4,17.29
2016,8,4,19,0,218.0,23.0,2.3,31.0,38.0,18.93,5.75
2016,8,4,19,15,109.0,11.5,2.4,30.5,19.0,9.82,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.5,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,154.5,17.5,2.35,24.5,35.5,94.22,33.2
2016,8,5,6,30,309.0,35.0,2.5,25.0,71.0,197.05,145.68
2016,8,5,6,45,405.5,45.0,2.65,25.5,119.0,273.25,211.85
2016,8,5,7,0,502.0,55.0,2.8,26.0,167.0,359.19,283.27
2016,8,5,7,15,562.0,62.5,2.8,26.5,221.0,429.45,340.06
2016,8,5,7,30,622.0,70.0,2.8,27.0,275.0,504.09,397.75
2016,8,5,7,45,664.5,75.0,2.8,27.5,330.5,567.43,444.66
2016,8,5,8,0,707.0,80.0,2.8,28.0,386.0,629.52,488.42
2016,8,5,8,15,735.5,84.0,2.75,28.5,440.5,683.78,523.99
2016,8,5,8,30,764.0,88.0,2.7,29.0,495.0,737.47,558.15
2016,8,5,8,45,785.5,91.5,2.65,30.0,547.0,783.76,585.14
2016,8,5,9,0,807.0,95.0,2.6,31.0,599.0,828.29,610.24
2016,8,5,9,15,822.5,98.0,2.55,31.0,646.5,864.78,631.94
2016,8,5,9,30,838.0,101.0,2.5,31.0,694.0,888.91,645.36
2016,8,5,9,45,849.5,103.0,2.45,31.5,736.5,914.63,658.55
2016,8,5,10,0,861.0,105.0,2.4,32.0,779.0,937.12,669.53
2016,8,5,10,15,870.0,107.0,2.4,32.5,815.5,953.8,677.26
2016,8,5,10,30,879.0,109.0,2.4,33.0,852.0,966.85,682.79
2016,8,5,10,45,885.0,110.5,2.4,33.5,881.5,972.74,683.96
2016,8,5,11,0,891.0,112.0,2.4,34.0,911.0,974.78,682.91
2016,8,5,11,15,895.0,113.0,2.45,34.0,933.0,970.53,679.98
2016,8,5,11,30,899.0,114.0,2.5,34.0,955.0,962.41,674.8
2016,8,5,11,45,896.0,118.5,2.55,34.5,967.5,947.19,663.94
2016,8,5,12,0,893.0,123.0,2.6,35.0,980.0,928.27,650.9
2016,8,5,12,15,893.5,123.5,2.65,35.0,986.0,905.41,636.8
2016,8,5,12,30,894.0,124.0,2.7,35.0,992.0,879.21,620.58
2016,8,5,12,45,891.5,124.5,2.8,35.0,989.0,847.4,601.04
2016,8,5,13,0,889.0,125.0,2.9,35.0,986.0,812.78,579.53
2016,8,5,13,15,886.5,124.5,2.95,35.0,975.5,774.69,555.27
2016,8,5,13,30,884.0,124.0,3.0,35.0,965.0,734.09,527.72
2016,8,5,13,45,878.0,124.0,3.1,35.0,946.0,689.16,496.47
2016,8,5,14,0,872.0,124.0,3.2,35.0,927.0,642.29,463.03
2016,8,5,14,15,865.5,122.5,3.25,35.0,900.5,592.26,426.26
2016,8,5,14,30,859.0,121.0,3.3,35.0,874.0,540.75,387.35
2016,8,5,14,45,577.0,251.0,3.35,35.0,748.5,456.01,324.95
2016,8,5,15,0,295.0,381.0,3.4,35.0,623.0,400.14,285.27
2016,8,5,15,15,271.0,365.5,3.45,34.5,579.5,356.65,253.68
2016,8,5,15,30,247.0,350.0,3.5,34.0,536.0,315.92,223.86
2016,8,5,15,45,504.0,235.5,3.55,34.0,584.5,270.99,180.47
2016,8,5,16,0,761.0,121.0,3.6,34.0,633.0,203.0,118.2
2016,8,5,16,15,741.0,117.0,3.65,33.5,584.0,147.3,81.6
2016,8,5,16,30,721.0,113.0,3.7,33.0,535.0,86.57,54.33
2016,8,5,16,45,694.5,108.0,3.75,33.0,482.5,73.77,54.92
2016,8,5,17,0,668.0,103.0,3.8,33.0,430.0,72.11,53.79
2016,8,5,17,15,632.0,97.0,3.7,32.5,376.5,69.5,51.98
2016,8,5,17,30,596.0,91.0,3.6,32.0,323.0,66.77,50.03
2016,8,5,17,45,550.0,82.5,3.5,32.0,270.0,61.91,46.13
2016,8,5,18,0,504.0,74.0,3.4,32.0,217.0,56.85,41.94
2016,8,5,18,15,430.0,63.5,3.15,31.5,166.5,49.77,35.97
2016,8,5,18,30,356.0,53.0,2.9,31.0,116.0,40.55,27.99
2016,8,5,18,45,252.5,38.5,2.65,30.5,75.0,29.68,18.35
2016,8,5,19,0,149.0,24.0,2.4,30.0,34.0,18.63,4.79
2016,8,5,19,15,74.5,12.0,2.35,29.5,17.0,10.24,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,118.5,19.0,2.45,25.0,32.0,79.78,22.84
2016,8,6,6,30,237.0,38.0,2.6,25.0,64.0,168.29,123.87
2016,8,6,6,45,332.5,50.0,2.8,25.5,110.0,240.31,186.34
2016,8,6,7,0,428.0,62.0,3.0,26.0,156.0,327.67,258.85
2016,8,6,7,15,490.5,70.5,3.05,26.5,208.0,397.34,315.47
2016,8,6,7,30,553.0,79.0,3.1,27.0,260.0,471.63,373.45
2016,8,6,7,45,601.0,84.0,3.15,27.5,314.5,535.98,421.8
2016,8,6,8,0,649.0,89.0,3.2,28.0,369.0,602.47,470.04
2016,8,6,8,15,679.5,94.0,3.15,28.5,422.5,657.11,506.72
2016,8,6,8,30,710.0,99.0,3.1,29.0,476.0,711.59,542.11
2016,8,6,8,45,736.5,101.5,3.1,30.0,527.5,755.74,568.49
2016,8,6,9,0,763.0,104.0,3.1,31.0,579.0,802.11,595.79
2016,8,6,9,15,780.0,107.5,3.05,31.5,626.5,839.42,617.32
2016,8,6,9,30,797.0,111.0,3.0,32.0,674.0,874.24,636.91
2016,8,6,9,45,810.5,113.0,3.0,32.5,716.5,901.34,651.55
2016,8,6,10,0,824.0,115.0,3.0,33.0,759.0,914.39,657.05
2016,8,6,10,15,834.0,117.0,3.0,33.5,795.5,931.5,665.36
2016,8,6,10,30,844.0,119.0,3.0,34.0,832.0,945.13,671.44
2016,8,6,10,45,850.5,121.0,3.0,34.5,861.5,951.76,673.17
2016,8,6,11,0,857.0,123.0,3.0,35.0,891.0,954.65,672.7
2016,8,6,11,15,862.0,124.5,3.0,35.5,913.5,951.83,668.79
2016,8,6,11,30,867.0,126.0,3.0,36.0,936.0,945.21,662.68
2016,8,6,11,45,870.0,127.0,3.05,36.5,950.5,932.51,653.25
2016,8,6,12,0,873.0,128.0,3.1,37.0,965.0,916.15,641.67
2016,8,6,12,15,874.0,128.0,3.1,37.0,971.5,893.61,627.29
2016,8,6,12,30,875.0,128.0,3.1,37.0,978.0,867.81,610.9
2016,8,6,12,45,873.0,129.0,3.15,37.0,975.5,837.27,591.75
2016,8,6,13,0,871.0,130.0,3.2,37.0,973.0,803.94,570.71
2016,8,6,13,15,869.0,129.5,3.2,37.0,963.0,766.76,546.79
2016,8,6,13,30,867.0,129.0,3.2,37.0,953.0,727.08,519.56
2016,8,6,13,45,861.0,129.5,3.25,37.0,934.5,683.13,488.89
2016,8,6,14,0,855.0,130.0,3.3,37.0,916.0,637.28,456.15
2016,8,6,14,15,849.0,128.5,3.25,37.0,890.0,588.21,420.05
2016,8,6,14,30,843.0,127.0,3.2,37.0,864.0,537.67,381.92
2016,8,6,14,45,832.0,126.5,3.2,37.0,831.0,484.27,340.81
2016,8,6,15,0,821.0,126.0,3.2,37.0,798.0,430.34,298.14
2016,8,6,15,15,810.0,123.5,3.15,37.0,758.5,370.7,250.32
2016,8,6,15,30,799.0,121.0,3.1,37.0,719.0,314.06,203.96
2016,8,6,15,45,783.5,118.0,3.1,37.0,674.5,256.43,157.4
2016,8,6,16,0,768.0,115.0,3.1,37.0,630.0,199.96,114.1
2016,8,6,16,15,748.0,111.0,3.05,36.5,581.0,143.77,77.61
2016,8,6,16,30,728.0,107.0,3.0,36.0,532.0,89.82,56.1
2016,8,6,16,45,702.0,102.5,3.0,36.0,480.0,70.41,51.49
2016,8,6,17,0,676.0,98.0,3.0,36.0,428.0,68.93,50.51
2016,8,6,17,15,640.5,92.5,2.9,35.5,374.0,66.52,48.87
2016,8,6,17,30,605.0,87.0,2.8,35.0,320.0,64.02,47.11
2016,8,6,17,45,555.0,79.5,2.7,34.5,267.0,59.75,43.83
2016,8,6,18,0,505.0,72.0,2.6,34.0,214.0,55.36,40.32
2016,8,6,18,15,429.5,62.0,2.3,33.0,163.5,48.62,34.76
2016,8,6,18,30,354.0,52.0,2.0,32.0,113.0,39.83,27.24
2016,8,6,18,45,242.0,37.5,1.75,31.5,72.5,28.91,17.57
2016,8,6,19,0,130.0,23.0,1.5,31.0,32.0,17.84,3.3
2016,8,6,19,15,65.0,11.5,1.55,30.5,16.0,9.82,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,99.0,20.0,2.7,25.5,31.0,73.95,15.92
2016,8,7,6,30,198.0,40.0,2.9,26.0,62.0,154.9,113.1
2016,8,7,6,45,307.0,52.0,3.1,26.5,108.5,231.31,178.66
2016,8,7,7,0,416.0,64.0,3.3,27.0,155.0,324.04,255.22
2016,8,7,7,15,479.5,73.0,3.3,27.5,207.0,394.55,312.35
2016,8,7,7,30,543.0,82.0,3.3,28.0,259.0,469.76,370.87
2016,8,7,7,45,597.5,86.0,3.35,29.0,314.5,537.23,420.71
2016,8,7,8,0,652.0,90.0,3.4,30.0,370.0,607.29,470.48
2016,8,7,8,15,683.0,95.0,3.3,30.5,423.5,662.53,507.12
2016,8,7,8,30,714.0,100.0,3.2,31.0,477.0,717.61,542.44
2016,8,7,8,45,741.5,102.0,3.15,31.5,529.5,762.1,569.7
2016,8,7,9,0,769.0,104.0,3.1,32.0,582.0,808.98,598.05
2016,8,7,9,15,786.0,107.0,2.95,32.5,629.0,845.9,618.55
2016,8,7,9,30,803.0,110.0,2.8,33.0,676.0,880.31,637.0
2016,8,7,9,45,817.5,111.5,2.7,34.0,719.0,907.91,649.71
2016,8,7,10,0,832.0,113.0,2.6,35.0,762.0,921.55,653.32
2016,8,7,10,15,841.5,115.0,2.55,35.0,798.5,938.29,662.13
2016,8,7,10,30,851.0,117.0,2.5,35.0,835.0,951.51,668.74
2016,8,7,10,45,859.0,118.0,2.45,35.5,865.0,958.61,670.25
2016,8,7,11,0,867.0,119.0,2.4,36.0,895.0,961.97,669.58
2016,8,7,11,15,872.0,120.0,2.45,36.5,917.0,958.65,665.84
2016,8,7,11,30,877.0,121.0,2.5,37.0,939.0,951.52,659.92
2016,8,7,11,45,881.5,120.5,2.55,37.5,954.0,938.73,650.65
2016,8,7,12,0,886.0,120.0,2.6,38.0,969.0,922.25,639.24
2016,8,7,12,15,887.0,120.0,2.65,38.0,975.0,899.52,625.34
2016,8,7,12,30,888.0,120.0,2.7,38.0,981.0,873.45,609.38
2016,8,7,12,45,888.0,120.0,2.8,38.0,979.0,843.4,591.17
2016,8,7,13,0,888.0,120.0,2.9,38.0,977.0,810.38,570.91
2016,8,7,13,15,885.5,119.5,2.95,38.0,966.5,772.23,546.88
2016,8,7,13,30,883.0,119.0,3.0,38.0,956.0,731.55,519.8
2016,8,7,13,45,879.5,117.5,3.1,38.5,938.0,687.01,488.2
2016,8,7,14,0,876.0,116.0,3.2,39.0,920.0,640.33,454.42
2016,8,7,14,15,870.0,115.0,3.2,38.5,894.0,590.64,419.19
2016,8,7,14,30,864.0,114.0,3.2,38.0,868.0,539.42,381.68
2016,8,7,14,45,847.5,117.0,3.25,38.0,833.0,485.01,340.03
2016,8,7,15,0,831.0,120.0,3.3,38.0,798.0,430.54,297.15
2016,8,7,15,15,820.0,117.5,3.3,38.0,759.0,374.32,251.86
2016,8,7,15,30,809.0,115.0,3.3,38.0,720.0,312.77,202.09
2016,8,7,15,45,793.5,112.5,3.3,38.0,675.0,254.85,155.36
2016,8,7,16,0,778.0,110.0,3.3,38.0,630.0,198.08,111.89
2016,8,7,16,15,759.0,106.5,3.3,37.5,581.0,141.66,75.36
2016,8,7,16,30,740.0,103.0,3.3,37.0,532.0,87.33,53.95
2016,8,7,16,45,713.0,98.5,3.3,37.0,479.5,68.1,49.42
2016,8,7,17,0,686.0,94.0,3.3,37.0,427.0,66.47,48.32
2016,8,7,17,15,650.5,88.5,3.2,36.5,373.5,63.93,46.57
2016,8,7,17,30,615.0,83.0,3.1,36.0,320.0,61.28,44.68
2016,8,7,17,45,563.5,76.5,3.05,35.5,266.0,57.63,41.91
2016,8,7,18,0,512.0,70.0,3.0,35.0,212.0,53.92,38.95
2016,8,7,18,15,437.5,60.0,2.7,34.0,162.0,47.11,33.34
2016,8,7,18,30,363.0,50.0,2.4,33.0,112.0,40.13,27.33
2016,8,7,18,45,248.5,36.0,2.1,32.5,71.0,27.82,16.53
2016,8,7,19,0,134.0,22.0,1.8,32.0,30.0,17.09,1.65
2016,8,7,19,15,67.0,11.0,1.85,31.5,15.0,9.39,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,72.5,20.5,2.7,25.5,28.5,57.98,6.84
2016,8,8,6,30,145.0,41.0,2.8,26.0,57.0,124.57,89.95
2016,8,8,6,45,248.5,56.0,2.95,26.5,102.5,208.51,160.73
2016,8,8,7,0,352.0,71.0,3.1,27.0,148.0,294.64,231.96
2016,8,8,7,15,417.5,82.5,3.1,27.5,199.5,364.15,288.35
2016,8,8,7,30,483.0,94.0,3.1,28.0,251.0,439.27,347.0
2016,8,8,7,45,542.5,99.0,3.1,28.5,306.0,515.06,403.88
2016,8,8,8,0,602.0,104.0,3.1,29.0,361.0,588.19,456.88
2016,8,8,8,15,635.0,110.0,3.05,29.5,414.5,644.46,495.45
2016,8,8,8,30,668.0,116.0,3.0,30.0,468.0,700.77,532.1
2016,8,8,8,45,697.5,118.5,2.95,31.0,520.0,749.71,561.51
2016,8,8,9,0,727.0,121.0,2.9,32.0,572.0,797.6,589.41
2016,8,8,9,15,745.5,125.0,2.85,32.5,619.0,831.18,608.28
2016,8,8,9,30,764.0,129.0,2.8,33.0,666.0,867.19,628.57
2016,8,8,9,45,778.5,131.5,2.8,33.5,708.5,895.19,643.69
2016,8,8,10,0,793.0,134.0,2.8,34.0,751.0,920.17,656.82
2016,8,8,10,15,803.5,136.0,2.8,34.5,787.5,937.54,665.07
2016,8,8,10,30,814.0,138.0,2.8,35.0,824.0,951.44,671.21
2016,8,8,10,45,822.0,140.0,2.8,35.5,853.5,959.3,673.66
2016,8,8,11,0,830.0,142.0,2.8,36.0,883.0,950.18,665.63
2016,8,8,11,15,835.0,143.5,2.85,36.5,905.5,947.12,662.08
2016,8,8,11,30,840.0,145.0,2.9,37.0,928.0,940.36,656.28
2016,8,8,11,45,848.0,142.5,2.95,37.5,943.5,929.13,647.83
2016,8,8,12,0,856.0,140.0,3.0,38.0,959.0,914.28,637.26
2016,8,8,12,15,857.0,140.0,3.0,38.0,965.0,891.8,622.99
2016,8,8,12,30,858.0,140.0,3.0,38.0,971.0,866.13,606.77
2016,8,8,12,45,855.0,141.5,3.05,38.0,968.5,835.33,587.57
2016,8,8,13,0,852.0,143.0,3.1,38.0,966.0,801.86,566.57
2016,8,8,13,15,849.5,142.5,3.1,38.0,955.5,764.67,542.59
2016,8,8,13,30,847.0,142.0,3.1,38.0,945.0,725.09,515.48
2016,8,8,13,45,839.5,143.0,3.1,38.0,925.5,681.04,484.76
2016,8,8,14,0,832.0,144.0,3.1,38.0,906.0,635.27,452.17
2016,8,8,14,15,825.0,142.5,3.1,38.0,880.0,586.44,416.68
2016,8,8,14,30,818.0,141.0,3.1,38.0,854.0,536.63,379.5
2016,8,8,14,45,805.5,141.0,3.1,38.0,820.5,482.71,338.38
2016,8,8,15,0,793.0,141.0,3.1,38.0,787.0,428.56,295.97
2016,8,8,15,15,780.5,138.0,3.1,37.5,747.5,372.21,251.51
2016,8,8,15,30,768.0,135.0,3.1,37.0,708.0,316.23,206.49
2016,8,8,15,45,749.5,132.5,3.15,37.0,663.0,259.91,161.25
2016,8,8,16,0,731.0,130.0,3.2,37.0,618.0,198.83,114.79
2016,8,8,16,15,710.0,126.0,3.15,36.5,569.0,143.86,79.07
2016,8,8,16,30,689.0,122.0,3.1,36.0,520.0,91.29,57.82
2016,8,8,16,45,659.5,116.5,3.1,36.0,468.0,79.16,58.55
2016,8,8,17,0,630.0,111.0,3.1,36.0,416.0,77.41,57.38
2016,8,8,17,15,591.5,104.5,3.0,35.5,362.5,74.7,55.53
2016,8,8,17,30,553.0,98.0,2.9,35.0,309.0,71.88,53.55
2016,8,8,17,45,501.0,88.5,2.8,34.5,256.0,66.45,49.34
2016,8,8,18,0,449.0,79.0,2.7,34.0,203.0,58.84,43.18
2016,8,8,18,15,371.5,67.5,2.5,33.5,154.0,50.76,36.41
2016,8,8,18,30,294.0,56.0,2.3,33.0,105.0,42.52,29.24
2016,8,8,18,45,189.0,39.0,2.15,32.5,66.0,29.89,18.08
2016,8,8,19,0,84.0,22.0,2.0,32.0,27.0,17.32,0.14
2016,8,8,19,15,42.0,11.0,2.1,32.0,13.5,9.39,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,101.0,19.0,2.85,25.5,29.5,73.26,3.5
2016,8,9,6,30,202.0,38.0,3.0,26.0,59.0,155.55,112.91
2016,8,9,6,45,308.5,50.0,3.2,26.5,105.5,231.22,178.52
2016,8,9,7,0,415.0,62.0,3.4,27.0,152.0,323.29,254.74
2016,8,9,7,15,479.5,71.0,3.4,27.5,204.0,394.53,312.59
2016,8,9,7,30,544.0,80.0,3.4,28.0,256.0,470.61,371.91
2016,8,9,7,45,598.0,84.5,3.4,28.5,311.5,538.52,422.86
2016,8,9,8,0,652.0,89.0,3.4,29.0,367.0,609.03,473.87
2016,8,9,8,15,683.5,94.0,3.35,29.5,421.0,664.79,511.06
2016,8,9,8,30,715.0,99.0,3.3,30.0,475.0,720.43,547.13
2016,8,9,8,45,744.0,100.5,3.25,31.0,527.5,765.75,573.94
2016,8,9,9,0,773.0,102.0,3.2,32.0,580.0,813.54,601.76
2016,8,9,9,15,789.5,105.0,3.15,32.5,627.5,850.18,622.66
2016,8,9,9,30,806.0,108.0,3.1,33.0,675.0,884.26,641.63
2016,8,9,9,45,822.0,109.0,3.05,33.5,718.0,902.22,649.87
2016,8,9,10,0,838.0,110.0,3.0,34.0,761.0,927.48,662.95
2016,8,9,10,15,847.5,112.0,2.95,34.5,797.5,944.32,670.49
2016,8,9,10,30,857.0,114.0,2.9,35.0,834.0,957.6,675.87
2016,8,9,10,45,866.0,114.5,2.9,35.5,864.5,965.18,678.13
2016,8,9,11,0,875.0,115.0,2.9,36.0,895.0,969.0,678.19
2016,8,9,11,15,880.0,116.0,2.95,36.0,917.5,965.63,675.71
2016,8,9,11,30,885.0,117.0,3.0,36.0,940.0,958.41,670.99
2016,8,9,11,45,893.5,113.5,3.1,36.5,956.0,946.4,662.36
2016,8,9,12,0,902.0,110.0,3.2,37.0,972.0,930.61,651.47
2016,8,9,12,15,903.0,110.5,3.3,37.0,978.5,908.03,637.69
2016,8,9,12,30,904.0,111.0,3.4,37.0,985.0,882.03,621.73
2016,8,9,12,45,904.5,110.0,3.5,37.5,983.0,851.04,601.24
2016,8,9,13,0,905.0,109.0,3.6,38.0,981.0,817.0,578.74
2016,8,9,13,15,903.0,108.5,3.65,38.0,970.5,778.55,554.22
2016,8,9,13,30,901.0,108.0,3.7,38.0,960.0,737.45,526.94
2016,8,9,13,45,897.5,107.0,3.8,38.5,941.5,692.43,494.62
2016,8,9,14,0,894.0,106.0,3.9,39.0,923.0,645.2,460.06
2016,8,9,14,15,662.5,231.0,3.95,38.5,827.5,565.7,402.46
2016,8,9,14,30,431.0,356.0,4.0,38.0,732.0,499.6,354.64
2016,8,9,14,45,459.5,317.5,4.05,38.0,704.0,453.93,321.18
2016,8,9,15,0,488.0,279.0,4.1,38.0,676.0,405.05,284.13
2016,8,9,15,15,667.5,188.0,4.1,38.0,701.0,366.17,249.9
2016,8,9,15,30,847.0,97.0,4.1,38.0,726.0,316.5,204.31
2016,8,9,15,45,833.0,94.5,4.15,38.0,681.0,257.52,156.27
2016,8,9,16,0,819.0,92.0,4.2,38.0,636.0,199.35,111.43
2016,8,9,16,15,801.0,89.0,4.15,37.5,586.5,133.31,67.74
2016,8,9,16,30,783.0,86.0,4.1,37.0,537.0,76.67,45.65
2016,8,9,16,45,757.5,83.0,4.1,36.5,484.0,64.43,46.62
2016,8,9,17,0,732.0,80.0,4.1,36.0,431.0,63.21,45.93
2016,8,9,17,15,698.5,75.5,4.0,35.5,376.5,60.71,44.18
2016,8,9,17,30,665.0,71.0,3.9,35.0,322.0,53.33,38.39
2016,8,9,17,45,614.0,65.5,3.8,35.0,267.5,49.99,35.73
2016,8,9,18,0,563.0,60.0,3.7,35.0,213.0,46.61,32.94
2016,8,9,18,15,488.0,51.5,3.35,34.0,162.0,40.64,27.99
2016,8,9,18,30,413.0,43.0,3.0,33.0,111.0,34.57,22.71
2016,8,9,18,45,290.0,31.0,2.65,32.5,70.0,25.19,14.26
2016,8,9,19,0,167.0,19.0,2.3,32.0,29.0,15.61,0.0
2016,8,9,19,15,83.5,9.5,2.25,31.5,14.5,8.11,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,18.5,2.5,25.5,29.0,71.59,0.0
2016,8,10,6,30,197.0,37.0,2.7,26.0,58.0,152.81,110.44
2016,8,10,6,45,298.5,50.5,2.9,26.5,104.0,227.85,175.7
2016,8,10,7,0,400.0,64.0,3.1,27.0,150.0,314.24,247.46
2016,8,10,7,15,465.0,74.0,3.15,27.5,202.0,390.11,308.82
2016,8,10,7,30,530.0,84.0,3.2,28.0,254.0,467.18,368.86
2016,8,10,7,45,583.5,88.5,3.3,28.5,309.0,534.45,419.48
2016,8,10,8,0,637.0,93.0,3.4,29.0,364.0,604.22,470.22
2016,8,10,8,15,668.5,98.5,3.4,29.5,417.5,660.11,507.94
2016,8,10,8,30,700.0,104.0,3.4,30.0,471.0,715.89,544.41
2016,8,10,8,45,727.5,106.5,3.45,30.5,523.0,760.16,572.19
2016,8,10,9,0,755.0,109.0,3.5,31.0,575.0,807.41,601.6
2016,8,10,9,15,772.0,112.5,3.45,31.5,622.0,844.64,623.21
2016,8,10,9,30,789.0,116.0,3.4,32.0,669.0,879.37,642.89
2016,8,10,9,45,804.0,117.5,3.35,32.5,712.0,907.22,657.79
2016,8,10,10,0,819.0,119.0,3.3,33.0,755.0,932.0,670.62
2016,8,10,10,15,829.0,121.0,3.25,33.5,791.0,937.56,671.01
2016,8,10,10,30,839.0,123.0,3.2,34.0,827.0,951.05,676.76
2016,8,10,10,45,847.5,124.0,3.2,35.0,857.0,958.46,677.57
2016,8,10,11,0,856.0,125.0,3.2,36.0,887.0,962.15,676.19
2016,8,10,11,15,860.5,126.0,3.2,36.0,909.5,958.21,672.94
2016,8,10,11,30,865.0,127.0,3.2,36.0,932.0,950.5,667.52
2016,8,10,11,45,869.5,127.0,3.2,36.5,946.5,938.11,657.91
2016,8,10,12,0,874.0,127.0,3.2,37.0,961.0,922.05,646.16
2016,8,10,12,15,875.0,127.0,3.25,37.0,967.0,899.29,631.93
2016,8,10,12,30,876.0,127.0,3.3,37.0,973.0,873.24,615.64
2016,8,10,12,45,875.5,127.0,3.4,37.5,971.0,842.81,595.52
2016,8,10,13,0,875.0,127.0,3.5,38.0,969.0,809.47,573.48
