Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,13,15,873.0,126.5,3.55,38.0,958.5,771.82,549.47
2016,8,10,13,30,871.0,126.0,3.6,38.0,948.0,731.64,522.33
2016,8,10,13,45,867.5,124.5,3.65,38.5,929.5,687.25,490.36
2016,8,10,14,0,864.0,123.0,3.7,39.0,911.0,640.76,456.3
2016,8,10,14,15,857.5,121.5,3.7,39.0,885.0,590.63,419.73
2016,8,10,14,30,851.0,120.0,3.7,39.0,859.0,539.05,381.11
2016,8,10,14,45,843.0,118.0,3.75,39.0,826.0,485.17,339.82
2016,8,10,15,0,835.0,116.0,3.8,39.0,793.0,430.45,296.67
2016,8,10,15,15,824.0,113.5,3.8,38.5,753.5,373.74,251.51
2016,8,10,15,30,813.0,111.0,3.8,38.0,714.0,311.65,201.63
2016,8,10,15,45,798.5,108.0,3.85,38.0,669.5,253.12,154.22
2016,8,10,16,0,784.0,105.0,3.9,38.0,625.0,195.61,110.02
2016,8,10,16,15,618.5,153.0,3.9,37.5,543.0,153.47,89.32
2016,8,10,16,30,453.0,201.0,3.9,37.0,461.0,135.15,93.45
2016,8,10,16,45,435.5,182.5,3.9,37.0,412.5,118.84,89.95
2016,8,10,17,0,418.0,164.0,3.9,37.0,364.0,109.47,82.84
2016,8,10,17,15,405.0,143.5,3.8,36.5,317.0,98.23,74.3
2016,8,10,17,30,392.0,123.0,3.7,36.0,270.0,86.3,65.05
2016,8,10,17,45,362.0,105.5,3.65,35.5,223.5,75.58,56.6
2016,8,10,18,0,332.0,88.0,3.6,35.0,177.0,64.32,47.48
2016,8,10,18,15,281.0,70.5,3.35,34.5,134.0,52.42,37.57
2016,8,10,18,30,230.0,53.0,3.1,34.0,91.0,40.06,27.03
2016,8,10,18,45,144.5,36.0,2.9,33.5,56.5,28.09,16.33
2016,8,10,19,0,59.0,19.0,2.7,33.0,22.0,15.03,0.0
2016,8,10,19,15,29.5,9.5,2.75,32.5,11.0,8.11,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,12.5,17.0,2.9,26.5,18.5,21.16,0.0
2016,8,11,6,30,25.0,34.0,3.0,27.0,37.0,46.82,30.11
2016,8,11,6,45,60.0,56.0,3.2,27.5,67.5,97.19,72.21
2016,8,11,7,0,95.0,78.0,3.4,28.0,98.0,142.66,110.14
2016,8,11,7,15,114.5,101.0,3.45,28.5,132.5,183.05,143.27
2016,8,11,7,30,134.0,124.0,3.5,29.0,167.0,224.74,176.55
2016,8,11,7,45,286.0,129.5,3.55,29.5,244.0,352.71,278.03
2016,8,11,8,0,438.0,135.0,3.6,30.0,321.0,498.34,388.64
2016,8,11,8,15,579.0,114.0,3.55,30.5,395.5,609.79,470.28
2016,8,11,8,30,720.0,93.0,3.5,31.0,470.0,717.18,543.89
2016,8,11,8,45,569.5,162.0,3.45,32.0,479.5,693.42,521.51
2016,8,11,9,0,419.0,231.0,3.4,33.0,489.0,643.47,479.41
2016,8,11,9,15,423.5,250.5,3.3,33.5,529.0,677.35,500.29
2016,8,11,9,30,428.0,270.0,3.2,34.0,569.0,709.21,518.93
2016,8,11,9,45,628.5,190.0,3.1,34.5,661.0,828.26,600.48
2016,8,11,10,0,829.0,110.0,3.0,35.0,753.0,922.31,657.61
2016,8,11,10,15,627.0,225.5,2.95,35.5,725.5,872.73,621.47
2016,8,11,10,30,425.0,341.0,2.9,36.0,698.0,786.25,557.42
2016,8,11,10,45,642.5,230.0,2.85,36.5,791.0,889.7,628.34
2016,8,11,11,0,860.0,119.0,2.8,37.0,884.0,961.73,670.79
2016,8,11,11,15,864.5,120.0,2.85,37.0,906.0,957.84,667.42
2016,8,11,11,30,869.0,121.0,2.9,37.0,928.0,950.16,662.45
2016,8,11,11,45,647.5,267.0,2.95,37.5,873.5,885.91,619.06
2016,8,11,12,0,426.0,413.0,3.0,38.0,819.0,796.03,554.5
2016,8,11,12,15,644.0,273.5,3.1,38.0,892.0,847.75,594.31
2016,8,11,12,30,862.0,134.0,3.2,38.0,965.0,868.5,609.89
2016,8,11,12,45,662.0,277.5,3.3,38.5,915.0,814.2,571.13
2016,8,11,13,0,462.0,421.0,3.4,39.0,865.0,746.2,521.12
2016,8,11,13,15,653.5,280.5,3.5,39.0,901.0,747.45,526.71
2016,8,11,13,30,845.0,140.0,3.6,39.0,937.0,725.1,515.64
2016,8,11,13,45,835.0,142.5,3.7,39.0,917.0,680.34,484.54
2016,8,11,14,0,825.0,145.0,3.8,39.0,897.0,634.06,451.73
2016,8,11,14,15,818.5,143.5,3.85,38.5,871.0,587.42,418.55
2016,8,11,14,30,812.0,142.0,3.9,38.0,845.0,536.19,381.08
2016,8,11,14,45,800.0,141.0,3.95,38.0,811.5,481.73,339.38
2016,8,11,15,0,788.0,140.0,4.0,38.0,778.0,427.05,296.34
2016,8,11,15,15,616.0,205.5,4.0,38.0,688.5,361.94,247.86
2016,8,11,15,30,444.0,271.0,4.0,38.0,599.0,316.52,215.61
2016,8,11,15,45,420.0,266.0,4.0,38.0,561.0,273.9,182.98
2016,8,11,16,0,396.0,261.0,4.0,38.0,523.0,240.05,158.29
2016,8,11,16,15,544.0,189.0,3.95,37.5,518.0,170.94,105.01
2016,8,11,16,30,692.0,117.0,3.9,37.0,513.0,87.84,55.36
2016,8,11,16,45,669.0,110.0,3.85,37.0,461.5,75.34,55.29
2016,8,11,17,0,646.0,103.0,3.8,37.0,410.0,72.44,53.18
2016,8,11,17,15,608.0,96.5,3.65,36.5,356.5,69.48,51.11
2016,8,11,17,30,570.0,90.0,3.5,36.0,303.0,66.39,48.88
2016,8,11,17,45,519.5,81.0,3.4,35.5,250.5,61.11,44.77
2016,8,11,18,0,469.0,72.0,3.3,35.0,198.0,55.62,40.34
2016,8,11,18,15,390.5,61.0,2.95,34.5,148.5,46.29,32.52
2016,8,11,18,30,312.0,50.0,2.6,34.0,99.0,38.26,25.52
2016,8,11,18,45,199.5,34.0,2.3,33.5,61.0,26.21,14.73
2016,8,11,19,0,87.0,18.0,2.0,33.0,23.0,13.98,0.0
2016,8,11,19,15,43.5,9.0,2.05,33.0,11.5,7.68,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,66.5,19.0,3.05,25.5,26.0,54.02,0.0
2016,8,12,6,30,133.0,38.0,3.2,26.0,52.0,117.94,83.65
2016,8,12,6,45,236.5,54.0,3.35,26.5,96.5,203.35,156.54
2016,8,12,7,0,340.0,70.0,3.5,27.0,141.0,290.74,229.1
2016,8,12,7,15,408.0,81.0,3.55,27.5,192.0,360.98,286.48
2016,8,12,7,30,476.0,92.0,3.6,28.0,243.0,437.17,346.43
2016,8,12,7,45,533.5,97.5,3.65,29.0,298.0,512.28,402.46
2016,8,12,8,0,591.0,103.0,3.7,30.0,353.0,584.6,454.36
2016,8,12,8,15,625.0,109.5,3.65,30.5,406.0,642.09,493.94
2016,8,12,8,30,659.0,116.0,3.6,31.0,459.0,699.73,531.78
2016,8,12,8,45,688.5,119.0,3.6,32.0,511.0,749.2,561.98
2016,8,12,9,0,718.0,122.0,3.6,33.0,563.0,797.63,590.74
2016,8,12,9,15,736.5,125.5,3.4,33.5,610.0,830.26,608.47
2016,8,12,9,30,755.0,129.0,3.2,34.0,657.0,865.66,627.7
2016,8,12,9,45,768.5,132.5,3.05,35.0,699.0,893.68,640.66
2016,8,12,10,0,782.0,136.0,2.9,36.0,741.0,918.67,651.4
2016,8,12,10,15,792.5,138.5,2.7,36.5,777.0,936.43,658.33
2016,8,12,10,30,803.0,141.0,2.5,37.0,813.0,950.72,662.97
2016,8,12,10,45,808.0,144.5,2.35,37.5,842.0,957.1,663.09
2016,8,12,11,0,813.0,148.0,2.2,38.0,871.0,959.73,660.99
2016,8,12,11,15,818.5,149.5,2.15,38.0,893.0,957.03,658.11
2016,8,12,11,30,824.0,151.0,2.1,38.0,915.0,950.56,653.11
2016,8,12,11,45,802.0,169.5,2.05,38.5,923.0,930.99,638.9
2016,8,12,12,0,780.0,188.0,2.0,39.0,931.0,907.71,622.69
2016,8,12,12,15,781.5,188.5,2.05,39.0,937.0,886.21,609.92
2016,8,12,12,30,783.0,189.0,2.1,39.0,943.0,861.54,595.15
2016,8,12,12,45,777.5,192.0,2.15,39.5,939.5,830.18,574.94
2016,8,12,13,0,772.0,195.0,2.2,40.0,936.0,796.38,552.4
2016,8,12,13,15,769.0,194.5,2.2,40.0,925.5,759.38,528.24
2016,8,12,13,30,766.0,194.0,2.2,40.0,915.0,720.25,502.28
2016,8,12,13,45,758.0,194.0,2.25,40.0,895.5,676.19,472.79
2016,8,12,14,0,750.0,194.0,2.3,40.0,876.0,630.79,441.66
2016,8,12,14,15,742.0,192.0,2.25,39.5,850.5,582.69,408.39
2016,8,12,14,30,734.0,190.0,2.2,39.0,825.0,532.55,372.7
2016,8,12,14,45,707.5,196.5,2.2,39.0,788.5,479.63,333.43
2016,8,12,15,0,681.0,203.0,2.2,39.0,752.0,428.12,294.25
2016,8,12,15,15,666.5,198.5,2.15,39.0,713.5,374.53,252.63
2016,8,12,15,30,652.0,194.0,2.1,39.0,675.0,321.86,211.14
2016,8,12,15,45,635.5,187.0,2.1,39.0,631.0,268.12,169.29
2016,8,12,16,0,619.0,180.0,2.1,39.0,587.0,216.06,130.57
2016,8,12,16,15,594.5,173.0,2.05,38.5,538.5,165.15,98.2
2016,8,12,16,30,570.0,166.0,2.0,38.0,490.0,117.12,78.42
2016,8,12,16,45,537.5,157.5,1.95,38.0,439.0,105.22,78.66
2016,8,12,17,0,505.0,149.0,1.9,38.0,388.0,101.38,75.93
2016,8,12,17,15,463.0,138.0,1.8,37.5,335.5,95.56,71.74
2016,8,12,17,30,421.0,127.0,1.7,37.0,283.0,89.47,67.24
2016,8,12,17,45,367.0,113.0,1.6,36.5,232.0,80.93,60.61
2016,8,12,18,0,313.0,99.0,1.5,36.0,181.0,72.06,53.49
2016,8,12,18,15,241.5,80.0,1.35,35.0,134.5,59.92,43.52
2016,8,12,18,30,170.0,61.0,1.2,34.0,88.0,46.08,31.8
2016,8,12,18,45,85.0,38.5,1.05,33.5,52.0,29.56,17.14
2016,8,12,19,0,0.0,16.0,0.9,33.0,16.0,13.09,0.0
2016,8,12,19,15,0.0,8.0,0.9,32.5,8.0,6.83,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,20.0,17.5,1.45,26.0,19.5,29.2,0.0
2016,8,13,6,30,40.0,35.0,1.4,26.0,39.0,63.79,42.73
2016,8,13,6,45,120.0,60.0,1.35,26.0,82.5,143.84,109.43
2016,8,13,7,0,200.0,85.0,1.3,26.0,126.0,222.24,174.05
2016,8,13,7,15,140.0,103.5,1.3,26.0,137.0,203.11,159.92
2016,8,13,7,30,80.0,122.0,1.3,26.0,148.0,176.23,138.28
2016,8,13,7,45,77.0,146.0,1.3,26.0,174.5,201.14,157.81
2016,8,13,8,0,74.0,170.0,1.3,26.0,201.0,225.34,176.1
2016,8,13,8,15,119.0,197.5,1.25,26.0,256.0,305.86,238.18
2016,8,13,8,30,164.0,225.0,1.2,26.0,311.0,374.85,289.59
2016,8,13,8,45,148.0,251.0,1.15,26.5,334.5,392.27,299.7
2016,8,13,9,0,132.0,277.0,1.1,27.0,358.0,407.84,308.55
2016,8,13,9,15,196.0,296.5,1.05,27.0,428.0,487.06,365.64
2016,8,13,9,30,260.0,316.0,1.0,27.0,498.0,587.31,434.67
2016,8,13,9,45,289.5,331.5,0.95,27.5,545.5,633.02,462.94
2016,8,13,10,0,319.0,347.0,0.9,28.0,593.0,678.06,490.54
2016,8,13,10,15,297.0,372.0,0.9,28.0,610.0,682.02,490.83
2016,8,13,10,30,275.0,397.0,0.9,28.0,627.0,683.63,490.08
2016,8,13,10,45,293.5,408.0,0.95,28.5,661.5,708.32,505.29
2016,8,13,11,0,312.0,419.0,1.0,29.0,696.0,731.19,518.96
2016,8,13,11,15,268.0,442.0,1.05,29.0,684.5,703.53,499.36
2016,8,13,11,30,224.0,465.0,1.1,29.0,673.0,659.28,469.53
2016,8,13,11,45,227.5,472.5,1.15,29.0,686.5,660.43,470.71
2016,8,13,12,0,231.0,480.0,1.2,29.0,700.0,660.0,470.45
2016,8,13,12,15,187.0,486.0,1.2,29.0,665.0,614.26,438.75
2016,8,13,12,30,143.0,492.0,1.2,29.0,630.0,569.54,407.86
2016,8,13,12,45,185.5,488.5,1.25,29.0,667.0,589.93,423.09
2016,8,13,13,0,228.0,485.0,1.3,29.0,704.0,606.71,435.18
2016,8,13,13,15,127.0,423.5,1.3,29.0,545.0,462.65,335.34
2016,8,13,13,30,26.0,362.0,1.3,29.0,386.0,323.65,236.38
2016,8,13,13,45,67.5,406.0,1.3,29.0,468.0,382.31,279.6
2016,8,13,14,0,109.0,450.0,1.3,29.0,550.0,434.78,316.48
2016,8,13,14,15,64.0,376.0,1.3,28.5,435.0,340.97,250.05
2016,8,13,14,30,19.0,302.0,1.3,28.0,320.0,255.8,189.01
2016,8,13,14,45,220.0,314.0,1.3,28.0,492.5,345.29,254.07
2016,8,13,15,0,421.0,326.0,1.3,28.0,665.0,412.68,298.02
2016,8,13,15,15,367.0,326.5,1.3,28.0,611.0,366.13,262.42
2016,8,13,15,30,313.0,327.0,1.3,28.0,557.0,321.82,229.48
2016,8,13,15,45,180.5,300.0,1.3,28.0,430.5,255.65,184.04
2016,8,13,16,0,48.0,273.0,1.3,28.0,304.0,207.41,153.46
2016,8,13,16,15,28.0,227.5,1.3,27.5,245.5,169.53,126.53
2016,8,13,16,30,8.0,182.0,1.3,27.0,187.0,142.08,107.04
2016,8,13,16,45,37.5,187.0,1.3,27.0,205.5,136.87,108.28
2016,8,13,17,0,67.0,192.0,1.3,27.0,224.0,138.41,109.97
2016,8,13,17,15,61.5,167.5,1.25,26.5,194.0,122.34,97.33
2016,8,13,17,30,56.0,143.0,1.2,26.0,164.0,105.88,84.15
2016,8,13,17,45,46.5,119.5,1.15,26.0,134.5,89.6,70.68
2016,8,13,18,0,37.0,96.0,1.1,26.0,105.0,72.99,56.64
2016,8,13,18,15,21.5,73.0,1.05,26.0,78.0,56.35,42.26
2016,8,13,18,30,6.0,50.0,1.0,26.0,51.0,39.8,27.73
2016,8,13,18,45,3.0,30.0,1.0,26.0,30.5,24.28,13.45
2016,8,13,19,0,0.0,10.0,1.0,26.0,10.0,8.54,0.0
2016,8,13,19,15,0.0,5.0,0.95,26.0,5.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,9.5,4.6,24.0,9.5,7.82,0.0
2016,8,14,6,30,0.0,19.0,4.7,24.0,19.0,15.66,6.28
2016,8,14,6,45,0.0,36.5,4.85,24.0,36.5,30.48,19.05
2016,8,14,7,0,0.0,54.0,5.0,24.0,54.0,46.49,32.59
2016,8,14,7,15,0.0,74.5,5.15,24.0,74.5,65.39,48.38
2016,8,14,7,30,0.0,95.0,5.3,24.0,95.0,84.05,63.75
2016,8,14,7,45,0.0,54.5,5.45,24.5,54.5,45.1,31.57
2016,8,14,8,0,0.0,14.0,5.6,25.0,14.0,11.54,3.84
2016,8,14,8,15,0.0,80.5,5.75,25.0,80.5,66.83,48.96
2016,8,14,8,30,0.0,147.0,5.9,25.0,147.0,127.95,97.94
2016,8,14,8,45,16.5,193.0,6.05,25.5,203.0,185.4,143.51
2016,8,14,9,0,33.0,239.0,6.2,26.0,259.0,260.96,202.27
2016,8,14,9,15,369.5,193.0,6.15,26.0,449.0,570.67,447.57
2016,8,14,9,30,706.0,147.0,6.1,26.0,639.0,849.27,653.09
2016,8,14,9,45,384.5,246.0,6.1,26.0,516.5,652.53,503.03
2016,8,14,10,0,63.0,345.0,6.1,26.0,394.0,392.39,299.82
2016,8,14,10,15,36.0,277.5,5.95,26.0,306.0,294.48,224.99
2016,8,14,10,30,9.0,210.0,5.8,26.0,218.0,189.22,143.1
2016,8,14,10,45,11.5,235.5,5.7,26.0,245.5,214.15,162.22
2016,8,14,11,0,14.0,261.0,5.6,26.0,273.0,238.92,180.96
2016,8,14,11,15,17.0,293.5,5.45,26.0,309.0,270.23,204.51
2016,8,14,11,30,20.0,326.0,5.3,26.0,345.0,301.18,227.58
2016,8,14,11,45,34.5,376.5,5.15,26.0,409.0,374.17,282.09
2016,8,14,12,0,49.0,427.0,5.0,26.0,473.0,430.79,323.57
2016,8,14,12,15,33.0,368.5,4.8,26.0,400.0,357.62,268.82
2016,8,14,12,30,17.0,310.0,4.6,26.0,327.0,278.28,209.2
2016,8,14,12,45,36.0,374.5,4.45,26.5,409.5,356.77,267.62
2016,8,14,13,0,55.0,439.0,4.3,27.0,492.0,422.97,315.39
2016,8,14,13,15,27.5,279.0,4.1,27.0,305.5,259.06,193.94
2016,8,14,13,30,0.0,119.0,3.9,27.0,119.0,99.6,72.22
2016,8,14,13,45,15.0,241.0,3.7,27.0,255.0,210.51,157.7
2016,8,14,14,0,30.0,363.0,3.5,27.0,391.0,317.23,237.45
2016,8,14,14,15,25.0,333.0,3.35,26.5,356.0,285.47,214.0
2016,8,14,14,30,20.0,303.0,3.2,26.0,321.0,257.15,193.32
2016,8,14,14,45,53.5,340.0,3.1,26.0,384.0,293.59,220.67
2016,8,14,15,0,87.0,377.0,3.0,26.0,447.0,325.66,243.9
2016,8,14,15,15,52.5,316.5,3.0,26.0,358.5,261.43,196.18
2016,8,14,15,30,18.0,256.0,3.0,26.0,270.0,208.5,157.14
2016,8,14,15,45,13.5,229.0,3.0,26.0,239.0,184.59,139.3
2016,8,14,16,0,9.0,202.0,3.0,26.0,208.0,161.58,122.03
2016,8,14,16,15,4.5,179.5,3.0,25.5,182.5,142.65,108.1
2016,8,14,16,30,0.0,157.0,3.0,25.0,157.0,124.54,94.56
2016,8,14,16,45,0.0,96.5,3.0,25.0,96.5,79.58,61.78
2016,8,14,17,0,0.0,36.0,3.0,25.0,36.0,29.76,19.81
2016,8,14,17,15,0.0,31.0,2.95,24.5,31.0,25.6,16.39
2016,8,14,17,30,0.0,26.0,2.9,24.0,26.0,21.44,12.91
2016,8,14,17,45,0.0,21.5,2.85,24.0,21.5,17.71,9.71
2016,8,14,18,0,0.0,17.0,2.8,24.0,17.0,13.99,6.47
2016,8,14,18,15,0.0,12.5,2.6,23.5,12.5,10.27,3.2
2016,8,14,18,30,0.0,8.0,2.4,23.0,8.0,6.56,0.0
2016,8,14,18,45,0.0,4.5,2.25,23.0,4.5,3.69,0.0
2016,8,14,19,0,0.0,1.0,2.1,23.0,1.0,0.85,0.0
2016,8,14,19,15,0.0,0.5,2.0,22.5,0.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,7.0,2.45,21.0,7.0,5.97,0.0
2016,8,15,6,30,0.0,14.0,2.5,21.0,14.0,11.52,3.18
2016,8,15,6,45,0.0,25.5,2.6,21.5,25.5,21.03,11.57
2016,8,15,7,0,0.0,37.0,2.7,22.0,37.0,30.56,19.73
2016,8,15,7,15,0.0,51.0,2.75,22.0,51.0,42.21,29.58
2016,8,15,7,30,0.0,65.0,2.8,22.0,65.0,54.09,39.48
2016,8,15,7,45,0.0,65.5,2.85,22.0,65.5,54.28,39.55
2016,8,15,8,0,0.0,66.0,2.9,22.0,66.0,54.7,39.76
2016,8,15,8,15,0.0,56.0,2.9,22.0,56.0,46.38,32.75
2016,8,15,8,30,0.0,46.0,2.9,22.0,46.0,38.09,25.8
2016,8,15,8,45,1.0,106.5,2.95,22.5,107.0,90.37,68.2
2016,8,15,9,0,2.0,167.0,3.0,23.0,168.0,146.52,112.64
2016,8,15,9,15,6.0,191.5,2.9,23.0,196.0,172.33,132.68
2016,8,15,9,30,10.0,216.0,2.8,23.0,224.0,198.26,152.64
2016,8,15,9,45,13.0,237.5,2.75,23.5,248.0,220.44,169.13
2016,8,15,10,0,16.0,259.0,2.7,24.0,272.0,242.58,185.39
2016,8,15,10,15,9.0,204.0,2.6,24.0,212.0,184.28,139.96
2016,8,15,10,30,2.0,149.0,2.5,24.0,152.0,128.24,96.05
2016,8,15,10,45,4.5,162.0,2.45,24.0,167.0,142.0,106.8
2016,8,15,11,0,7.0,175.0,2.4,24.0,182.0,155.69,117.34
2016,8,15,11,15,4.5,159.0,2.3,24.0,163.5,139.14,104.24
2016,8,15,11,30,2.0,143.0,2.2,24.0,145.0,122.8,91.36
2016,8,15,11,45,8.5,210.5,2.15,24.0,218.5,187.17,141.2
2016,8,15,12,0,15.0,278.0,2.1,24.0,292.0,251.43,189.84
2016,8,15,12,15,9.5,213.5,2.05,24.0,222.5,189.52,142.53
2016,8,15,12,30,4.0,149.0,2.0,24.0,153.0,129.02,95.97
2016,8,15,12,45,7.5,180.5,2.0,24.0,188.0,158.3,118.78
2016,8,15,13,0,11.0,212.0,2.0,24.0,223.0,187.06,140.85
2016,8,15,13,15,8.0,186.0,1.95,24.0,194.0,162.0,121.51
2016,8,15,13,30,5.0,160.0,1.9,24.0,165.0,137.4,102.57
2016,8,15,13,45,11.5,232.5,1.9,24.5,243.5,201.2,151.46
2016,8,15,14,0,18.0,305.0,1.9,25.0,322.0,262.87,197.53
2016,8,15,14,15,9.0,210.5,1.9,24.5,219.0,179.2,134.53
2016,8,15,14,30,0.0,116.0,1.9,24.0,116.0,96.6,71.02
2016,8,15,14,45,2.0,139.5,1.9,24.0,141.5,116.55,86.89
2016,8,15,15,0,4.0,163.0,1.9,24.0,167.0,135.83,102.04
2016,8,15,15,15,4.5,173.0,1.9,24.0,177.0,143.15,107.88
2016,8,15,15,30,5.0,183.0,1.9,24.0,187.0,150.04,113.43
2016,8,15,15,45,5.0,182.5,1.95,24.0,186.0,148.35,112.37
2016,8,15,16,0,5.0,182.0,2.0,24.0,185.0,146.4,111.17
2016,8,15,16,15,24.0,203.0,1.95,23.5,217.0,153.78,116.87
2016,8,15,16,30,43.0,224.0,1.9,23.0,249.0,160.55,123.31
2016,8,15,16,45,24.5,188.0,1.9,23.0,201.5,144.29,116.38
2016,8,15,17,0,6.0,152.0,1.9,23.0,154.0,118.71,95.48
2016,8,15,17,15,3.0,132.0,1.85,23.0,133.0,103.7,83.21
2016,8,15,17,30,0.0,112.0,1.8,23.0,112.0,88.55,70.62
2016,8,15,17,45,0.0,91.5,1.75,23.0,91.5,72.95,57.42
2016,8,15,18,0,0.0,71.0,1.7,23.0,71.0,57.19,43.84
2016,8,15,18,15,0.0,52.0,1.65,22.5,52.0,42.35,30.88
2016,8,15,18,30,0.0,33.0,1.6,22.0,33.0,27.28,17.54
2016,8,15,18,45,0.0,19.0,1.55,22.0,19.0,15.67,6.51
2016,8,15,19,0,0.0,5.0,1.5,22.0,5.0,4.27,0.0
2016,8,15,19,15,0.0,2.5,1.55,22.0,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,10.5,2.55,21.0,10.5,8.96,0.0
2016,8,16,6,30,0.0,21.0,2.6,21.0,21.0,17.33,7.54
2016,8,16,6,45,0.0,40.5,2.65,21.0,40.5,35.25,23.2
2016,8,16,7,0,0.0,60.0,2.7,21.0,60.0,53.4,38.73
2016,8,16,7,15,1.5,82.0,2.75,21.0,82.5,74.81,56.82
2016,8,16,7,30,3.0,104.0,2.8,21.0,105.0,96.03,74.45
2016,8,16,7,45,1.5,101.0,2.85,21.5,101.5,89.01,68.34
2016,8,16,8,0,0.0,98.0,2.9,22.0,98.0,83.48,63.41
2016,8,16,8,15,0.0,123.0,2.85,22.5,123.0,106.29,81.58
2016,8,16,8,30,0.0,148.0,2.8,23.0,148.0,129.1,99.4
2016,8,16,8,45,5.5,174.0,2.8,23.5,177.5,157.57,121.64
2016,8,16,9,0,11.0,200.0,2.8,24.0,207.0,186.31,143.71
2016,8,16,9,15,34.5,249.5,2.7,24.0,273.0,272.05,210.33
2016,8,16,9,30,58.0,299.0,2.6,24.0,339.0,344.89,265.29
2016,8,16,9,45,40.0,289.5,2.55,24.5,318.0,315.24,240.92
2016,8,16,10,0,22.0,280.0,2.5,25.0,297.0,268.47,204.13
2016,8,16,10,15,64.5,341.0,2.35,25.0,394.0,387.75,293.94
2016,8,16,10,30,107.0,402.0,2.2,25.0,491.0,489.55,367.36
2016,8,16,10,45,138.5,422.0,2.1,25.5,541.5,555.73,412.64
2016,8,16,11,0,170.0,442.0,2.0,26.0,592.0,601.44,442.93
2016,8,16,11,15,188.0,437.0,1.9,26.0,607.0,607.51,446.39
2016,8,16,11,30,206.0,432.0,1.8,26.0,622.0,612.5,449.38
2016,8,16,11,45,114.0,387.5,1.7,26.0,493.0,475.16,350.95
2016,8,16,12,0,22.0,343.0,1.6,26.0,364.0,315.31,233.91
2016,8,16,12,15,40.0,393.5,1.55,26.0,431.5,387.37,287.01
2016,8,16,12,30,58.0,444.0,1.5,26.0,499.0,443.88,326.88
2016,8,16,12,45,35.0,339.0,1.5,26.5,372.5,325.08,240.68
2016,8,16,13,0,12.0,234.0,1.5,27.0,246.0,206.5,153.03
2016,8,16,13,15,38.0,336.0,1.55,26.5,372.5,315.95,235.29
2016,8,16,13,30,64.0,438.0,1.6,26.0,499.0,414.87,306.99
2016,8,16,13,45,39.5,360.5,1.7,26.0,398.0,327.25,243.29
2016,8,16,14,0,15.0,283.0,1.8,26.0,297.0,243.22,181.59
2016,8,16,14,15,7.5,185.0,1.85,26.0,192.0,157.62,117.31
2016,8,16,14,30,0.0,87.0,1.9,26.0,87.0,72.69,51.81
2016,8,16,14,45,26.0,218.0,2.0,26.0,238.5,188.71,141.71
2016,8,16,15,0,52.0,349.0,2.1,26.0,390.0,292.1,219.01
2016,8,16,15,15,33.5,297.0,2.2,26.0,323.0,241.42,181.14
2016,8,16,15,30,15.0,245.0,2.3,26.0,256.0,199.53,150.19
2016,8,16,15,45,63.5,270.0,2.4,26.0,311.5,216.93,162.05
2016,8,16,16,0,112.0,295.0,2.5,26.0,367.0,230.43,170.54
2016,8,16,16,15,56.0,216.0,2.5,25.5,252.0,164.81,123.37
2016,8,16,16,30,0.0,137.0,2.5,25.0,137.0,110.16,83.11
2016,8,16,16,45,0.0,132.0,2.55,25.0,132.0,105.76,83.72
2016,8,16,17,0,0.0,127.0,2.6,25.0,127.0,101.32,80.34
2016,8,16,17,15,0.0,110.0,2.45,24.5,110.0,88.26,69.77
2016,8,16,17,30,0.0,93.0,2.3,24.0,93.0,75.08,58.93
2016,8,16,17,45,0.0,76.0,2.2,24.0,76.0,61.79,47.67
2016,8,16,18,0,0.0,59.0,2.1,24.0,59.0,48.39,36.1
2016,8,16,18,15,0.0,43.0,1.95,23.5,43.0,35.58,24.92
2016,8,16,18,30,0.0,27.0,1.8,23.0,27.0,22.28,13.19
2016,8,16,18,45,0.0,15.5,1.7,23.0,15.5,12.77,4.01
2016,8,16,19,0,0.0,4.0,1.6,23.0,4.0,3.41,0.0
2016,8,16,19,15,0.0,2.0,1.55,23.0,2.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.5,2.3,23.0,5.5,4.69,0.0
2016,8,17,6,30,0.0,11.0,2.4,23.0,11.0,9.04,1.12
2016,8,17,6,45,0.0,21.0,2.5,23.0,21.0,17.3,8.41
2016,8,17,7,0,0.0,31.0,2.6,23.0,31.0,25.58,15.5
2016,8,17,7,15,0.0,42.5,2.7,23.5,42.5,35.12,23.51
2016,8,17,7,30,0.0,54.0,2.8,24.0,54.0,44.69,31.4
2016,8,17,7,45,0.0,89.0,2.95,24.5,89.0,76.12,57.01
2016,8,17,8,0,0.0,124.0,3.1,25.0,124.0,109.12,83.38
2016,8,17,8,15,62.0,173.0,3.15,25.0,205.0,219.33,172.69
2016,8,17,8,30,124.0,222.0,3.2,25.0,286.0,341.4,268.09
2016,8,17,8,45,148.0,248.0,3.25,25.5,332.0,391.91,305.19
2016,8,17,9,0,172.0,274.0,3.3,26.0,378.0,443.03,342.21
2016,8,17,9,15,243.0,287.5,3.3,26.0,448.5,542.45,415.63
2016,8,17,9,30,314.0,301.0,3.3,26.0,519.0,625.66,475.52
2016,8,17,9,45,315.5,322.5,3.3,26.5,553.5,652.48,491.67
2016,8,17,10,0,317.0,344.0,3.3,27.0,588.0,677.49,506.7
2016,8,17,10,15,287.5,370.5,3.3,27.0,600.0,675.61,503.1
2016,8,17,10,30,258.0,397.0,3.3,27.0,612.0,671.27,498.06
2016,8,17,10,45,180.5,414.0,3.3,27.5,567.5,589.47,437.19
2016,8,17,11,0,103.0,431.0,3.3,28.0,523.0,507.48,375.89
2016,8,17,11,15,119.0,447.5,3.3,28.0,555.5,551.89,407.44
2016,8,17,11,30,135.0,464.0,3.3,28.0,588.0,576.58,424.46
2016,8,17,11,45,165.5,472.5,3.3,28.0,627.5,605.45,444.9
2016,8,17,12,0,196.0,481.0,3.3,28.0,667.0,631.96,463.52
2016,8,17,12,15,206.5,483.0,3.3,28.0,680.0,631.84,463.22
2016,8,17,12,30,217.0,485.0,3.3,28.0,693.0,629.98,461.89
2016,8,17,12,45,240.0,479.0,3.3,28.5,708.5,629.71,461.12
2016,8,17,13,0,263.0,473.0,3.3,29.0,724.0,633.44,462.93
2016,8,17,13,15,134.5,320.0,3.25,29.0,448.5,382.41,284.16
2016,8,17,13,30,6.0,167.0,3.2,29.0,173.0,143.98,105.45
2016,8,17,13,45,25.0,279.5,3.2,29.0,302.5,251.12,186.78
2016,8,17,14,0,44.0,392.0,3.2,29.0,432.0,349.68,259.18
2016,8,17,14,15,183.0,394.0,3.15,28.5,551.5,423.76,314.33
2016,8,17,14,30,322.0,396.0,3.1,28.0,671.0,478.76,353.63
2016,8,17,14,45,282.0,387.5,3.1,28.0,622.0,428.32,315.77
2016,8,17,15,0,242.0,379.0,3.1,28.0,573.0,385.94,284.06
2016,8,17,15,15,153.5,350.0,3.05,28.0,471.0,314.57,232.02
2016,8,17,15,30,65.0,321.0,3.0,28.0,369.0,259.88,193.17
2016,8,17,15,45,32.5,228.5,2.95,28.0,252.5,182.35,135.69
2016,8,17,16,0,0.0,136.0,2.9,28.0,136.0,111.08,82.28
2016,8,17,16,15,0.0,92.5,2.8,27.5,92.5,76.94,55.86
2016,8,17,16,30,0.0,49.0,2.7,27.0,49.0,40.6,27.13
2016,8,17,16,45,0.0,36.5,2.65,27.0,36.5,30.19,19.92
2016,8,17,17,0,0.0,24.0,2.6,27.0,24.0,19.81,11.21
2016,8,17,17,15,0.0,20.5,2.45,26.5,20.5,16.9,8.82
2016,8,17,17,30,0.0,17.0,2.3,26.0,17.0,14.0,6.39
2016,8,17,17,45,0.0,14.0,2.15,25.5,14.0,11.52,4.29
2016,8,17,18,0,0.0,11.0,2.0,25.0,11.0,9.04,2.15
2016,8,17,18,15,0.0,8.0,1.9,24.5,8.0,6.57,0.0
2016,8,17,18,30,0.0,5.0,1.8,24.0,5.0,4.1,0.0
2016,8,17,18,45,0.0,2.5,1.75,24.0,2.5,2.05,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,13.0,1.3,22.0,13.0,11.1,0.0
2016,8,18,6,30,0.0,26.0,1.4,22.0,26.0,22.88,11.4
2016,8,18,6,45,15.5,48.0,1.55,22.5,51.0,58.14,41.63
2016,8,18,7,0,31.0,70.0,1.7,23.0,76.0,90.15,68.8
2016,8,18,7,15,44.0,93.0,1.75,23.0,105.0,122.75,96.25
2016,8,18,7,30,57.0,116.0,1.8,23.0,134.0,156.08,123.78
2016,8,18,7,45,62.0,140.5,1.9,23.5,163.5,186.39,147.82
2016,8,18,8,0,67.0,165.0,2.0,24.0,193.0,216.7,171.27
2016,8,18,8,15,83.5,192.0,2.05,24.0,232.0,259.1,204.3
2016,8,18,8,30,100.0,219.0,2.1,24.0,271.0,302.22,237.24
2016,8,18,8,45,55.5,209.0,2.2,24.5,238.5,251.32,195.51
2016,8,18,9,0,11.0,199.0,2.3,25.0,206.0,185.63,142.28
2016,8,18,9,15,53.5,257.0,2.3,25.0,294.0,298.35,229.97
2016,8,18,9,30,96.0,315.0,2.3,25.0,382.0,399.12,305.41
2016,8,18,9,45,109.0,340.0,2.3,25.5,420.0,436.26,331.05
2016,8,18,10,0,122.0,365.0,2.3,26.0,458.0,492.65,370.23
2016,8,18,10,15,151.5,386.0,2.25,26.0,507.5,540.69,403.95
2016,8,18,10,30,181.0,407.0,2.2,26.0,557.0,588.01,436.65
2016,8,18,10,45,202.5,421.5,2.15,26.0,595.0,619.6,457.83
2016,8,18,11,0,224.0,436.0,2.1,26.0,633.0,649.81,477.93
2016,8,18,11,15,198.5,450.5,2.05,26.0,629.0,632.7,464.27
2016,8,18,11,30,173.0,465.0,2.0,26.0,625.0,614.67,450.41
2016,8,18,11,45,202.0,470.0,1.95,26.0,659.0,638.14,466.69
2016,8,18,12,0,231.0,475.0,1.9,26.0,693.0,659.28,480.94
2016,8,18,12,15,250.5,474.0,1.85,26.0,712.0,675.25,491.26
2016,8,18,12,30,270.0,473.0,1.8,26.0,731.0,675.77,491.31
2016,8,18,12,45,253.0,475.5,1.8,26.5,716.5,646.39,469.84
2016,8,18,13,0,236.0,478.0,1.8,27.0,702.0,610.42,444.16
2016,8,18,13,15,277.0,461.5,1.75,27.0,721.5,615.91,448.48
2016,8,18,13,30,318.0,445.0,1.7,27.0,741.0,611.21,445.35
2016,8,18,13,45,161.5,302.0,1.7,27.0,452.5,365.4,271.56
2016,8,18,14,0,5.0,159.0,1.7,27.0,164.0,135.52,99.6
2016,8,18,14,15,174.5,273.5,1.7,26.5,422.5,325.15,244.31
2016,8,18,14,30,344.0,388.0,1.7,26.0,681.0,484.69,357.91
2016,8,18,14,45,460.0,327.0,1.75,26.0,702.0,465.24,341.23
2016,8,18,15,0,576.0,266.0,1.8,26.0,723.0,434.55,315.36
2016,8,18,15,15,321.5,293.5,1.85,26.0,546.5,329.01,239.67
2016,8,18,15,30,67.0,321.0,1.9,26.0,370.0,260.46,194.26
2016,8,18,15,45,186.5,298.0,1.95,26.0,421.0,255.8,186.47
2016,8,18,16,0,306.0,275.0,2.0,26.0,472.0,234.67,165.3
2016,8,18,16,15,473.5,203.0,2.0,26.0,478.5,172.83,114.23
2016,8,18,16,30,641.0,131.0,2.0,26.0,485.0,94.31,65.2
2016,8,18,16,45,328.5,146.0,2.05,26.0,327.0,95.7,75.03
2016,8,18,17,0,16.0,161.0,2.1,26.0,169.0,124.52,99.33
2016,8,18,17,15,11.5,140.0,2.0,25.5,145.5,108.87,86.76
2016,8,18,17,30,7.0,119.0,1.9,25.0,122.0,93.08,73.9
2016,8,18,17,45,3.5,98.0,1.85,25.0,99.5,77.18,60.53
2016,8,18,18,0,0.0,77.0,1.8,25.0,77.0,61.14,46.78
2016,8,18,18,15,0.0,56.0,1.85,24.5,56.0,45.0,32.75
2016,8,18,18,30,0.0,35.0,1.9,24.0,35.0,28.66,18.36
2016,8,18,18,45,0.0,20.0,1.95,23.5,20.0,16.52,6.03
2016,8,18,19,0,0.0,5.0,2.0,23.0,5.0,4.27,0.0
2016,8,18,19,15,0.0,2.5,2.1,23.0,2.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,51.5,16.5,2.0,23.0,21.0,34.56,0.0
2016,8,19,6,30,103.0,33.0,2.2,23.0,42.0,102.42,69.02
2016,8,19,6,45,209.0,50.0,2.4,23.5,85.5,190.39,147.28
2016,8,19,7,0,315.0,67.0,2.6,24.0,129.0,280.26,222.78
2016,8,19,7,15,387.0,78.5,2.8,24.0,179.5,353.11,283.66
2016,8,19,7,30,459.0,90.0,3.0,24.0,230.0,432.45,347.77
2016,8,19,7,45,294.5,129.5,3.2,24.5,226.5,366.48,293.84
2016,8,19,8,0,130.0,169.0,3.4,25.0,223.0,284.21,225.5
2016,8,19,8,15,392.0,141.0,3.5,25.5,335.0,495.1,392.56
2016,8,19,8,30,654.0,113.0,3.6,26.0,447.0,703.52,546.54
2016,8,19,8,45,422.0,192.0,3.7,26.5,416.5,603.31,466.68
2016,8,19,9,0,190.0,271.0,3.8,27.0,386.0,457.37,352.04
2016,8,19,9,15,477.0,196.0,3.8,27.0,517.0,678.41,519.95
2016,8,19,9,30,764.0,121.0,3.8,27.0,648.0,877.28,658.36
2016,8,19,9,45,786.5,119.5,3.8,27.5,692.0,908.52,675.16
2016,8,19,10,0,809.0,118.0,3.8,28.0,736.0,936.9,691.1
2016,8,19,10,15,580.0,244.5,3.75,28.0,699.0,857.57,634.31
2016,8,19,10,30,351.0,371.0,3.7,28.0,662.0,737.76,545.15
2016,8,19,10,45,340.5,393.0,3.7,28.5,683.5,745.67,548.74
2016,8,19,11,0,330.0,415.0,3.7,29.0,705.0,751.31,550.06
2016,8,19,11,15,271.0,438.5,3.65,29.0,680.5,709.08,518.62
2016,8,19,11,30,212.0,462.0,3.6,29.0,656.0,649.9,475.91
2016,8,19,11,45,311.5,435.0,3.6,29.0,725.5,723.24,528.75
2016,8,19,12,0,411.0,408.0,3.6,29.0,795.0,786.84,573.31
2016,8,19,12,15,337.5,441.0,3.55,29.0,760.5,723.81,527.79
2016,8,19,12,30,264.0,474.0,3.5,29.0,726.0,672.32,490.44
2016,8,19,12,45,339.5,442.5,3.45,29.0,765.5,690.5,504.68
2016,8,19,13,0,415.0,411.0,3.4,29.0,805.0,708.49,517.96
2016,8,19,13,15,383.0,420.0,3.35,29.0,780.5,662.41,485.05
2016,8,19,13,30,351.0,429.0,3.3,29.0,756.0,622.49,456.44
2016,8,19,13,45,367.0,411.5,3.25,29.0,746.5,594.92,437.07
2016,8,19,14,0,383.0,394.0,3.2,29.0,737.0,565.42,415.86
2016,8,19,14,15,246.5,404.5,3.1,29.0,623.0,468.09,344.93
2016,8,19,14,30,110.0,415.0,3.0,29.0,509.0,387.22,285.83
2016,8,19,14,45,236.0,380.5,2.95,29.0,571.0,402.85,296.66
2016,8,19,15,0,362.0,346.0,2.9,29.0,633.0,407.98,297.46
2016,8,19,15,15,551.0,243.0,2.7,28.5,653.0,369.12,263.28
2016,8,19,15,30,740.0,140.0,2.5,28.0,673.0,313.45,212.84
2016,8,19,15,45,724.0,135.0,2.4,28.0,628.0,250.97,161.36
2016,8,19,16,0,708.0,130.0,2.3,28.0,583.0,194.77,117.06
2016,8,19,16,15,684.5,125.5,2.15,28.0,533.5,139.88,80.46
2016,8,19,16,30,661.0,121.0,2.0,28.0,484.0,87.82,67.58
2016,8,19,16,45,636.0,113.0,1.9,28.0,432.5,78.0,59.76
2016,8,19,17,0,611.0,105.0,1.8,28.0,381.0,74.45,57.05
2016,8,19,17,15,568.5,98.0,1.7,27.5,327.5,71.18,54.65
2016,8,19,17,30,526.0,91.0,1.6,27.0,274.0,67.79,52.07
2016,8,19,17,45,470.5,80.5,1.55,26.5,222.0,61.37,46.8
2016,8,19,18,0,415.0,70.0,1.5,26.0,170.0,52.64,39.36
2016,8,19,18,15,325.0,57.5,1.55,25.5,122.5,43.61,31.4
2016,8,19,18,30,235.0,45.0,1.6,25.0,75.0,34.43,22.99
2016,8,19,18,45,126.5,27.0,1.7,25.0,42.0,20.85,8.27
2016,8,19,19,0,18.0,9.0,1.8,25.0,9.0,7.68,0.0
2016,8,19,19,15,9.0,4.5,1.95,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.0,1.85,23.0,3.0,2.56,0.0
2016,8,20,6,30,0.0,6.0,1.9,23.0,6.0,4.92,0.0
2016,8,20,6,45,0.0,13.0,2.0,23.5,13.0,10.68,2.99
2016,8,20,7,0,0.0,20.0,2.1,24.0,20.0,16.46,7.91
2016,8,20,7,15,0.0,28.0,2.15,24.0,28.0,23.08,13.5
2016,8,20,7,30,0.0,36.0,2.2,24.0,36.0,29.72,19.03
2016,8,20,7,45,0.0,40.0,2.3,24.0,40.0,33.04,21.74
2016,8,20,8,0,0.0,44.0,2.4,24.0,44.0,36.38,24.41
2016,8,20,8,15,0.0,61.5,2.5,24.0,61.5,50.96,36.24
2016,8,20,8,30,0.0,79.0,2.6,24.0,79.0,65.6,47.97
2016,8,20,8,45,0.0,84.0,2.75,24.5,84.0,69.81,51.07
2016,8,20,9,0,0.0,89.0,2.9,25.0,89.0,74.03,54.15
2016,8,20,9,15,0.0,107.0,2.9,25.0,107.0,89.69,66.44
2016,8,20,9,30,0.0,125.0,2.9,25.0,125.0,105.53,78.77
2016,8,20,9,45,4.5,167.5,2.95,25.5,170.5,147.82,111.69
2016,8,20,10,0,9.0,210.0,3.0,26.0,216.0,190.65,144.4
2016,8,20,10,15,8.5,204.0,2.95,26.0,210.5,184.13,138.99
2016,8,20,10,30,8.0,198.0,2.9,26.0,205.0,177.81,133.87
2016,8,20,10,45,8.5,201.0,2.9,26.0,209.0,180.64,135.86
2016,8,20,11,0,9.0,204.0,2.9,26.0,213.0,183.44,137.82
2016,8,20,11,15,10.5,220.5,2.85,26.0,231.0,199.11,149.64
2016,8,20,11,30,12.0,237.0,2.8,26.0,249.0,214.59,161.23
2016,8,20,11,45,13.0,251.0,2.8,26.5,263.5,227.16,170.24
2016,8,20,12,0,14.0,265.0,2.8,27.0,278.0,239.48,179.02
2016,8,20,12,15,17.5,302.0,2.7,27.0,318.5,273.86,204.55
2016,8,20,12,30,21.0,339.0,2.6,27.0,359.0,307.52,229.23
2016,8,20,12,45,13.0,248.0,2.55,27.0,260.5,220.55,164.34
2016,8,20,13,0,5.0,157.0,2.5,27.0,162.0,135.91,100.2
2016,8,20,13,15,7.0,173.5,2.45,26.5,180.0,150.83,112.04
2016,8,20,13,30,9.0,190.0,2.4,26.0,198.0,165.38,123.45
2016,8,20,13,45,8.5,187.0,2.35,26.0,194.5,161.67,120.62
