Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,14,0,8.0,184.0,2.3,26.0,191.0,158.01,117.88
2016,8,20,14,15,4.0,156.0,2.15,26.0,159.5,131.93,97.85
2016,8,20,14,30,0.0,128.0,2.0,26.0,128.0,106.46,78.23
2016,8,20,14,45,4.5,171.5,1.95,26.0,175.5,143.57,107.14
2016,8,20,15,0,9.0,215.0,1.9,26.0,223.0,178.93,134.34
2016,8,20,15,15,4.5,171.5,1.75,25.5,175.5,141.96,106.27
2016,8,20,15,30,0.0,128.0,1.6,25.0,128.0,105.63,78.5
2016,8,20,15,45,0.0,71.5,1.45,25.0,71.5,59.47,42.17
2016,8,20,16,0,0.0,15.0,1.3,25.0,15.0,12.42,4.43
2016,8,20,16,15,46.5,125.5,1.15,25.0,151.0,103.14,75.75
2016,8,20,16,30,93.0,236.0,1.0,25.0,287.0,167.39,133.85
2016,8,20,16,45,49.0,191.5,0.85,25.0,218.5,138.97,110.82
2016,8,20,17,0,5.0,147.0,0.7,25.0,150.0,114.87,91.35
2016,8,20,17,15,2.5,126.5,0.6,24.5,128.0,99.49,79.05
2016,8,20,17,30,0.0,106.0,0.5,24.0,106.0,83.96,66.36
2016,8,20,17,45,0.0,85.0,0.4,24.0,85.0,67.97,52.86
2016,8,20,18,0,0.0,64.0,0.3,24.0,64.0,51.79,38.95
2016,8,20,18,15,0.0,45.5,0.35,24.0,45.5,37.25,26.21
2016,8,20,18,30,0.0,27.0,0.4,24.0,27.0,22.3,12.97
2016,8,20,18,45,0.0,13.5,0.45,24.0,13.5,11.12,1.29
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,7.0,2.65,20.0,7.0,5.97,0.0
2016,8,21,6,30,0.0,14.0,2.6,20.0,14.0,11.52,2.68
2016,8,21,6,45,0.0,28.0,2.6,20.5,28.0,23.12,13.23
2016,8,21,7,0,0.0,42.0,2.6,21.0,42.0,34.74,23.22
2016,8,21,7,15,0.0,58.5,2.55,21.0,58.5,49.43,35.7
2016,8,21,7,30,0.0,75.0,2.5,21.0,75.0,64.19,48.05
2016,8,21,7,45,0.0,74.0,2.5,21.5,74.0,61.88,45.95
2016,8,21,8,0,0.0,73.0,2.5,22.0,73.0,60.55,44.61
2016,8,21,8,15,0.0,86.0,2.55,22.0,86.0,71.75,53.62
2016,8,21,8,30,0.0,99.0,2.6,22.0,99.0,83.17,62.71
2016,8,21,8,45,2.0,136.0,2.65,22.5,137.0,118.57,90.95
2016,8,21,9,0,4.0,173.0,2.7,23.0,175.0,154.53,119.07
2016,8,21,9,15,38.5,239.0,2.6,23.0,265.0,266.22,207.03
2016,8,21,9,30,73.0,305.0,2.5,23.0,355.0,368.17,284.45
2016,8,21,9,45,64.0,319.0,2.45,23.5,365.5,372.01,285.15
2016,8,21,10,0,55.0,333.0,2.4,24.0,376.0,375.36,285.93
2016,8,21,10,15,65.0,358.5,2.1,24.0,411.5,409.05,309.82
2016,8,21,10,30,75.0,384.0,1.8,24.0,447.0,442.2,332.64
2016,8,21,10,45,47.5,347.5,1.5,24.5,388.0,374.07,280.45
2016,8,21,11,0,20.0,311.0,1.2,25.0,329.0,291.27,217.83
2016,8,21,11,15,32.0,355.5,0.95,25.0,384.5,360.64,268.21
2016,8,21,11,30,44.0,400.0,0.7,25.0,440.0,412.18,303.38
2016,8,21,11,45,79.0,435.5,0.45,25.5,509.5,475.19,345.26
2016,8,21,12,0,114.0,471.0,0.2,26.0,579.0,549.73,392.45
2016,8,21,12,15,124.0,477.0,0.5,26.0,594.5,555.0,398.04
2016,8,21,12,30,134.0,483.0,0.8,26.0,610.0,558.74,403.17
2016,8,21,12,45,164.5,482.5,1.1,26.0,637.5,572.28,415.14
2016,8,21,13,0,195.0,482.0,1.4,26.0,665.0,582.91,424.68
2016,8,21,13,15,162.5,474.5,1.55,26.0,626.0,536.51,392.69
2016,8,21,13,30,130.0,467.0,1.7,26.0,587.0,492.42,362.18
2016,8,21,13,45,179.0,455.0,1.9,26.0,617.0,502.21,370.77
2016,8,21,14,0,228.0,443.0,2.1,26.0,647.0,507.15,375.14
2016,8,21,14,15,128.0,387.0,2.2,25.5,501.0,388.29,289.79
2016,8,21,14,30,28.0,331.0,2.3,25.0,355.0,281.56,211.66
2016,8,21,14,45,52.5,347.0,2.45,25.0,389.5,299.21,225.39
2016,8,21,15,0,77.0,363.0,2.6,25.0,424.0,312.59,235.12
2016,8,21,15,15,54.0,322.5,2.6,25.0,364.0,266.53,200.78
2016,8,21,15,30,31.0,282.0,2.6,25.0,304.0,224.27,169.44
2016,8,21,15,45,37.5,271.0,2.65,25.0,296.0,211.8,159.95
2016,8,21,16,0,44.0,260.0,2.7,25.0,288.0,198.28,149.6
2016,8,21,16,15,50.0,242.0,2.65,24.5,271.5,179.41,135.78
2016,8,21,16,30,56.0,224.0,2.6,24.0,255.0,159.8,128.57
2016,8,21,16,45,188.5,196.0,2.55,24.0,283.0,137.31,110.44
2016,8,21,17,0,321.0,168.0,2.5,24.0,311.0,116.75,93.68
2016,8,21,17,15,307.5,145.0,2.35,24.0,267.0,102.94,82.4
2016,8,21,17,30,294.0,122.0,2.2,24.0,223.0,88.5,70.37
2016,8,21,17,45,264.5,102.0,2.1,24.0,180.0,75.23,59.13
2016,8,21,18,0,235.0,82.0,2.0,24.0,137.0,61.48,47.21
2016,8,21,18,15,184.5,62.0,1.9,23.5,98.0,47.16,34.62
2016,8,21,18,30,134.0,42.0,1.8,23.0,59.0,32.47,21.39
2016,8,21,18,45,67.0,21.0,1.7,23.0,29.5,16.65,3.71
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,4.0,1.75,22.0,4.0,3.41,0.0
2016,8,22,6,30,0.0,8.0,1.9,22.0,8.0,6.57,0.0
2016,8,22,6,45,0.0,17.0,2.1,22.5,17.0,13.99,5.69
2016,8,22,7,0,0.0,26.0,2.3,23.0,26.0,21.43,12.04
2016,8,22,7,15,0.0,37.0,2.35,23.5,37.0,30.55,19.72
2016,8,22,7,30,0.0,48.0,2.4,24.0,48.0,39.69,27.28
2016,8,22,7,45,0.0,55.0,2.45,24.5,55.0,45.52,31.96
2016,8,22,8,0,0.0,62.0,2.5,25.0,62.0,51.36,36.56
2016,8,22,8,15,0.0,98.5,2.6,25.0,98.5,83.31,62.32
2016,8,22,8,30,0.0,135.0,2.7,25.0,135.0,117.01,89.06
2016,8,22,8,45,0.0,117.5,2.85,25.5,117.5,99.68,74.72
2016,8,22,9,0,0.0,100.0,3.0,26.0,100.0,83.6,61.54
2016,8,22,9,15,65.0,209.5,3.05,26.0,254.0,259.56,201.16
2016,8,22,9,30,130.0,319.0,3.1,26.0,408.0,457.67,349.91
2016,8,22,9,45,138.5,342.0,3.2,26.5,442.5,489.23,370.71
2016,8,22,10,0,147.0,365.0,3.3,27.0,477.0,520.07,391.49
2016,8,22,10,15,269.0,358.0,3.35,27.0,575.0,649.58,486.04
2016,8,22,10,30,391.0,351.0,3.4,27.0,673.0,759.74,564.04
2016,8,22,10,45,403.5,358.5,3.45,27.5,701.5,792.07,583.38
2016,8,22,11,0,416.0,366.0,3.5,28.0,730.0,805.32,590.54
2016,8,22,11,15,317.5,412.0,3.5,28.0,694.0,730.98,536.55
2016,8,22,11,30,219.0,458.0,3.5,28.0,658.0,655.13,481.38
2016,8,22,11,45,239.0,462.0,3.55,28.0,683.5,668.48,491.22
2016,8,22,12,0,259.0,466.0,3.6,28.0,709.0,693.35,508.27
2016,8,22,12,15,217.5,475.0,3.6,28.0,679.5,637.91,468.59
2016,8,22,12,30,176.0,484.0,3.6,28.0,650.0,596.84,438.9
2016,8,22,12,45,522.5,304.5,3.6,28.0,796.5,733.24,542.59
2016,8,22,13,0,869.0,125.0,3.6,28.0,943.0,815.04,602.92
2016,8,22,13,15,594.0,282.5,3.6,28.0,839.0,714.56,528.4
2016,8,22,13,30,319.0,440.0,3.6,28.0,735.0,610.57,450.1
2016,8,22,13,45,587.5,281.0,3.6,28.5,809.0,642.09,476.06
2016,8,22,14,0,856.0,122.0,3.6,29.0,883.0,642.04,477.17
2016,8,22,14,15,850.0,120.5,3.6,29.0,856.5,591.31,438.44
2016,8,22,14,30,844.0,119.0,3.6,29.0,830.0,539.13,397.79
2016,8,22,14,45,834.5,117.5,3.6,29.0,796.0,484.08,353.84
2016,8,22,15,0,825.0,116.0,3.6,29.0,762.0,428.4,308.12
2016,8,22,15,15,813.0,113.5,3.6,29.0,722.0,366.83,256.95
2016,8,22,15,30,801.0,111.0,3.6,29.0,682.0,308.37,207.31
2016,8,22,15,45,780.0,110.5,3.6,29.0,635.0,249.98,158.48
2016,8,22,16,0,759.0,110.0,3.6,29.0,588.0,193.49,113.93
2016,8,22,16,15,737.0,106.0,3.4,28.5,538.0,136.52,76.35
2016,8,22,16,30,715.0,102.0,3.2,28.0,488.0,75.48,57.49
2016,8,22,16,45,375.5,135.5,3.05,28.0,336.5,90.33,70.11
2016,8,22,17,0,36.0,169.0,2.9,28.0,185.0,123.78,98.11
2016,8,22,17,15,297.5,125.5,2.7,27.5,228.0,90.69,71.02
2016,8,22,17,30,559.0,82.0,2.5,27.0,271.0,61.61,46.87
2016,8,22,17,45,493.0,74.0,2.35,26.5,217.5,56.78,42.91
2016,8,22,18,0,427.0,66.0,2.2,26.0,164.0,51.89,38.67
2016,8,22,18,15,332.0,53.5,2.25,25.5,116.5,40.81,28.92
2016,8,22,18,30,237.0,41.0,2.3,25.0,69.0,31.52,20.29
2016,8,22,18,45,118.5,20.5,2.35,25.0,34.5,15.91,1.86
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,15,60.0,15.0,3.7,23.0,20.0,37.14,0.0
2016,8,23,6,30,120.0,30.0,3.8,23.0,40.0,106.27,67.3
2016,8,23,6,45,227.5,46.5,3.9,23.5,83.0,198.94,153.94
2016,8,23,7,0,335.0,63.0,4.0,24.0,126.0,290.91,232.03
2016,8,23,7,15,409.5,74.0,4.2,24.0,178.0,366.25,295.65
2016,8,23,7,30,484.0,85.0,4.4,24.0,230.0,454.27,367.13
2016,8,23,7,45,542.5,91.5,4.6,24.5,285.5,527.19,424.08
2016,8,23,8,0,601.0,98.0,4.8,25.0,341.0,603.03,481.44
2016,8,23,8,15,636.5,104.0,4.9,25.5,395.0,662.28,523.21
2016,8,23,8,30,672.0,110.0,5.0,26.0,449.0,721.7,564.13
2016,8,23,8,45,708.0,110.5,5.1,26.5,502.5,774.68,599.52
2016,8,23,9,0,744.0,111.0,5.2,27.0,556.0,822.22,630.44
2016,8,23,9,15,763.0,114.5,5.2,27.0,604.5,861.23,655.74
2016,8,23,9,30,782.0,118.0,5.2,27.0,653.0,897.76,679.16
2016,8,23,9,45,804.5,116.5,5.2,27.5,697.5,929.26,697.56
2016,8,23,10,0,827.0,115.0,5.2,28.0,742.0,946.01,705.82
2016,8,23,10,15,837.5,117.5,5.2,28.0,779.0,963.82,716.39
2016,8,23,10,30,848.0,120.0,5.2,28.0,816.0,978.03,724.62
2016,8,23,10,45,860.0,118.5,5.25,28.5,847.0,985.88,727.58
2016,8,23,11,0,872.0,117.0,5.3,29.0,878.0,989.98,728.19
2016,8,23,11,15,877.5,118.5,5.25,29.0,900.5,986.85,724.93
2016,8,23,11,30,883.0,120.0,5.2,29.0,923.0,979.79,719.25
2016,8,23,11,45,885.5,121.0,5.2,29.5,937.5,965.51,707.79
2016,8,23,12,0,888.0,122.0,5.2,30.0,952.0,947.48,694.03
2016,8,23,12,15,889.5,122.0,5.2,30.0,958.0,923.99,678.17
2016,8,23,12,30,891.0,122.0,5.2,30.0,964.0,897.06,660.05
2016,8,23,12,45,891.0,121.5,5.2,30.5,961.5,865.11,637.24
2016,8,23,13,0,891.0,121.0,5.2,31.0,959.0,830.08,612.4
2016,8,23,13,15,889.0,120.5,5.15,31.0,947.5,790.59,585.48
2016,8,23,13,30,887.0,120.0,5.1,31.0,936.0,748.45,555.85
2016,8,23,13,45,882.5,119.5,5.1,31.0,916.5,702.14,521.93
2016,8,23,14,0,878.0,119.0,5.1,31.0,897.0,653.75,485.74
2016,8,23,14,15,871.5,117.5,5.05,31.0,870.0,601.52,445.75
2016,8,23,14,30,865.0,116.0,5.0,31.0,843.0,547.84,403.63
2016,8,23,14,45,849.0,118.0,4.95,31.0,806.5,491.2,358.2
2016,8,23,15,0,833.0,120.0,4.9,31.0,770.0,434.54,311.58
2016,8,23,15,15,820.5,117.5,4.8,30.5,729.5,372.4,260.37
2016,8,23,15,30,808.0,115.0,4.7,30.0,689.0,313.19,210.49
2016,8,23,15,45,787.5,113.5,4.65,30.0,641.5,253.6,160.65
2016,8,23,16,0,767.0,112.0,4.6,30.0,594.0,195.86,115.17
2016,8,23,16,15,745.0,108.0,4.35,29.5,543.0,138.3,77.36
2016,8,23,16,30,723.0,104.0,4.1,29.0,492.0,76.5,58.13
2016,8,23,16,45,688.0,100.5,3.9,29.0,437.5,70.81,53.66
2016,8,23,17,0,653.0,97.0,3.7,29.0,383.0,69.88,53.11
2016,8,23,17,15,609.5,90.0,3.4,28.5,328.0,66.3,50.41
2016,8,23,17,30,566.0,83.0,3.1,28.0,273.0,62.59,47.52
2016,8,23,17,45,499.5,75.0,2.85,27.5,218.5,57.79,43.57
2016,8,23,18,0,433.0,67.0,2.6,27.0,164.0,52.94,39.36
2016,8,23,18,15,333.5,54.0,2.55,26.5,116.0,41.22,29.08
2016,8,23,18,30,234.0,41.0,2.5,26.0,68.0,31.53,20.08
2016,8,23,18,45,117.0,20.5,2.5,25.5,34.0,15.92,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,112.0,13.0,2.75,22.5,22.0,56.77,0.0
2016,8,24,6,30,224.0,26.0,3.0,23.0,44.0,159.89,101.12
2016,8,24,6,45,346.5,37.0,3.3,23.5,90.0,252.61,195.87
2016,8,24,7,0,469.0,48.0,3.6,24.0,136.0,354.92,282.81
2016,8,24,7,15,538.5,56.0,3.75,24.0,190.0,432.37,348.03
2016,8,24,7,30,608.0,64.0,3.9,24.0,244.0,515.28,414.99
2016,8,24,7,45,663.0,67.0,4.1,24.5,301.5,586.01,468.98
2016,8,24,8,0,718.0,70.0,4.3,25.0,359.0,656.52,519.78
2016,8,24,8,15,748.0,74.0,4.3,25.5,414.5,713.44,558.49
2016,8,24,8,30,778.0,78.0,4.3,26.0,470.0,769.84,595.78
2016,8,24,8,45,803.5,80.0,4.35,26.5,523.5,818.86,627.14
2016,8,24,9,0,829.0,82.0,4.4,27.0,577.0,857.03,650.38
2016,8,24,9,15,845.0,84.5,4.4,27.0,625.0,893.89,673.6
2016,8,24,9,30,861.0,87.0,4.4,27.0,673.0,928.0,694.78
2016,8,24,9,45,873.5,88.5,4.4,27.5,716.5,954.54,709.36
2016,8,24,10,0,886.0,90.0,4.4,28.0,760.0,977.72,721.68
2016,8,24,10,15,894.5,92.0,4.4,28.0,796.5,993.93,730.85
2016,8,24,10,30,903.0,94.0,4.4,28.0,833.0,1006.33,737.65
2016,8,24,10,45,908.5,95.0,4.4,28.5,862.5,1010.73,737.87
2016,8,24,11,0,914.0,96.0,4.4,29.0,892.0,1011.13,735.68
2016,8,24,11,15,918.0,97.0,4.35,29.0,914.0,1006.03,731.25
2016,8,24,11,30,922.0,98.0,4.3,29.0,936.0,996.9,724.38
2016,8,24,11,45,916.5,104.0,4.3,29.5,947.5,979.68,711.22
2016,8,24,12,0,911.0,110.0,4.3,30.0,959.0,958.65,695.76
2016,8,24,12,15,911.5,110.0,4.25,30.0,964.0,933.82,679.06
2016,8,24,12,30,912.0,110.0,4.2,30.0,969.0,905.51,660.12
2016,8,24,12,45,909.0,111.0,4.2,30.5,965.5,871.81,636.56
2016,8,24,13,0,906.0,112.0,4.2,31.0,962.0,835.1,611.03
2016,8,24,13,15,903.5,111.5,4.15,31.0,950.0,794.66,583.95
2016,8,24,13,30,901.0,111.0,4.1,31.0,938.0,751.56,554.44
2016,8,24,13,45,596.5,268.0,4.1,31.0,810.5,639.15,470.33
2016,8,24,14,0,292.0,425.0,4.1,31.0,683.0,535.59,392.55
2016,8,24,14,15,583.5,267.0,4.05,30.5,762.5,557.46,411.11
2016,8,24,14,30,875.0,109.0,4.0,30.0,842.0,547.67,403.37
2016,8,24,14,45,854.5,113.5,3.95,30.0,804.5,490.34,357.42
2016,8,24,15,0,834.0,118.0,3.9,30.0,767.0,433.4,310.79
2016,8,24,15,15,821.5,115.5,3.85,30.0,726.0,371.08,259.08
2016,8,24,15,30,809.0,113.0,3.8,30.0,685.0,311.75,208.86
2016,8,24,15,45,789.5,111.0,3.75,30.0,637.5,251.88,158.96
2016,8,24,16,0,770.0,109.0,3.7,30.0,590.0,193.76,113.3
2016,8,24,16,15,748.0,105.0,3.5,29.5,539.0,135.96,75.51
2016,8,24,16,30,726.0,101.0,3.3,29.0,488.0,74.14,56.17
2016,8,24,16,45,695.0,96.0,3.1,29.0,434.0,67.99,51.33
2016,8,24,17,0,664.0,91.0,2.9,29.0,380.0,65.91,49.8
2016,8,24,17,15,621.5,84.5,2.6,28.5,325.0,62.51,47.23
2016,8,24,17,30,579.0,78.0,2.3,28.0,270.0,59.0,44.49
2016,8,24,17,45,510.0,70.5,2.05,27.5,215.5,54.39,40.69
2016,8,24,18,0,441.0,63.0,1.8,27.0,161.0,49.77,36.66
2016,8,24,18,15,344.5,50.5,1.75,26.5,113.0,38.72,26.95
2016,8,24,18,30,248.0,38.0,1.7,26.0,65.0,29.34,18.16
2016,8,24,18,45,124.0,19.0,1.65,25.5,32.5,14.79,0.0
2016,8,24,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,107.5,13.0,1.4,22.0,21.0,55.16,0.0
2016,8,25,6,30,215.0,26.0,1.6,22.0,42.0,155.51,95.81
2016,8,25,6,45,324.0,39.0,1.8,22.5,87.5,243.9,188.77
2016,8,25,7,0,433.0,52.0,2.0,23.0,133.0,339.86,270.13
2016,8,25,7,15,504.5,61.0,2.1,23.5,186.5,418.41,334.88
2016,8,25,7,30,576.0,70.0,2.2,24.0,240.0,502.54,401.05
2016,8,25,7,45,622.5,76.5,2.3,24.5,295.5,570.46,452.16
2016,8,25,8,0,669.0,83.0,2.4,25.0,351.0,640.36,501.54
2016,8,25,8,15,701.5,88.0,2.4,25.0,406.0,698.53,541.3
2016,8,25,8,30,734.0,93.0,2.4,25.0,461.0,752.49,577.12
2016,8,25,8,45,759.5,96.0,2.4,25.5,514.0,801.51,607.57
2016,8,25,9,0,785.0,99.0,2.4,26.0,567.0,848.92,636.28
2016,8,25,9,15,802.0,102.5,2.35,26.0,615.0,887.07,659.13
2016,8,25,9,30,819.0,106.0,2.3,26.0,663.0,922.55,679.99
2016,8,25,9,45,835.0,107.0,2.25,26.5,706.5,939.93,687.49
2016,8,25,10,0,851.0,108.0,2.2,27.0,750.0,965.16,700.23
2016,8,25,10,15,860.0,109.5,2.15,27.0,786.5,980.65,707.98
2016,8,25,10,30,869.0,111.0,2.1,27.0,823.0,992.47,713.55
2016,8,25,10,45,877.0,112.0,2.05,27.5,852.5,998.97,714.47
2016,8,25,11,0,885.0,113.0,2.0,28.0,882.0,1001.58,713.11
2016,8,25,11,15,889.5,114.0,1.95,28.0,903.5,996.8,708.71
2016,8,25,11,30,894.0,115.0,1.9,28.0,925.0,988.09,702.06
2016,8,25,11,45,898.0,114.5,1.9,28.5,939.0,973.55,691.16
2016,8,25,12,0,902.0,114.0,1.9,29.0,953.0,955.21,678.07
2016,8,25,12,15,902.5,114.0,1.9,29.0,958.0,930.45,662.4
2016,8,25,12,30,903.0,114.0,1.9,29.0,963.0,902.24,644.61
2016,8,25,12,45,902.0,113.5,1.9,29.0,959.5,868.99,623.58
2016,8,25,13,0,901.0,113.0,1.9,29.0,956.0,832.69,600.5
2016,8,25,13,15,898.5,112.5,1.9,29.0,944.0,792.33,574.63
2016,8,25,13,30,896.0,112.0,1.9,29.0,932.0,749.32,546.3
2016,8,25,13,45,891.5,111.0,1.9,29.0,912.0,702.08,513.17
2016,8,25,14,0,887.0,110.0,1.9,29.0,892.0,652.73,477.74
2016,8,25,14,15,880.5,108.5,1.9,29.0,864.5,599.93,438.85
2016,8,25,14,30,874.0,107.0,1.9,29.0,837.0,545.66,397.67
2016,8,25,14,45,566.0,236.0,1.95,29.0,701.0,449.1,326.36
2016,8,25,15,0,258.0,365.0,2.0,29.0,565.0,380.91,277.71
2016,8,25,15,15,304.5,332.5,2.0,29.0,555.5,351.07,253.82
2016,8,25,15,30,351.0,300.0,2.0,29.0,546.0,316.06,224.83
2016,8,25,15,45,311.0,285.5,2.0,29.0,493.0,268.79,189.31
2016,8,25,16,0,271.0,271.0,2.0,29.0,440.0,226.51,158.85
2016,8,25,16,15,233.5,250.5,1.9,28.5,387.0,192.68,137.28
2016,8,25,16,30,196.0,230.0,1.8,28.0,334.0,157.73,124.72
2016,8,25,16,45,360.5,175.5,1.75,28.0,341.0,121.37,95.57
2016,8,25,17,0,525.0,121.0,1.7,28.0,348.0,85.01,65.88
2016,8,25,17,15,551.0,98.5,1.55,27.5,306.0,72.37,55.7
2016,8,25,17,30,577.0,76.0,1.4,27.0,264.0,57.58,43.47
2016,8,25,17,45,512.5,67.5,1.3,26.5,210.5,52.15,38.96
2016,8,25,18,0,448.0,59.0,1.2,26.0,157.0,46.6,34.12
2016,8,25,18,15,351.0,47.0,1.2,25.5,109.5,37.78,26.24
2016,8,25,18,30,254.0,35.0,1.2,25.0,62.0,27.12,16.3
2016,8,25,18,45,127.0,17.5,1.2,25.0,31.0,13.65,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,55.0,13.5,0.7,22.5,17.5,34.19,0.0
2016,8,26,6,30,110.0,27.0,0.8,23.0,35.0,97.15,55.97
2016,8,26,6,45,212.5,44.5,0.9,23.5,77.5,191.27,146.37
2016,8,26,7,0,315.0,62.0,1.0,24.0,120.0,281.45,221.69
2016,8,26,7,15,388.0,74.0,1.0,24.0,170.5,356.45,283.13
2016,8,26,7,30,461.0,86.0,1.0,24.0,221.0,438.13,347.17
2016,8,26,7,45,512.0,95.0,1.05,24.5,275.0,513.1,402.74
2016,8,26,8,0,563.0,104.0,1.1,25.0,329.0,585.2,454.1
2016,8,26,8,15,438.5,150.5,1.0,25.0,341.5,552.09,425.41
2016,8,26,8,30,314.0,197.0,0.9,25.0,354.0,496.51,381.17
2016,8,26,8,45,504.0,162.0,0.85,25.5,446.5,650.46,491.78
2016,8,26,9,0,694.0,127.0,0.8,26.0,539.0,806.02,592.33
2016,8,26,9,15,714.0,131.5,0.7,26.0,586.5,845.8,612.61
2016,8,26,9,30,734.0,136.0,0.6,26.0,634.0,883.33,632.38
2016,8,26,9,45,749.0,140.0,0.5,26.5,676.5,906.46,641.48
2016,8,26,10,0,764.0,144.0,0.4,27.0,719.0,932.98,652.65
2016,8,26,10,15,626.0,227.0,0.45,27.0,713.5,895.82,628.75
2016,8,26,10,30,488.0,310.0,0.5,27.0,708.0,836.86,588.55
2016,8,26,10,45,446.0,339.5,0.6,27.5,714.0,820.43,577.39
2016,8,26,11,0,404.0,369.0,0.7,28.0,720.0,800.84,563.6
2016,8,26,11,15,425.0,373.0,0.8,28.0,750.5,816.46,574.88
2016,8,26,11,30,446.0,377.0,0.9,28.0,781.0,829.14,583.87
2016,8,26,11,45,641.5,262.0,1.0,28.0,853.0,894.95,631.52
2016,8,26,12,0,837.0,147.0,1.1,28.0,925.0,926.38,652.9
2016,8,26,12,15,657.5,274.0,1.2,28.0,887.5,878.12,621.57
2016,8,26,12,30,478.0,401.0,1.3,28.0,850.0,807.61,572.91
2016,8,26,12,45,657.5,274.5,1.4,28.5,889.5,824.06,588.72
2016,8,26,13,0,837.0,148.0,1.5,29.0,929.0,811.71,583.5
2016,8,26,13,15,834.5,147.5,1.55,29.0,918.0,773.27,559.28
2016,8,26,13,30,832.0,147.0,1.6,29.0,907.0,732.43,531.85
2016,8,26,13,45,427.0,235.0,1.7,29.0,625.0,498.69,367.42
2016,8,26,14,0,22.0,323.0,1.8,29.0,343.0,280.63,206.56
2016,8,26,14,15,104.0,367.0,1.9,28.5,454.5,360.6,267.0
2016,8,26,14,30,186.0,411.0,2.0,28.0,566.0,423.95,312.7
2016,8,26,14,45,491.5,271.0,2.1,28.0,656.0,441.37,323.44
2016,8,26,15,0,797.0,131.0,2.2,28.0,746.0,426.04,305.96
2016,8,26,15,15,784.0,128.0,2.25,28.0,705.0,367.71,257.67
2016,8,26,15,30,771.0,125.0,2.3,28.0,664.0,309.88,209.13
2016,8,26,15,45,587.5,182.0,2.35,28.0,576.0,254.43,169.16
2016,8,26,16,0,404.0,239.0,2.4,28.0,488.0,226.43,154.22
2016,8,26,16,15,376.0,221.5,2.35,27.5,438.0,180.67,123.93
2016,8,26,16,30,348.0,204.0,2.3,27.0,388.0,138.71,109.9
2016,8,26,16,45,320.5,184.0,2.25,27.0,338.5,125.86,99.81
2016,8,26,17,0,293.0,164.0,2.2,27.0,289.0,114.13,90.48
2016,8,26,17,15,274.0,142.0,2.1,26.5,246.0,100.76,79.8
2016,8,26,17,30,255.0,120.0,2.0,26.0,203.0,86.81,68.4
2016,8,26,17,45,225.0,99.0,1.9,25.5,161.5,72.84,56.69
2016,8,26,18,0,195.0,78.0,1.8,25.0,120.0,58.37,44.22
2016,8,26,18,15,145.5,57.0,1.8,24.5,83.0,43.32,30.96
2016,8,26,18,30,96.0,36.0,1.8,24.0,46.0,27.88,16.79
2016,8,26,18,45,48.0,18.0,1.85,24.0,23.0,14.22,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,69.5,12.5,0.6,22.0,17.5,39.46,0.0
2016,8,27,6,30,139.0,25.0,0.7,22.0,35.0,117.53,66.29
2016,8,27,6,45,242.5,41.0,0.8,22.5,77.5,203.03,155.86
2016,8,27,7,0,346.0,57.0,0.9,23.0,120.0,293.94,232.22
2016,8,27,7,15,418.0,68.5,0.9,23.5,171.5,369.52,293.66
2016,8,27,7,30,490.0,80.0,0.9,24.0,223.0,458.2,361.94
2016,8,27,7,45,538.5,88.5,0.9,24.5,276.5,526.63,412.01
2016,8,27,8,0,587.0,97.0,0.9,25.0,330.0,597.29,461.43
2016,8,27,8,15,622.5,103.5,0.75,25.0,384.0,656.82,499.48
2016,8,27,8,30,658.0,110.0,0.6,25.0,438.0,716.55,535.93
2016,8,27,8,45,685.5,114.5,0.45,25.5,489.5,766.59,563.21
2016,8,27,9,0,713.0,119.0,0.3,26.0,541.0,815.43,588.59
2016,8,27,9,15,732.5,123.0,0.4,26.5,588.5,854.62,611.54
2016,8,27,9,30,752.0,127.0,0.5,27.0,636.0,885.92,629.56
2016,8,27,9,45,763.5,132.0,0.6,27.5,677.5,913.48,645.31
2016,8,27,10,0,775.0,137.0,0.7,28.0,719.0,937.84,659.14
2016,8,27,10,15,786.0,140.0,0.8,28.0,755.5,956.16,670.65
2016,8,27,10,30,797.0,143.0,0.9,28.0,792.0,970.95,680.17
2016,8,27,10,45,496.0,287.5,1.05,28.0,696.5,819.3,582.95
2016,8,27,11,0,195.0,432.0,1.2,28.0,601.0,624.78,449.58
2016,8,27,11,15,191.5,444.5,1.3,28.0,614.0,627.07,452.81
2016,8,27,11,30,188.0,457.0,1.4,28.0,627.0,628.1,453.46
2016,8,27,11,45,510.0,303.5,1.5,28.5,774.5,807.41,580.41
2016,8,27,12,0,832.0,150.0,1.6,29.0,922.0,925.48,657.74
2016,8,27,12,15,833.5,150.5,1.65,29.0,927.0,902.99,642.62
2016,8,27,12,30,835.0,151.0,1.7,29.0,932.0,877.26,626.93
2016,8,27,12,45,624.0,276.5,1.8,29.0,859.5,798.46,573.92
2016,8,27,13,0,413.0,402.0,1.9,29.0,787.0,706.02,508.7
2016,8,27,13,15,618.5,276.5,1.95,29.0,844.5,732.17,531.46
2016,8,27,13,30,824.0,151.0,2.0,29.0,902.0,737.16,538.16
2016,8,27,13,45,817.0,151.0,2.05,29.0,881.5,690.28,505.18
2016,8,27,14,0,810.0,151.0,2.1,29.0,861.0,641.75,470.55
2016,8,27,14,15,802.5,149.0,2.1,29.0,833.5,589.86,432.35
2016,8,27,14,30,795.0,147.0,2.1,29.0,806.0,536.89,392.22
2016,8,27,14,45,483.0,259.5,2.15,29.0,655.0,429.07,313.1
2016,8,27,15,0,171.0,372.0,2.2,29.0,504.0,354.12,259.9
2016,8,27,15,15,188.0,349.0,2.15,28.5,486.5,326.59,239.24
2016,8,27,15,30,205.0,326.0,2.1,28.0,469.0,297.22,216.43
2016,8,27,15,45,449.5,230.0,2.1,28.0,514.5,257.45,176.53
2016,8,27,16,0,694.0,134.0,2.1,28.0,560.0,193.36,116.77
2016,8,27,16,15,669.0,128.5,2.0,27.5,510.0,138.05,80.79
2016,8,27,16,30,644.0,123.0,1.9,27.0,460.0,85.88,66.4
2016,8,27,16,45,611.0,116.0,1.85,27.0,407.0,81.18,62.81
2016,8,27,17,0,578.0,109.0,1.8,27.0,354.0,78.35,60.68
2016,8,27,17,15,532.5,100.0,1.65,26.5,300.5,73.7,57.1
2016,8,27,17,30,487.0,91.0,1.5,26.0,247.0,66.89,51.57
2016,8,27,17,45,423.5,79.0,1.4,26.0,195.0,58.79,44.66
2016,8,27,18,0,360.0,67.0,1.3,26.0,143.0,50.46,37.33
2016,8,27,18,15,268.0,51.0,1.3,25.5,98.0,38.83,27.01
2016,8,27,18,30,176.0,35.0,1.3,25.0,53.0,26.93,15.7
2016,8,27,18,45,88.0,17.5,1.3,25.0,26.5,13.62,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,63.0,12.5,1.7,21.5,17.0,36.91,0.0
2016,8,28,6,30,126.0,25.0,1.9,22.0,34.0,111.48,59.81
2016,8,28,6,45,225.0,42.0,2.1,22.5,75.5,196.29,151.14
2016,8,28,7,0,324.0,59.0,2.3,23.0,117.0,284.97,226.92
2016,8,28,7,15,396.0,71.0,2.35,23.5,168.0,360.11,289.49
2016,8,28,7,30,468.0,83.0,2.4,24.0,219.0,441.82,354.64
2016,8,28,7,45,519.0,92.0,2.45,24.5,273.0,517.68,412.34
2016,8,28,8,0,570.0,101.0,2.5,25.0,327.0,590.21,465.45
2016,8,28,8,15,606.0,108.0,2.6,25.0,380.5,650.23,507.93
2016,8,28,8,30,642.0,115.0,2.7,25.0,434.0,710.48,549.55
2016,8,28,8,45,672.5,118.5,2.8,25.5,485.5,761.56,582.74
2016,8,28,9,0,703.0,122.0,2.9,26.0,537.0,811.61,614.63
2016,8,28,9,15,723.0,126.5,2.95,26.0,584.5,851.6,640.09
2016,8,28,9,30,743.0,131.0,3.0,26.0,632.0,883.29,659.79
2016,8,28,9,45,764.0,131.0,3.15,26.5,675.5,914.45,678.49
2016,8,28,10,0,785.0,131.0,3.3,27.0,719.0,942.67,695.16
2016,8,28,10,15,795.5,133.5,3.35,27.0,755.0,960.03,705.36
2016,8,28,10,30,806.0,136.0,3.4,27.0,791.0,973.84,713.42
2016,8,28,10,45,535.5,278.0,3.45,27.5,720.0,850.08,625.87
2016,8,28,11,0,265.0,420.0,3.5,28.0,649.0,701.54,515.61
2016,8,28,11,15,292.5,424.0,3.5,28.0,683.0,724.4,532.2
2016,8,28,11,30,320.0,428.0,3.5,28.0,717.0,744.98,546.15
2016,8,28,11,45,574.0,289.5,3.55,28.0,817.0,857.97,629.51
2016,8,28,12,0,828.0,151.0,3.6,28.0,917.0,936.9,684.2
2016,8,28,12,15,829.0,151.5,3.65,28.0,922.0,913.26,668.04
2016,8,28,12,30,830.0,152.0,3.7,28.0,927.0,886.27,650.42
2016,8,28,12,45,458.0,303.0,3.75,28.5,731.0,682.35,504.76
2016,8,28,13,0,86.0,454.0,3.8,29.0,535.0,466.1,343.29
2016,8,28,13,15,456.0,301.0,3.8,29.0,716.5,629.55,468.3
2016,8,28,13,30,826.0,148.0,3.8,29.0,898.0,736.47,547.34
2016,8,28,13,45,487.5,293.0,3.85,29.0,733.0,588.67,437.03
2016,8,28,14,0,149.0,438.0,3.9,29.0,568.0,456.63,337.79
2016,8,28,14,15,478.0,288.0,3.9,28.5,686.5,515.56,384.17
2016,8,28,14,30,807.0,138.0,3.9,28.0,805.0,535.88,398.19
2016,8,28,14,45,782.0,144.0,3.95,28.0,767.5,479.73,353.1
2016,8,28,15,0,757.0,150.0,4.0,28.0,730.0,424.78,308.1
2016,8,28,15,15,742.5,146.5,3.95,28.0,689.0,363.57,257.35
2016,8,28,15,30,728.0,143.0,3.9,28.0,648.0,306.33,208.94
2016,8,28,15,45,717.0,135.0,3.85,28.0,603.5,247.62,159.79
2016,8,28,16,0,706.0,127.0,3.8,28.0,559.0,189.86,114.06
2016,8,28,16,15,681.5,122.0,3.65,27.5,508.5,134.19,77.7
2016,8,28,16,30,657.0,117.0,3.5,27.0,458.0,81.57,62.92
2016,8,28,16,45,628.5,109.0,3.4,27.0,405.5,76.65,59.09
2016,8,28,17,0,600.0,101.0,3.3,27.0,353.0,72.9,56.17
2016,8,28,17,15,554.5,93.0,2.9,26.5,299.0,68.75,52.96
2016,8,28,17,30,509.0,85.0,2.5,26.0,245.0,64.43,49.51
2016,8,28,17,45,446.0,73.5,2.15,25.5,193.0,56.96,43.2
2016,8,28,18,0,383.0,62.0,1.8,25.0,141.0,47.03,34.55
2016,8,28,18,15,287.0,47.5,1.65,24.5,96.0,36.35,24.99
2016,8,28,18,30,191.0,33.0,1.5,24.0,51.0,25.48,14.34
2016,8,28,18,45,95.5,16.5,1.4,24.0,25.5,14.08,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,62.0,12.0,2.9,22.0,16.0,36.2,0.0
2016,8,29,6,30,124.0,24.0,3.1,22.0,32.0,109.0,55.1
2016,8,29,6,45,233.0,39.5,3.3,22.5,74.0,197.87,152.59
2016,8,29,7,0,342.0,55.0,3.5,23.0,116.0,291.23,232.83
2016,8,29,7,15,171.0,48.0,3.65,23.0,78.5,186.28,150.26
2016,8,29,7,30,0.0,41.0,3.8,23.0,41.0,33.87,22.5
2016,8,29,7,45,12.5,93.0,3.95,23.5,98.0,90.32,69.38
2016,8,29,8,0,25.0,145.0,4.1,24.0,155.0,152.84,120.08
2016,8,29,8,15,201.0,163.5,4.2,24.5,262.0,359.57,287.72
2016,8,29,8,30,377.0,182.0,4.3,25.0,369.0,535.56,423.79
2016,8,29,8,45,333.0,216.0,4.4,25.5,394.5,545.86,427.24
2016,8,29,9,0,289.0,250.0,4.5,26.0,420.0,551.41,427.85
2016,8,29,9,15,207.5,281.5,4.55,26.0,408.5,494.87,382.62
2016,8,29,9,30,126.0,313.0,4.6,26.0,397.0,452.55,347.61
2016,8,29,9,45,114.5,332.5,4.65,26.5,413.5,460.84,351.86
2016,8,29,10,0,103.0,352.0,4.7,27.0,430.0,447.56,340.25
2016,8,29,10,15,185.5,369.0,4.7,27.0,516.5,565.0,427.58
2016,8,29,10,30,268.0,386.0,4.7,27.0,603.0,681.98,511.57
2016,8,29,10,45,204.5,408.0,4.75,27.5,577.5,616.86,461.56
2016,8,29,11,0,141.0,430.0,4.8,28.0,552.0,570.7,425.41
2016,8,29,11,15,87.5,401.0,4.8,28.0,477.0,463.56,346.76
2016,8,29,11,30,34.0,372.0,4.8,28.0,402.0,378.05,282.56
2016,8,29,11,45,459.5,240.5,4.8,28.0,663.5,698.84,526.62
2016,8,29,12,0,885.0,109.0,4.8,28.0,925.0,938.72,693.2
2016,8,29,12,15,556.5,290.0,4.8,28.0,804.5,803.73,595.98
2016,8,29,12,30,228.0,471.0,4.8,28.0,684.0,634.86,469.69
2016,8,29,12,45,217.0,470.5,4.85,28.5,673.0,610.47,451.97
2016,8,29,13,0,206.0,470.0,4.9,29.0,662.0,585.88,433.47
2016,8,29,13,15,541.0,290.5,4.9,28.5,783.5,686.07,512.81
2016,8,29,13,30,876.0,111.0,4.9,28.0,905.0,735.8,554.12
2016,8,29,13,45,487.0,268.0,4.9,28.0,708.0,568.09,427.12
2016,8,29,14,0,98.0,425.0,4.9,28.0,511.0,412.65,308.14
2016,8,29,14,15,474.5,266.5,4.9,28.0,660.0,496.97,373.68
2016,8,29,14,30,851.0,108.0,4.9,28.0,809.0,534.62,399.64
2016,8,29,14,45,838.5,108.0,4.9,28.0,773.5,478.42,353.63
2016,8,29,15,0,826.0,108.0,4.9,28.0,738.0,421.92,306.46
2016,8,29,15,15,431.0,193.0,4.8,27.5,520.5,293.0,212.27
2016,8,29,15,30,36.0,278.0,4.7,27.0,303.0,222.95,167.93
2016,8,29,15,45,400.5,188.0,4.65,27.0,433.0,218.27,150.5
2016,8,29,16,0,765.0,98.0,4.6,27.0,563.0,182.76,106.75
2016,8,29,16,15,742.5,94.0,4.4,26.5,512.5,125.07,68.96
2016,8,29,16,30,720.0,90.0,4.2,26.0,462.0,70.08,53.59
2016,8,29,16,45,691.0,85.0,4.05,26.0,409.0,61.12,46.29
2016,8,29,17,0,662.0,80.0,3.9,26.0,356.0,58.74,44.46
2016,8,29,17,15,619.0,74.0,3.55,25.5,301.5,55.38,41.84
2016,8,29,17,30,576.0,68.0,3.2,25.0,247.0,51.93,39.05
2016,8,29,17,45,511.0,60.0,2.85,25.0,194.5,46.65,34.48
2016,8,29,18,0,446.0,52.0,2.5,25.0,142.0,41.28,29.63
2016,8,29,18,15,344.0,40.5,2.35,24.5,96.5,32.66,21.83
2016,8,29,18,30,242.0,29.0,2.2,24.0,51.0,23.85,12.69
2016,8,29,18,45,121.0,14.5,2.05,23.5,25.5,12.38,0.0
2016,8,29,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.0,11.5,2.15,22.0,16.0,40.12,0.0
2016,8,30,6,30,144.0,23.0,2.4,22.0,32.0,117.0,55.38
2016,8,30,6,45,252.0,38.0,2.65,22.5,74.0,206.78,159.2
2016,8,30,7,0,360.0,53.0,2.9,23.0,116.0,300.21,239.59
2016,8,30,7,15,208.0,80.5,2.95,23.0,120.0,240.45,193.74
2016,8,30,7,30,56.0,108.0,3.0,23.0,124.0,151.33,120.11
2016,8,30,7,45,95.5,134.0,3.05,23.5,169.0,223.16,178.83
2016,8,30,8,0,135.0,160.0,3.1,24.0,214.0,285.1,228.0
2016,8,30,8,15,124.5,186.0,3.15,24.5,241.0,308.64,244.71
2016,8,30,8,30,114.0,212.0,3.2,25.0,268.0,330.63,259.9
2016,8,30,8,45,181.0,234.0,3.25,25.5,335.0,415.01,324.49
2016,8,30,9,0,248.0,256.0,3.3,26.0,402.0,521.97,403.33
2016,8,30,9,15,310.5,266.0,3.35,26.0,464.5,594.64,456.11
2016,8,30,9,30,373.0,276.0,3.4,26.0,527.0,668.85,509.05
2016,8,30,9,45,397.5,279.5,3.5,26.5,563.0,699.43,528.85
2016,8,30,10,0,422.0,283.0,3.6,27.0,599.0,749.36,561.72
2016,8,30,10,15,320.5,338.5,3.65,27.0,585.5,687.94,514.7
2016,8,30,10,30,219.0,394.0,3.7,27.0,572.0,622.28,464.88
2016,8,30,10,45,239.0,406.5,3.75,27.5,607.0,650.57,483.95
2016,8,30,11,0,259.0,419.0,3.8,28.0,642.0,696.44,514.25
2016,8,30,11,15,273.0,427.5,3.8,28.0,668.0,710.59,523.38
2016,8,30,11,30,287.0,436.0,3.8,28.0,694.0,722.7,531.3
2016,8,30,11,45,335.5,423.0,3.85,28.0,728.5,744.46,547.21
2016,8,30,12,0,384.0,410.0,3.9,28.0,763.0,763.04,560.79
2016,8,30,12,15,317.0,438.0,3.9,28.0,730.5,711.83,523.3
2016,8,30,12,30,250.0,466.0,3.9,28.0,698.0,661.59,486.65
2016,8,30,12,45,549.5,300.5,3.95,28.0,808.0,758.57,561.85
2016,8,30,13,0,849.0,135.0,4.0,28.0,918.0,813.07,603.69
