Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,13,15,572.0,286.5,3.95,28.0,811.0,706.81,524.5
2016,8,30,13,30,295.0,438.0,3.9,28.0,704.0,596.46,441.15
2016,8,30,13,45,192.5,429.0,3.9,28.0,601.0,494.09,367.12
2016,8,30,14,0,90.0,420.0,3.9,28.0,498.0,403.88,300.7
2016,8,30,14,15,191.5,403.0,3.8,28.0,562.5,439.42,327.55
2016,8,30,14,30,293.0,386.0,3.7,28.0,627.0,461.17,342.61
2016,8,30,14,45,170.5,356.0,3.65,28.0,495.0,359.89,267.86
2016,8,30,15,0,48.0,326.0,3.6,28.0,363.0,275.2,205.83
2016,8,30,15,15,36.0,291.0,3.45,28.0,318.0,238.66,178.73
2016,8,30,15,30,24.0,256.0,3.3,28.0,273.0,209.63,157.19
2016,8,30,15,45,29.5,247.0,3.2,28.0,266.5,193.89,145.19
2016,8,30,16,0,35.0,238.0,3.1,28.0,260.0,182.3,136.4
2016,8,30,16,15,136.0,227.0,2.85,27.5,299.0,170.0,124.42
2016,8,30,16,30,237.0,216.0,2.6,27.0,338.0,142.48,113.19
2016,8,30,16,45,298.0,181.0,2.4,27.0,316.0,123.96,98.37
2016,8,30,17,0,359.0,146.0,2.2,27.0,294.0,99.94,78.76
2016,8,30,17,15,326.0,128.5,1.95,26.5,248.0,92.94,73.32
2016,8,30,17,30,293.0,111.0,1.7,26.0,202.0,81.37,63.81
2016,8,30,17,45,248.5,91.5,1.45,25.5,157.5,68.0,52.52
2016,8,30,18,0,204.0,72.0,1.2,25.0,113.0,54.23,40.57
2016,8,30,18,15,140.5,51.5,1.15,24.5,75.0,39.32,27.34
2016,8,30,18,30,77.0,31.0,1.1,24.0,37.0,24.08,12.4
2016,8,30,18,45,38.5,15.5,1.05,24.0,18.5,13.23,0.0
2016,8,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,6.0,1.95,22.0,6.0,5.12,0.0
2016,8,31,6,30,0.0,12.0,2.1,22.0,12.0,9.88,0.0
2016,8,31,6,45,0.0,32.0,2.3,22.5,32.0,27.67,16.44
2016,8,31,7,0,0.0,52.0,2.5,23.0,52.0,47.01,32.89
2016,8,31,7,15,4.0,75.0,2.45,23.5,76.0,71.7,53.6
2016,8,31,7,30,8.0,98.0,2.4,24.0,100.0,96.2,73.83
2016,8,31,7,45,16.0,121.0,2.35,24.5,126.5,123.65,96.11
2016,8,31,8,0,24.0,144.0,2.3,25.0,153.0,151.56,118.27
2016,8,31,8,15,98.0,177.5,2.35,25.5,224.5,261.01,206.06
2016,8,31,8,30,172.0,211.0,2.4,26.0,296.0,379.74,297.32
2016,8,31,8,45,202.5,234.0,2.5,26.5,345.0,434.94,337.33
2016,8,31,9,0,233.0,257.0,2.6,27.0,394.0,491.04,377.39
2016,8,31,9,15,241.5,277.0,2.65,27.0,429.0,543.43,413.77
2016,8,31,9,30,250.0,297.0,2.7,27.0,464.0,575.49,435.41
2016,8,31,9,45,506.5,218.5,2.75,27.5,586.0,761.54,570.55
2016,8,31,10,0,763.0,140.0,2.8,28.0,708.0,935.26,685.47
2016,8,31,10,15,545.5,254.5,2.8,28.0,671.0,844.25,620.14
2016,8,31,10,30,328.0,369.0,2.8,28.0,634.0,725.93,533.47
2016,8,31,10,45,205.5,389.5,2.85,28.5,557.5,600.02,442.89
2016,8,31,11,0,83.0,410.0,2.9,29.0,481.0,474.18,349.96
2016,8,31,11,15,180.0,424.0,2.9,29.0,583.5,597.92,439.83
2016,8,31,11,30,277.0,438.0,2.9,29.0,686.0,715.85,521.56
2016,8,31,11,45,159.5,419.5,2.9,29.5,563.0,557.77,408.42
2016,8,31,12,0,42.0,401.0,2.9,30.0,440.0,406.0,297.76
2016,8,31,12,15,40.5,400.0,2.9,30.0,438.0,398.73,292.98
2016,8,31,12,30,39.0,399.0,2.9,30.0,436.0,391.34,287.58
2016,8,31,12,45,25.5,317.0,2.95,30.0,341.0,300.64,221.85
2016,8,31,13,0,12.0,235.0,3.0,30.0,246.0,207.9,153.36
2016,8,31,13,15,15.0,272.0,3.0,30.0,286.0,240.31,177.75
2016,8,31,13,30,18.0,309.0,3.0,30.0,326.0,271.8,201.04
2016,8,31,13,45,20.5,314.5,3.0,30.0,333.0,275.73,203.98
2016,8,31,14,0,23.0,320.0,3.0,30.0,340.0,279.12,206.62
2016,8,31,14,15,113.0,360.5,2.95,30.0,454.0,361.94,268.08
2016,8,31,14,30,203.0,401.0,2.9,30.0,568.0,426.48,314.0
2016,8,31,14,45,475.0,277.0,2.85,30.0,643.5,439.13,321.03
2016,8,31,15,0,747.0,153.0,2.8,30.0,719.0,422.82,302.98
2016,8,31,15,15,732.0,149.5,2.7,30.0,677.5,361.76,252.98
2016,8,31,15,30,717.0,146.0,2.6,30.0,636.0,304.77,205.54
2016,8,31,15,45,699.0,140.5,2.55,30.0,590.0,246.84,158.04
2016,8,31,16,0,681.0,135.0,2.5,30.0,544.0,190.71,114.66
2016,8,31,16,15,362.5,169.0,2.35,29.5,384.5,139.46,92.18
2016,8,31,16,30,44.0,203.0,2.2,29.0,225.0,145.73,114.93
2016,8,31,16,45,303.5,155.5,2.05,29.0,281.5,108.86,85.14
2016,8,31,17,0,563.0,108.0,1.9,29.0,338.0,78.25,60.12
2016,8,31,17,15,515.0,98.5,1.7,28.5,284.5,73.17,56.22
2016,8,31,17,30,467.0,89.0,1.5,28.0,231.0,65.59,50.04
2016,8,31,17,45,400.5,76.5,1.3,27.5,179.5,57.07,42.86
2016,8,31,18,0,334.0,64.0,1.1,27.0,128.0,48.32,35.22
2016,8,31,18,15,237.5,47.0,1.05,26.5,84.5,35.87,24.16
2016,8,31,18,30,141.0,30.0,1.0,26.0,41.0,23.14,10.95
2016,8,31,18,45,70.5,15.0,0.95,25.5,20.5,12.8,0.0
2016,8,31,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,55.0,11.0,1.6,22.5,14.5,32.79,0.0
2016,9,1,6,30,110.0,22.0,1.9,23.0,29.0,99.24,37.2
2016,9,1,6,45,207.0,40.0,2.25,23.5,70.0,187.85,143.04
2016,9,1,7,0,304.0,58.0,2.6,24.0,111.0,276.41,219.17
2016,9,1,7,15,376.0,71.5,2.5,24.5,161.5,352.9,282.78
2016,9,1,7,30,448.0,85.0,2.4,25.0,212.0,436.0,348.76
2016,9,1,7,45,499.0,95.0,2.35,25.5,265.5,504.82,401.0
2016,9,1,8,0,550.0,105.0,2.3,26.0,319.0,584.86,459.05
2016,9,1,8,15,587.0,112.5,2.3,26.5,372.0,645.87,500.72
2016,9,1,8,30,624.0,120.0,2.3,27.0,425.0,707.16,541.11
2016,9,1,8,45,653.0,125.0,2.35,27.5,476.5,758.3,573.6
2016,9,1,9,0,682.0,130.0,2.4,28.0,528.0,808.33,604.71
2016,9,1,9,15,702.5,135.0,2.4,28.0,575.5,848.86,629.74
2016,9,1,9,30,723.0,140.0,2.4,28.0,623.0,887.14,653.08
2016,9,1,9,45,741.5,142.0,2.4,28.5,665.5,917.39,669.64
2016,9,1,10,0,760.0,144.0,2.4,29.0,708.0,938.02,679.89
2016,9,1,10,15,505.5,265.5,2.4,29.0,648.5,817.18,596.04
2016,9,1,10,30,251.0,387.0,2.4,29.0,589.0,668.95,488.67
2016,9,1,10,45,526.0,270.0,2.45,29.5,714.0,836.88,608.8
2016,9,1,11,0,801.0,153.0,2.5,30.0,839.0,982.03,702.47
2016,9,1,11,15,558.5,289.5,2.5,30.0,773.5,872.66,627.13
2016,9,1,11,30,316.0,426.0,2.5,30.0,708.0,742.7,534.72
2016,9,1,11,45,197.5,434.5,2.55,30.5,611.5,609.39,441.86
2016,9,1,12,0,79.0,443.0,2.6,31.0,515.0,481.45,349.91
2016,9,1,12,15,446.5,303.5,2.6,31.0,715.5,717.63,522.66
2016,9,1,12,30,814.0,164.0,2.6,31.0,916.0,886.68,637.98
2016,9,1,12,45,475.5,315.0,2.65,31.0,754.5,710.54,514.65
2016,9,1,13,0,137.0,466.0,2.7,31.0,593.0,528.31,382.95
2016,9,1,13,15,103.0,445.0,2.7,31.0,539.5,463.9,338.27
2016,9,1,13,30,69.0,424.0,2.7,31.0,486.0,411.62,300.94
2016,9,1,13,45,124.0,428.0,2.7,31.0,536.5,447.84,327.78
2016,9,1,14,0,179.0,432.0,2.7,31.0,587.0,471.98,345.12
2016,9,1,14,15,206.0,414.0,2.65,30.5,586.0,456.65,334.63
2016,9,1,14,30,233.0,396.0,2.6,30.0,585.0,438.41,321.72
2016,9,1,14,45,350.0,339.5,2.6,30.0,610.0,428.82,313.55
2016,9,1,15,0,467.0,283.0,2.6,30.0,635.0,405.32,293.23
2016,9,1,15,15,362.0,296.0,2.5,30.0,560.0,345.72,248.62
2016,9,1,15,30,257.0,309.0,2.4,30.0,485.0,296.18,212.77
2016,9,1,15,45,168.0,285.0,2.35,30.0,397.0,242.76,175.11
2016,9,1,16,0,79.0,261.0,2.3,30.0,309.0,202.67,148.69
2016,9,1,16,15,39.5,171.0,2.15,29.5,195.0,133.06,98.02
2016,9,1,16,30,0.0,81.0,2.0,29.0,81.0,67.26,50.57
2016,9,1,16,45,0.0,71.5,1.9,28.5,71.5,59.3,44.3
2016,9,1,17,0,0.0,62.0,1.8,28.0,62.0,51.36,37.89
2016,9,1,17,15,0.0,51.5,1.6,27.5,51.5,42.6,30.68
2016,9,1,17,30,0.0,41.0,1.4,27.0,41.0,33.87,23.36
2016,9,1,17,45,0.0,31.5,1.25,26.5,31.5,25.98,16.62
2016,9,1,18,0,0.0,22.0,1.1,26.0,22.0,18.12,9.78
2016,9,1,18,15,0.0,14.0,1.05,25.5,14.0,11.51,3.95
2016,9,1,18,30,0.0,6.0,1.0,25.0,6.0,4.92,0.0
2016,9,1,18,45,0.0,3.0,1.0,25.0,3.0,2.56,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,1.0,2.1,22.5,1.0,0.82,0.0
2016,9,2,7,0,0.0,2.0,2.3,23.0,2.0,1.64,0.0
2016,9,2,7,15,0.0,3.0,2.3,23.0,3.0,2.46,0.0
2016,9,2,7,30,0.0,4.0,2.3,23.0,4.0,3.28,0.0
2016,9,2,7,45,30.0,78.5,2.3,23.5,90.0,95.45,74.2
2016,9,2,8,0,60.0,153.0,2.3,24.0,176.0,204.61,162.35
2016,9,2,8,15,100.0,181.5,2.2,24.5,227.0,268.89,212.83
2016,9,2,8,30,140.0,210.0,2.1,25.0,278.0,352.75,276.68
2016,9,2,8,45,345.5,196.5,2.05,25.5,390.5,538.4,418.05
2016,9,2,9,0,551.0,183.0,2.0,26.0,503.0,740.09,561.02
2016,9,2,9,15,505.0,213.5,1.9,26.5,526.5,742.62,556.07
2016,9,2,9,30,459.0,244.0,1.8,27.0,550.0,739.9,549.36
2016,9,2,9,45,267.0,290.5,1.7,27.5,471.5,587.15,436.94
2016,9,2,10,0,75.0,337.0,1.6,28.0,393.0,405.74,301.81
2016,9,2,10,15,68.5,350.5,1.5,28.0,404.0,410.31,304.88
2016,9,2,10,30,62.0,364.0,1.4,28.0,415.0,414.48,306.65
2016,9,2,10,45,106.5,395.0,1.35,28.5,485.5,487.84,358.25
2016,9,2,11,0,151.0,426.0,1.3,29.0,556.0,579.43,419.99
2016,9,2,11,15,167.5,438.0,1.3,29.0,585.0,601.29,433.84
2016,9,2,11,30,184.0,450.0,1.3,29.0,614.0,621.57,447.13
2016,9,2,11,45,180.5,457.5,1.3,29.0,620.5,616.43,442.94
2016,9,2,12,0,177.0,465.0,1.3,29.0,627.0,610.22,438.32
2016,9,2,12,15,222.5,461.0,1.35,29.0,666.0,636.57,457.26
2016,9,2,12,30,268.0,457.0,1.4,29.0,705.0,671.26,481.08
2016,9,2,12,45,228.0,461.5,1.45,29.5,672.0,613.87,440.96
2016,9,2,13,0,188.0,466.0,1.5,30.0,639.0,569.93,410.13
2016,9,2,13,15,435.0,353.5,1.5,30.0,745.0,660.86,476.84
2016,9,2,13,30,682.0,241.0,1.5,30.0,851.0,717.94,517.67
2016,9,2,13,45,682.5,234.0,1.55,30.0,832.5,673.85,487.05
2016,9,2,14,0,683.0,227.0,1.6,30.0,814.0,628.02,455.28
2016,9,2,14,15,346.0,217.5,1.65,30.0,515.0,385.21,283.8
2016,9,2,14,30,9.0,208.0,1.7,30.0,216.0,176.23,129.43
2016,9,2,14,45,188.0,265.5,1.8,30.0,407.5,299.3,220.88
2016,9,2,15,0,367.0,323.0,1.9,30.0,599.0,395.83,286.91
2016,9,2,15,15,365.5,303.0,1.95,29.5,564.0,351.78,252.73
2016,9,2,15,30,364.0,283.0,2.0,29.0,529.0,307.93,218.68
2016,9,2,15,45,302.5,272.0,2.05,29.0,466.5,257.69,181.65
2016,9,2,16,0,241.0,261.0,2.1,29.0,404.0,220.38,155.94
2016,9,2,16,15,241.5,235.5,2.05,28.5,367.5,176.46,125.34
2016,9,2,16,30,242.0,210.0,2.0,28.0,331.0,139.34,110.14
2016,9,2,16,45,375.5,164.5,1.95,28.0,327.0,115.32,90.88
2016,9,2,17,0,509.0,119.0,1.9,28.0,323.0,84.31,65.47
2016,9,2,17,15,459.5,108.0,1.75,27.5,270.5,77.68,60.26
2016,9,2,17,30,410.0,97.0,1.6,27.0,218.0,70.8,54.65
2016,9,2,17,45,340.0,82.0,1.5,26.5,167.5,60.69,46.07
2016,9,2,18,0,270.0,67.0,1.4,26.0,117.0,50.27,36.92
2016,9,2,18,15,183.0,46.5,1.3,25.5,75.0,35.37,23.67
2016,9,2,18,30,96.0,26.0,1.2,25.0,33.0,20.39,7.3
2016,9,2,18,45,48.0,13.0,1.2,25.0,16.5,11.1,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,10.0,1.75,21.0,12.5,25.74,0.0
2016,9,3,6,30,80.0,20.0,1.9,21.0,25.0,72.41,17.26
2016,9,3,6,45,177.0,40.0,2.05,21.5,65.5,173.69,132.38
2016,9,3,7,0,274.0,60.0,2.2,22.0,106.0,263.46,209.96
2016,9,3,7,15,346.5,74.5,2.2,22.5,156.0,340.14,274.22
2016,9,3,7,30,419.0,89.0,2.2,23.0,206.0,423.54,341.13
2016,9,3,7,45,476.5,98.5,2.25,24.0,259.5,495.33,395.71
2016,9,3,8,0,534.0,108.0,2.3,25.0,313.0,578.3,455.98
2016,9,3,8,15,333.5,158.5,2.25,25.5,293.5,466.97,367.18
2016,9,3,8,30,133.0,209.0,2.2,26.0,274.0,346.29,269.83
2016,9,3,8,45,184.0,231.5,2.15,26.5,332.5,418.12,323.98
2016,9,3,9,0,235.0,254.0,2.1,27.0,391.0,492.15,377.25
2016,9,3,9,15,219.0,280.5,2.0,27.0,417.0,509.04,386.77
2016,9,3,9,30,203.0,307.0,1.9,27.0,443.0,523.91,395.07
2016,9,3,9,45,480.5,225.5,1.85,27.5,573.5,747.4,555.44
2016,9,3,10,0,758.0,144.0,1.8,28.0,704.0,938.83,678.96
2016,9,3,10,15,458.5,269.0,1.8,28.0,613.0,776.12,565.6
2016,9,3,10,30,159.0,394.0,1.8,28.0,522.0,565.41,414.48
2016,9,3,10,45,119.5,399.5,1.8,28.5,498.0,526.57,386.29
2016,9,3,11,0,80.0,405.0,1.8,29.0,474.0,467.61,342.91
2016,9,3,11,15,127.5,427.0,1.8,29.0,539.5,551.19,402.18
2016,9,3,11,30,175.0,449.0,1.8,29.0,605.0,612.49,444.23
2016,9,3,11,45,462.5,326.5,1.85,29.5,746.0,790.5,569.47
2016,9,3,12,0,750.0,204.0,1.9,30.0,887.0,928.91,661.35
2016,9,3,12,15,577.0,302.5,1.95,30.0,829.5,836.6,597.56
2016,9,3,12,30,404.0,401.0,2.0,30.0,772.0,739.54,530.47
2016,9,3,12,45,407.5,397.5,2.05,30.0,771.0,726.67,522.67
2016,9,3,13,0,411.0,394.0,2.1,30.0,770.0,702.41,506.66
2016,9,3,13,15,574.5,299.5,2.15,30.0,816.5,722.11,523.56
2016,9,3,13,30,738.0,205.0,2.2,30.0,863.0,727.87,529.91
2016,9,3,13,45,735.0,200.5,2.25,30.0,843.0,681.33,497.37
2016,9,3,14,0,732.0,196.0,2.3,30.0,823.0,633.15,463.23
2016,9,3,14,15,722.5,193.5,2.35,30.0,795.0,581.47,425.57
2016,9,3,14,30,713.0,191.0,2.4,30.0,767.0,529.17,386.35
2016,9,3,14,45,541.5,256.0,2.5,30.0,682.0,454.0,330.35
2016,9,3,15,0,370.0,321.0,2.6,30.0,597.0,395.62,287.31
2016,9,3,15,15,272.5,318.0,2.65,29.5,515.0,331.04,240.51
2016,9,3,15,30,175.0,315.0,2.7,29.0,433.0,281.49,205.58
2016,9,3,15,45,253.0,278.5,2.8,29.0,435.5,251.49,179.49
2016,9,3,16,0,331.0,242.0,2.9,29.0,438.0,215.93,149.25
2016,9,3,16,15,454.5,190.0,2.9,28.5,431.5,159.47,105.57
2016,9,3,16,30,578.0,138.0,2.9,28.0,425.0,95.14,73.98
2016,9,3,16,45,539.0,129.5,2.9,28.0,372.0,90.25,70.26
2016,9,3,17,0,500.0,121.0,2.9,28.0,319.0,85.64,66.67
2016,9,3,17,15,450.0,109.0,2.7,27.5,266.0,78.36,60.87
2016,9,3,17,30,400.0,97.0,2.5,27.0,213.0,70.8,54.67
2016,9,3,17,45,324.5,82.0,2.35,26.5,163.0,60.65,46.03
2016,9,3,18,0,249.0,67.0,2.2,26.0,113.0,50.22,36.82
2016,9,3,18,15,164.5,45.5,2.2,25.5,71.5,35.03,23.26
2016,9,3,18,30,80.0,24.0,2.2,25.0,30.0,18.86,5.05
2016,9,3,18,45,40.0,12.0,2.2,25.0,15.0,10.24,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.5,9.5,0.9,22.0,11.0,20.0,0.0
2016,9,4,6,30,55.0,19.0,1.1,22.0,22.0,58.65,8.39
2016,9,4,6,45,139.5,41.0,1.3,22.5,61.5,143.82,108.14
2016,9,4,7,0,224.0,63.0,1.5,23.0,101.0,226.51,179.21
2016,9,4,7,15,294.0,80.5,1.75,23.5,150.0,314.82,252.15
2016,9,4,7,30,364.0,98.0,2.0,24.0,199.0,397.54,318.62
2016,9,4,7,45,418.0,111.0,2.25,25.0,252.0,468.53,373.01
2016,9,4,8,0,472.0,124.0,2.5,26.0,305.0,543.0,427.94
2016,9,4,8,15,511.0,134.0,2.65,26.0,357.5,604.27,472.67
2016,9,4,8,30,550.0,144.0,2.8,26.0,410.0,666.56,517.13
2016,9,4,8,45,580.0,151.5,2.95,26.5,460.5,726.82,557.56
2016,9,4,9,0,610.0,159.0,3.1,27.0,511.0,778.91,591.43
2016,9,4,9,15,632.5,165.0,3.1,27.0,558.0,820.92,618.27
2016,9,4,9,30,655.0,171.0,3.1,27.0,605.0,860.86,643.46
2016,9,4,9,45,674.0,175.5,3.1,27.5,647.5,893.35,662.1
2016,9,4,10,0,693.0,180.0,3.1,28.0,690.0,923.07,678.79
2016,9,4,10,15,706.0,183.5,3.1,28.5,726.0,942.65,688.72
2016,9,4,10,30,719.0,187.0,3.1,29.0,762.0,958.9,696.58
2016,9,4,10,45,730.5,188.5,3.1,29.5,791.5,968.01,699.89
2016,9,4,11,0,742.0,190.0,3.1,30.0,821.0,973.5,701.05
2016,9,4,11,15,515.5,310.0,3.1,30.0,753.5,853.63,617.86
2016,9,4,11,30,289.0,430.0,3.1,30.0,686.0,722.92,524.12
2016,9,4,11,45,152.0,352.5,3.1,30.0,487.5,486.99,359.3
2016,9,4,12,0,15.0,275.0,3.1,30.0,289.0,250.36,184.77
2016,9,4,12,15,29.0,338.0,3.1,30.0,365.0,331.23,245.01
2016,9,4,12,30,43.0,401.0,3.1,30.0,441.0,397.98,293.13
2016,9,4,12,45,123.0,431.5,3.1,30.5,544.0,499.06,366.02
2016,9,4,13,0,203.0,462.0,3.1,31.0,647.0,579.48,422.23
2016,9,4,13,15,199.5,455.5,3.15,31.0,635.5,555.51,405.11
2016,9,4,13,30,196.0,449.0,3.2,31.0,624.0,531.29,388.22
2016,9,4,13,45,489.5,307.0,3.25,31.0,729.0,604.3,444.18
2016,9,4,14,0,783.0,165.0,3.3,31.0,834.0,638.18,469.86
2016,9,4,14,15,471.0,280.5,3.3,30.5,679.0,507.49,373.92
2016,9,4,14,30,159.0,396.0,3.3,30.0,524.0,400.89,295.73
2016,9,4,14,45,440.0,280.5,3.35,30.0,612.5,426.2,312.93
2016,9,4,15,0,721.0,165.0,3.4,30.0,701.0,417.97,300.73
2016,9,4,15,15,705.0,161.0,3.4,30.0,659.5,360.5,253.36
2016,9,4,15,30,689.0,157.0,3.4,30.0,618.0,304.15,206.46
2016,9,4,15,45,671.0,149.5,3.4,30.0,571.5,246.17,158.99
2016,9,4,16,0,653.0,142.0,3.4,30.0,525.0,190.12,115.8
2016,9,4,16,15,625.0,135.5,3.3,29.5,474.5,136.18,81.76
2016,9,4,16,30,597.0,129.0,3.2,29.0,424.0,89.2,68.83
2016,9,4,16,45,562.0,120.0,3.1,28.5,371.0,85.24,65.99
2016,9,4,17,0,527.0,111.0,3.0,28.0,318.0,79.42,61.5
2016,9,4,17,15,475.5,100.5,2.75,27.5,265.0,72.92,56.31
2016,9,4,17,30,424.0,90.0,2.5,27.0,212.0,66.19,50.78
2016,9,4,17,45,352.0,76.0,2.25,26.5,161.5,56.62,42.59
2016,9,4,18,0,280.0,62.0,2.0,26.0,111.0,46.77,33.88
2016,9,4,18,15,183.5,43.0,2.0,25.5,70.0,32.83,21.33
2016,9,4,18,30,87.0,24.0,2.0,25.0,29.0,18.82,3.24
2016,9,4,18,45,43.5,12.0,2.0,25.0,14.5,10.24,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.0,10.0,2.05,21.5,13.5,38.1,0.0
2016,9,5,6,30,136.0,20.0,2.3,22.0,27.0,108.93,10.75
2016,9,5,6,45,265.0,33.0,2.55,22.5,69.0,215.94,164.19
2016,9,5,7,0,394.0,46.0,2.8,23.0,111.0,322.82,256.94
2016,9,5,7,15,472.5,55.0,3.0,23.5,163.0,405.3,326.34
2016,9,5,7,30,551.0,64.0,3.2,24.0,215.0,494.2,397.84
2016,9,5,7,45,608.0,68.5,3.4,24.5,271.0,566.97,453.33
2016,9,5,8,0,665.0,73.0,3.6,25.0,327.0,642.6,508.23
2016,9,5,8,15,406.0,140.0,3.65,25.5,302.5,525.81,415.92
2016,9,5,8,30,147.0,207.0,3.7,26.0,278.0,357.48,280.55
2016,9,5,8,45,145.5,233.0,3.8,26.5,310.0,387.16,302.02
2016,9,5,9,0,144.0,259.0,3.9,27.0,342.0,415.86,321.75
2016,9,5,9,15,150.0,283.5,3.9,27.0,376.5,448.92,345.24
2016,9,5,9,30,156.0,308.0,3.9,27.0,411.0,481.29,367.96
2016,9,5,9,45,181.0,329.0,3.95,27.5,456.0,527.58,400.52
2016,9,5,10,0,206.0,350.0,4.0,28.0,501.0,573.48,432.21
2016,9,5,10,15,161.0,368.0,4.0,28.0,490.0,545.0,409.16
2016,9,5,10,30,116.0,386.0,4.0,28.0,479.0,514.99,385.35
2016,9,5,10,45,133.0,404.5,4.0,28.5,514.5,546.84,407.22
2016,9,5,11,0,150.0,423.0,4.0,29.0,550.0,577.45,427.71
2016,9,5,11,15,252.0,415.5,4.0,29.0,635.5,682.79,503.45
2016,9,5,11,30,354.0,408.0,4.0,29.0,721.0,765.09,561.45
2016,9,5,11,45,190.5,381.5,4.05,29.5,550.0,552.88,409.19
2016,9,5,12,0,27.0,355.0,4.1,30.0,379.0,349.49,258.24
2016,9,5,12,15,143.5,405.0,4.1,30.0,536.0,513.36,380.02
2016,9,5,12,30,260.0,455.0,4.1,30.0,693.0,664.4,487.04
2016,9,5,12,45,198.0,457.5,4.15,30.0,638.5,586.47,430.69
2016,9,5,13,0,136.0,460.0,4.2,30.0,584.0,524.13,385.6
2016,9,5,13,15,499.5,290.0,4.2,30.0,734.5,657.31,487.8
2016,9,5,13,30,863.0,120.0,4.2,30.0,885.0,735.85,547.57
2016,9,5,13,45,575.5,263.5,4.2,30.0,769.0,626.95,464.73
2016,9,5,14,0,288.0,407.0,4.2,30.0,653.0,524.05,387.0
2016,9,5,14,15,151.0,331.5,4.15,30.0,460.5,361.85,269.04
2016,9,5,14,30,14.0,256.0,4.1,30.0,268.0,217.41,161.44
2016,9,5,14,45,12.5,243.0,4.1,30.0,253.5,204.26,151.96
2016,9,5,15,0,11.0,230.0,4.1,30.0,239.0,191.38,142.45
2016,9,5,15,15,14.0,231.0,4.05,29.5,241.5,190.97,142.6
2016,9,5,15,30,17.0,232.0,4.0,29.0,244.0,189.75,142.1
2016,9,5,15,45,63.5,246.0,3.95,29.0,284.0,199.87,148.3
2016,9,5,16,0,110.0,260.0,3.9,29.0,324.0,205.63,151.06
2016,9,5,16,15,262.5,216.0,3.75,28.5,349.5,165.73,117.1
2016,9,5,16,30,415.0,172.0,3.6,28.0,375.0,114.04,89.7
2016,9,5,16,45,403.5,151.0,3.5,28.0,328.5,102.68,80.66
2016,9,5,17,0,392.0,130.0,3.4,28.0,282.0,90.63,70.89
2016,9,5,17,15,454.0,101.0,3.15,27.5,249.5,73.13,56.5
2016,9,5,17,30,516.0,72.0,2.9,27.0,217.0,55.47,41.69
2016,9,5,17,45,439.0,62.0,2.7,26.5,165.5,48.73,35.89
2016,9,5,18,0,362.0,52.0,2.5,26.0,114.0,41.86,29.7
2016,9,5,18,15,239.5,37.5,2.5,25.5,72.0,28.92,18.0
2016,9,5,18,30,117.0,23.0,2.5,25.0,30.0,17.84,0.4
2016,9,5,18,45,58.5,11.5,2.55,25.0,15.0,9.82,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,10.24,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,26.08,0.0
2016,9,6,6,45,158.0,38.5,2.65,23.5,64.0,164.03,122.9
2016,9,6,7,0,316.0,53.0,2.8,24.0,104.0,282.37,223.78
2016,9,6,7,15,283.0,75.0,2.95,24.0,134.5,302.79,243.22
2016,9,6,7,30,250.0,97.0,3.1,24.0,165.0,303.3,245.13
2016,9,6,7,45,428.0,91.5,3.3,24.5,240.5,454.19,366.24
2016,9,6,8,0,606.0,86.0,3.5,25.0,316.0,614.16,487.45
2016,9,6,8,15,643.0,92.0,3.65,25.5,370.0,675.35,529.68
2016,9,6,8,30,680.0,98.0,3.8,26.0,424.0,736.79,571.45
2016,9,6,8,45,343.5,140.5,3.95,26.5,305.5,495.65,388.88
2016,9,6,9,0,7.0,183.0,4.1,27.0,187.0,169.09,128.61
2016,9,6,9,15,126.5,241.0,4.1,27.0,324.0,377.98,293.09
2016,9,6,9,30,246.0,299.0,4.1,27.0,461.0,559.02,428.33
2016,9,6,9,45,293.0,310.5,4.15,27.5,516.0,638.99,483.93
2016,9,6,10,0,340.0,322.0,4.2,28.0,571.0,698.04,524.31
2016,9,6,10,15,212.0,348.0,4.2,28.0,506.0,575.06,432.45
2016,9,6,10,30,84.0,374.0,4.2,28.0,441.0,449.54,337.42
2016,9,6,10,45,44.5,270.0,4.2,28.5,305.5,298.08,224.45
2016,9,6,11,0,5.0,166.0,4.2,29.0,170.0,146.39,108.15
2016,9,6,11,15,83.0,305.5,4.2,29.0,378.5,384.94,289.56
2016,9,6,11,30,161.0,445.0,4.2,29.0,587.0,596.81,441.68
2016,9,6,11,45,524.0,277.0,4.25,29.5,748.5,803.32,593.18
2016,9,6,12,0,887.0,109.0,4.3,30.0,910.0,946.99,690.3
2016,9,6,12,15,887.5,109.0,4.3,30.0,914.5,921.61,672.31
2016,9,6,12,30,888.0,109.0,4.3,30.0,919.0,892.81,653.23
2016,9,6,12,45,505.5,282.0,4.3,30.0,743.0,708.69,523.36
2016,9,6,13,0,123.0,455.0,4.3,30.0,567.0,509.67,374.83
2016,9,6,13,15,214.0,439.0,4.3,30.0,630.0,553.18,408.4
2016,9,6,13,30,305.0,423.0,4.3,30.0,693.0,594.6,438.69
2016,9,6,13,45,584.5,266.0,4.35,30.0,767.5,635.33,471.72
2016,9,6,14,0,864.0,109.0,4.4,30.0,842.0,638.58,476.3
2016,9,6,14,15,857.0,107.5,4.4,30.0,813.5,585.51,435.55
2016,9,6,14,30,850.0,106.0,4.4,30.0,785.0,531.13,392.9
2016,9,6,14,45,791.5,130.0,4.4,30.0,739.0,471.54,345.34
2016,9,6,15,0,733.0,154.0,4.4,30.0,693.0,413.66,298.44
2016,9,6,15,15,381.5,206.0,4.35,29.5,485.5,285.61,205.9
2016,9,6,15,30,30.0,258.0,4.3,29.0,278.0,207.38,155.1
2016,9,6,15,45,346.0,196.0,4.3,29.0,397.5,211.48,146.24
2016,9,6,16,0,662.0,134.0,4.3,29.0,517.0,184.73,112.06
2016,9,6,16,15,632.5,128.0,4.15,28.5,466.0,130.47,77.88
2016,9,6,16,30,603.0,122.0,4.0,28.0,415.0,84.78,65.53
2016,9,6,16,45,562.0,115.0,3.85,28.0,361.5,82.01,63.5
2016,9,6,17,0,521.0,108.0,3.7,28.0,308.0,77.55,59.97
2016,9,6,17,15,464.5,98.5,3.4,27.5,255.0,71.61,55.24
2016,9,6,17,30,408.0,89.0,3.1,27.0,202.0,65.51,50.2
2016,9,6,17,45,320.0,76.0,2.8,27.0,152.0,56.54,42.37
2016,9,6,18,0,232.0,63.0,2.5,27.0,102.0,47.9,34.55
2016,9,6,18,15,133.0,42.0,2.5,26.5,62.5,32.29,20.46
2016,9,6,18,30,34.0,21.0,2.5,26.0,23.0,16.73,0.0
2016,9,6,18,45,17.0,10.5,2.55,26.0,11.5,8.96,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,6,15,30.5,9.5,2.7,23.0,11.0,21.51,0.0
2016,9,7,6,30,61.0,19.0,2.8,23.0,22.0,62.26,0.0
2016,9,7,6,45,168.5,37.5,2.95,23.5,61.5,169.25,126.51
2016,9,7,7,0,276.0,56.0,3.1,24.0,101.0,263.55,208.66
2016,9,7,7,15,359.5,68.5,3.25,24.5,151.5,345.42,277.56
2016,9,7,7,30,443.0,81.0,3.4,25.0,202.0,435.23,350.19
2016,9,7,7,45,239.5,112.0,3.6,25.5,179.5,322.69,259.25
2016,9,7,8,0,36.0,143.0,3.8,26.0,157.0,175.61,137.43
2016,9,7,8,15,335.0,128.0,3.9,26.0,286.5,454.72,362.93
2016,9,7,8,30,634.0,113.0,4.0,26.0,416.0,716.64,558.97
2016,9,7,8,45,429.5,182.0,4.1,26.5,398.5,622.55,483.68
2016,9,7,9,0,225.0,251.0,4.2,27.0,381.0,483.02,374.0
2016,9,7,9,15,482.5,190.0,4.2,27.5,498.0,701.14,538.0
2016,9,7,9,30,740.0,129.0,4.2,28.0,615.0,899.41,674.11
2016,9,7,9,45,758.5,131.0,4.25,28.5,657.5,923.56,686.28
2016,9,7,10,0,777.0,133.0,4.3,29.0,700.0,951.1,701.9
2016,9,7,10,15,788.5,135.5,4.3,29.0,736.0,968.86,712.11
2016,9,7,10,30,800.0,138.0,4.3,29.0,772.0,983.05,720.12
2016,9,7,10,45,417.0,241.5,4.3,29.5,573.0,703.0,523.74
2016,9,7,11,0,34.0,345.0,4.3,30.0,374.0,361.31,267.91
2016,9,7,11,15,145.0,389.0,4.25,30.0,516.5,532.03,395.07
2016,9,7,11,30,256.0,433.0,4.2,30.0,659.0,696.07,510.82
2016,9,7,11,45,177.5,439.5,4.2,30.0,597.0,598.92,440.23
2016,9,7,12,0,99.0,446.0,4.2,30.0,535.0,505.87,372.56
2016,9,7,12,15,483.0,286.0,4.15,30.0,724.5,738.06,545.81
2016,9,7,12,30,867.0,126.0,4.1,30.0,914.0,890.61,652.14
2016,9,7,12,45,864.5,127.0,4.1,30.5,909.5,857.2,627.54
2016,9,7,13,0,862.0,128.0,4.1,31.0,905.0,820.88,602.24
2016,9,7,13,15,859.0,127.0,4.05,31.0,892.5,779.73,574.61
2016,9,7,13,30,856.0,126.0,4.0,31.0,880.0,736.12,544.2
2016,9,7,13,45,848.5,126.5,4.0,31.0,858.5,688.44,509.69
2016,9,7,14,0,841.0,127.0,4.0,31.0,837.0,639.06,473.16
2016,9,7,14,15,833.5,125.0,3.95,31.0,808.5,586.19,433.12
2016,9,7,14,30,826.0,123.0,3.9,31.0,780.0,532.33,391.22
2016,9,7,14,45,804.0,127.0,3.85,31.0,741.5,474.47,345.27
2016,9,7,15,0,782.0,131.0,3.8,31.0,703.0,417.49,298.83
2016,9,7,15,15,767.0,128.0,3.7,30.5,661.5,358.54,250.37
2016,9,7,15,30,752.0,125.0,3.6,30.0,620.0,300.43,201.85
2016,9,7,15,45,729.5,122.0,3.55,30.0,572.0,236.67,149.6
2016,9,7,16,0,707.0,119.0,3.5,30.0,524.0,179.68,105.74
2016,9,7,16,15,679.0,114.0,3.3,29.5,472.5,123.43,70.73
2016,9,7,16,30,651.0,109.0,3.1,29.0,421.0,76.51,58.39
2016,9,7,16,45,606.5,104.0,2.9,29.0,366.5,74.7,57.14
2016,9,7,17,0,562.0,99.0,2.7,29.0,312.0,72.9,55.83
2016,9,7,17,15,506.5,90.0,2.45,28.5,258.0,67.86,51.84
2016,9,7,17,30,451.0,81.0,2.2,28.0,204.0,60.31,45.58
2016,9,7,17,45,364.5,69.0,1.95,27.5,153.5,51.84,38.3
2016,9,7,18,0,278.0,57.0,1.7,27.0,103.0,43.23,30.59
2016,9,7,18,15,166.0,38.5,1.7,26.5,63.0,29.49,18.03
2016,9,7,18,30,54.0,20.0,1.7,26.0,23.0,15.71,0.0
2016,9,7,18,45,27.0,10.0,1.7,26.0,11.5,8.54,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,8.5,2.8,22.5,9.0,7.26,0.0
2016,9,8,6,30,16.0,17.0,3.1,23.0,18.0,25.2,0.0
2016,9,8,6,45,114.5,40.0,3.4,23.5,57.5,132.69,97.84
2016,9,8,7,0,213.0,63.0,3.7,24.0,97.0,224.46,177.43
2016,9,8,7,15,297.0,78.5,3.75,24.0,147.0,318.5,256.4
2016,9,8,7,30,381.0,94.0,3.8,24.0,197.0,409.29,330.84
2016,9,8,7,45,462.5,100.0,3.85,24.5,253.5,493.39,397.11
2016,9,8,8,0,544.0,106.0,3.9,25.0,310.0,590.69,470.62
2016,9,8,8,15,585.5,113.0,3.9,25.5,364.5,655.15,515.84
2016,9,8,8,30,627.0,120.0,3.9,26.0,419.0,720.08,560.02
2016,9,8,8,45,674.0,119.0,3.9,26.5,474.0,780.64,599.84
2016,9,8,9,0,721.0,118.0,3.9,27.0,529.0,840.73,638.37
2016,9,8,9,15,742.0,122.0,3.9,27.5,577.5,881.33,662.66
2016,9,8,9,30,763.0,126.0,3.9,28.0,626.0,913.39,680.96
2016,9,8,9,45,788.0,124.5,3.9,28.5,670.5,946.78,700.03
2016,9,8,10,0,813.0,123.0,3.9,29.0,715.0,977.15,716.93
2016,9,8,10,15,824.0,125.5,3.9,29.0,751.5,994.67,726.77
2016,9,8,10,30,835.0,128.0,3.9,29.0,788.0,1008.48,734.39
2016,9,8,10,45,847.5,127.0,3.95,29.5,818.5,1002.78,728.28
2016,9,8,11,0,860.0,126.0,4.0,30.0,849.0,1006.71,728.78
2016,9,8,11,15,865.5,127.0,4.0,30.0,870.5,1001.8,724.77
2016,9,8,11,30,871.0,128.0,4.0,30.0,892.0,993.01,718.45
2016,9,8,11,45,873.0,129.5,4.0,30.5,904.5,977.47,706.48
2016,9,8,12,0,875.0,131.0,4.0,31.0,917.0,958.21,692.28
2016,9,8,12,15,875.5,131.0,4.0,31.0,921.0,932.56,675.42
2016,9,8,12,30,876.0,131.0,4.0,31.0,925.0,903.54,656.4
2016,9,8,12,45,874.0,131.5,4.05,31.0,920.0,869.6,634.35
2016,9,8,13,0,872.0,132.0,4.1,31.0,915.0,832.71,610.23
2016,9,8,13,15,868.5,131.0,4.1,31.0,902.0,790.6,582.23
2016,9,8,13,30,865.0,130.0,4.1,31.0,889.0,746.05,551.33
2016,9,8,13,45,858.0,130.0,4.1,31.0,867.0,697.7,516.39
2016,9,8,14,0,851.0,130.0,4.1,31.0,845.0,647.59,479.37
2016,9,8,14,15,842.5,128.5,4.05,31.0,816.0,593.89,438.72
2016,9,8,14,30,834.0,127.0,4.0,31.0,787.0,539.52,396.45
2016,9,8,14,45,821.0,125.5,4.0,31.0,750.0,480.62,349.77
2016,9,8,15,0,808.0,124.0,4.0,31.0,713.0,421.69,301.75
2016,9,8,15,15,793.0,121.0,3.95,31.0,670.0,361.15,251.4
2016,9,8,15,30,778.0,118.0,3.9,31.0,627.0,301.42,201.11
2016,9,8,15,45,754.5,115.5,3.85,31.0,578.0,241.43,151.72
2016,9,8,16,0,731.0,113.0,3.8,31.0,529.0,178.12,103.23
2016,9,8,16,15,703.0,108.0,3.6,30.5,477.0,120.36,67.55
2016,9,8,16,30,675.0,103.0,3.4,30.0,425.0,72.86,55.15
2016,9,8,16,45,632.0,98.0,3.2,29.5,369.5,70.85,53.84
2016,9,8,17,0,589.0,93.0,3.0,29.0,314.0,68.83,52.45
2016,9,8,17,15,532.5,85.0,2.7,28.0,259.5,64.34,49.0
2016,9,8,17,30,476.0,77.0,2.4,27.0,205.0,59.76,45.31
2016,9,8,17,45,386.0,65.5,2.15,26.5,153.0,49.51,36.46
2016,9,8,18,0,296.0,54.0,1.9,26.0,101.0,41.15,28.92
2016,9,8,18,15,175.0,36.5,1.85,25.5,61.0,28.04,16.71
2016,9,8,18,30,54.0,19.0,1.8,25.0,21.0,14.93,0.0
2016,9,8,18,45,27.0,9.5,1.8,25.0,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,7.5,2.75,22.5,8.0,6.4,0.0
2016,9,9,6,30,10.0,15.0,3.0,23.0,16.0,19.27,0.0
2016,9,9,6,45,88.5,40.5,3.3,23.5,54.0,120.43,87.8
2016,9,9,7,0,167.0,66.0,3.6,24.0,92.0,202.68,159.46
2016,9,9,7,15,248.0,84.0,3.7,24.0,141.0,281.78,226.74
2016,9,9,7,30,329.0,102.0,3.8,24.0,190.0,383.38,309.78
2016,9,9,7,45,409.0,110.0,3.95,24.5,245.5,466.73,375.86
2016,9,9,8,0,489.0,118.0,4.1,25.0,301.0,555.81,444.02
2016,9,9,8,15,532.0,126.5,4.1,25.5,354.5,619.47,490.07
2016,9,9,8,30,575.0,135.0,4.1,26.0,408.0,692.62,540.97
2016,9,9,8,45,624.0,134.5,4.1,26.5,462.0,754.8,582.43
2016,9,9,9,0,673.0,134.0,4.1,27.0,516.0,816.54,622.58
2016,9,9,9,15,695.0,139.0,4.1,27.5,564.0,858.18,647.93
2016,9,9,9,30,717.0,144.0,4.1,28.0,612.0,897.57,671.49
2016,9,9,9,45,746.0,141.0,4.1,28.5,657.0,931.96,691.39
2016,9,9,10,0,775.0,138.0,4.1,29.0,702.0,957.05,704.94
2016,9,9,10,15,787.0,141.0,4.1,29.0,738.0,975.71,715.7
2016,9,9,10,30,799.0,144.0,4.1,29.0,774.0,990.77,724.22
2016,9,9,10,45,816.5,140.5,4.1,29.5,805.0,1000.65,728.03
2016,9,9,11,0,834.0,137.0,4.1,30.0,836.0,1006.65,729.46
2016,9,9,11,15,839.5,138.5,4.05,30.0,857.5,1002.08,725.35
2016,9,9,11,30,845.0,140.0,4.0,30.0,879.0,980.09,710.11
2016,9,9,11,45,865.0,130.0,4.0,30.5,895.5,970.95,702.42
2016,9,9,12,0,885.0,120.0,4.0,31.0,912.0,957.63,692.05
2016,9,9,12,15,886.0,120.0,4.0,31.0,916.5,932.28,675.34
2016,9,9,12,30,887.0,120.0,4.0,31.0,921.0,903.49,656.46
2016,9,9,12,45,886.0,119.5,4.0,31.0,916.5,869.21,633.95
2016,9,9,13,0,885.0,119.0,4.0,31.0,912.0,831.9,609.36
2016,9,9,13,15,882.0,118.5,3.95,31.0,899.0,790.18,581.46
2016,9,9,13,30,879.0,118.0,3.9,31.0,886.0,745.9,550.97
2016,9,9,13,45,874.0,116.5,3.9,31.0,864.5,697.06,515.76
2016,9,9,14,0,869.0,115.0,3.9,31.0,843.0,646.26,478.31
2016,9,9,14,15,861.5,113.5,3.85,31.0,814.0,592.28,437.44
2016,9,9,14,30,854.0,112.0,3.8,31.0,785.0,537.05,394.49
2016,9,9,14,45,840.0,112.0,3.8,31.0,747.5,479.01,348.32
2016,9,9,15,0,826.0,112.0,3.8,31.0,710.0,418.57,299.08
2016,9,9,15,15,811.5,109.0,3.75,30.5,667.5,357.19,248.44
2016,9,9,15,30,797.0,106.0,3.7,30.0,625.0,296.52,197.55
2016,9,9,15,45,777.0,103.0,3.65,30.0,576.5,235.72,147.06
2016,9,9,16,0,757.0,100.0,3.6,30.0,528.0,176.86,101.66
2016,9,9,16,15,730.5,96.0,3.4,29.5,476.0,119.0,66.18
