Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,16,30,704.0,92.0,3.2,29.0,424.0,65.88,49.6
2016,9,9,16,45,666.0,86.5,3.05,29.0,369.0,63.2,47.59
2016,9,9,17,0,628.0,81.0,2.9,29.0,314.0,60.44,45.43
2016,9,9,17,15,573.5,74.0,2.7,28.0,259.0,56.3,42.23
2016,9,9,17,30,519.0,67.0,2.5,27.0,204.0,52.1,38.81
2016,9,9,17,45,435.0,57.0,2.3,26.5,152.5,45.17,32.76
2016,9,9,18,0,351.0,47.0,2.1,26.0,101.0,38.12,26.33
2016,9,9,18,15,219.0,32.0,2.15,25.5,60.5,24.79,13.85
2016,9,9,18,30,87.0,17.0,2.2,25.0,20.0,14.51,0.0
2016,9,9,18,45,43.5,8.5,2.25,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,27.0,8.5,0.7,21.5,9.5,0.0,0.0
2016,9,10,6,30,54.0,17.0,0.7,22.0,19.0,55.72,0.0
2016,9,10,6,45,170.0,35.0,0.7,22.5,58.0,169.21,124.66
2016,9,10,7,0,286.0,53.0,0.7,23.0,97.0,268.71,210.85
2016,9,10,7,15,370.0,65.0,0.75,23.5,147.0,351.13,278.64
2016,9,10,7,30,454.0,77.0,0.8,24.0,197.0,441.61,349.53
2016,9,10,7,45,227.0,42.5,0.9,24.5,102.5,238.86,192.19
2016,9,10,8,0,0.0,8.0,1.0,25.0,8.0,6.58,0.0
2016,9,10,8,15,0.0,9.5,1.1,25.0,9.5,7.83,0.81
2016,9,10,8,30,0.0,11.0,1.2,25.0,11.0,9.07,1.81
2016,9,10,8,45,59.0,131.5,1.35,25.5,165.0,177.49,139.03
2016,9,10,9,0,118.0,252.0,1.5,26.0,319.0,387.19,298.32
2016,9,10,9,15,132.0,277.0,1.65,26.0,358.5,428.03,326.81
2016,9,10,9,30,146.0,302.0,1.8,26.0,398.0,468.58,355.75
2016,9,10,9,45,250.5,307.5,2.0,26.0,484.5,597.34,449.94
2016,9,10,10,0,355.0,313.0,2.2,26.0,571.0,706.96,527.76
2016,9,10,10,15,315.0,342.0,2.3,26.0,579.5,696.89,517.97
2016,9,10,10,30,275.0,371.0,2.4,26.0,588.0,684.13,507.33
2016,9,10,10,45,540.5,258.5,2.5,26.5,704.0,848.3,625.25
2016,9,10,11,0,806.0,146.0,2.6,27.0,820.0,989.09,717.09
2016,9,10,11,15,811.5,147.5,2.7,27.0,840.5,984.6,712.99
2016,9,10,11,30,817.0,149.0,2.8,27.0,861.0,976.29,707.91
2016,9,10,11,45,840.0,137.0,2.9,27.0,878.0,954.33,694.06
2016,9,10,12,0,863.0,125.0,3.0,27.0,895.0,942.37,686.87
2016,9,10,12,15,863.5,125.0,3.05,27.0,899.0,916.98,670.44
2016,9,10,12,30,864.0,125.0,3.1,27.0,903.0,888.25,651.89
2016,9,10,12,45,866.0,123.0,3.15,27.5,899.5,855.77,629.53
2016,9,10,13,0,868.0,121.0,3.2,28.0,896.0,820.15,605.05
2016,9,10,13,15,865.0,120.0,3.25,28.0,882.5,778.57,577.61
2016,9,10,13,30,862.0,119.0,3.3,28.0,869.0,734.51,547.43
2016,9,10,13,45,857.5,117.5,3.35,28.0,848.0,686.71,512.94
2016,9,10,14,0,853.0,116.0,3.4,28.0,827.0,636.96,476.13
2016,9,10,14,15,567.5,242.0,3.4,28.0,708.5,533.13,397.29
2016,9,10,14,30,282.0,368.0,3.4,28.0,590.0,444.47,330.41
2016,9,10,14,45,549.5,238.0,3.4,28.0,643.5,443.58,327.75
2016,9,10,15,0,817.0,108.0,3.4,28.0,697.0,411.3,297.15
2016,9,10,15,15,802.5,105.5,3.35,28.0,655.0,350.89,246.13
2016,9,10,15,30,788.0,103.0,3.3,28.0,613.0,291.19,195.17
2016,9,10,15,45,506.0,174.5,3.3,28.0,492.5,228.09,152.93
2016,9,10,16,0,224.0,246.0,3.3,28.0,372.0,206.66,147.78
2016,9,10,16,15,335.0,201.0,3.15,27.5,368.5,160.33,111.65
2016,9,10,16,30,446.0,156.0,3.0,27.0,365.0,105.28,82.9
2016,9,10,16,45,522.0,120.0,2.9,27.0,334.0,84.68,66.04
2016,9,10,17,0,598.0,84.0,2.8,27.0,303.0,62.49,47.56
2016,9,10,17,15,543.5,76.0,2.7,26.5,249.0,57.73,43.72
2016,9,10,17,30,489.0,68.0,2.6,26.0,195.0,52.84,39.6
2016,9,10,17,45,399.5,57.5,2.55,25.5,144.5,45.54,33.19
2016,9,10,18,0,310.0,47.0,2.5,25.0,94.0,36.09,24.68
2016,9,10,18,15,189.5,30.5,2.55,24.5,55.5,23.59,12.64
2016,9,10,18,30,69.0,14.0,2.6,24.0,17.0,11.95,0.0
2016,9,10,18,45,34.5,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.0,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,78.0,16.0,2.3,19.0,19.0,52.76,0.0
2016,9,11,6,45,198.0,33.0,2.55,19.5,58.5,182.58,136.42
2016,9,11,7,0,318.0,50.0,2.8,20.0,98.0,285.08,228.8
2016,9,11,7,15,400.5,61.5,2.65,20.5,149.0,367.68,299.23
2016,9,11,7,30,483.0,73.0,2.5,21.0,200.0,464.55,377.37
2016,9,11,7,45,537.0,81.5,2.35,22.0,254.5,538.06,432.9
2016,9,11,8,0,591.0,90.0,2.2,23.0,309.0,614.17,486.31
2016,9,11,8,15,629.5,96.5,2.05,23.5,363.0,676.93,528.27
2016,9,11,8,30,668.0,103.0,1.9,24.0,417.0,739.98,568.66
2016,9,11,8,45,694.5,108.5,1.8,24.5,469.0,790.75,599.34
2016,9,11,9,0,721.0,114.0,1.7,25.0,521.0,840.13,628.17
2016,9,11,9,15,742.0,118.0,1.65,25.5,569.0,880.62,650.82
2016,9,11,9,30,763.0,122.0,1.6,26.0,617.0,912.84,667.69
2016,9,11,9,45,552.0,219.0,1.6,26.5,589.5,819.89,602.35
2016,9,11,10,0,341.0,316.0,1.6,27.0,562.0,697.22,512.85
2016,9,11,10,15,360.5,328.5,1.6,27.0,601.0,728.87,534.45
2016,9,11,10,30,380.0,341.0,1.6,27.0,640.0,758.77,553.32
2016,9,11,10,45,606.0,239.5,1.6,27.5,736.0,902.19,650.59
2016,9,11,11,0,832.0,138.0,1.6,28.0,832.0,1007.51,714.14
2016,9,11,11,15,838.0,139.0,1.6,28.0,853.0,1002.74,709.16
2016,9,11,11,30,844.0,140.0,1.6,28.0,874.0,980.54,694.79
2016,9,11,11,45,871.0,125.5,1.65,28.5,892.5,973.56,689.53
2016,9,11,12,0,898.0,111.0,1.7,29.0,911.0,962.04,681.37
2016,9,11,12,15,899.0,111.0,1.7,29.0,915.0,936.33,665.15
2016,9,11,12,30,900.0,111.0,1.7,29.0,919.0,907.1,646.88
2016,9,11,12,45,901.0,110.0,1.75,29.5,915.0,873.57,625.12
2016,9,11,13,0,902.0,109.0,1.8,30.0,911.0,836.8,601.22
2016,9,11,13,15,899.0,108.0,1.8,30.0,898.0,793.89,573.89
2016,9,11,13,30,896.0,107.0,1.8,30.0,885.0,748.39,544.27
2016,9,11,13,45,893.0,105.0,1.85,30.0,864.0,699.6,510.62
2016,9,11,14,0,890.0,103.0,1.9,30.0,843.0,648.62,474.41
2016,9,11,14,15,883.0,102.0,1.9,30.0,813.5,594.23,434.34
2016,9,11,14,30,876.0,101.0,1.9,30.0,784.0,538.46,391.96
2016,9,11,14,45,857.5,103.5,1.95,30.0,746.0,479.2,345.83
2016,9,11,15,0,839.0,106.0,2.0,30.0,708.0,420.27,298.44
2016,9,11,15,15,825.0,103.5,2.0,30.0,665.0,356.11,245.82
2016,9,11,15,30,811.0,101.0,2.0,30.0,622.0,295.1,194.72
2016,9,11,15,45,794.0,97.0,2.05,30.0,574.0,233.2,143.78
2016,9,11,16,0,777.0,93.0,2.1,30.0,526.0,172.88,97.6
2016,9,11,16,15,751.5,89.0,2.0,29.5,473.5,113.79,61.89
2016,9,11,16,30,726.0,85.0,1.9,29.0,421.0,67.37,50.85
2016,9,11,16,45,692.5,79.0,1.85,28.5,366.5,58.49,43.76
2016,9,11,17,0,659.0,73.0,1.8,28.0,312.0,55.14,41.18
2016,9,11,17,15,606.0,66.5,1.65,27.5,256.5,51.11,37.93
2016,9,11,17,30,553.0,60.0,1.5,27.0,201.0,47.02,34.48
2016,9,11,17,45,472.0,50.5,1.35,26.5,149.0,40.24,28.54
2016,9,11,18,0,391.0,41.0,1.2,26.0,97.0,33.35,22.23
2016,9,11,18,15,251.0,27.0,1.2,25.5,57.0,22.16,11.06
2016,9,11,18,30,111.0,13.0,1.2,25.0,17.0,11.1,0.0
2016,9,11,18,45,55.5,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,56.0,7.5,0.6,20.0,10.0,0.0,0.0
2016,9,12,6,30,112.0,15.0,0.6,20.0,20.0,69.19,0.0
2016,9,12,6,45,241.0,30.0,0.6,20.5,60.5,205.26,151.22
2016,9,12,7,0,370.0,45.0,0.6,21.0,101.0,314.32,247.6
2016,9,12,7,15,452.5,55.0,0.7,21.5,153.0,400.64,318.84
2016,9,12,7,30,535.0,65.0,0.8,22.0,205.0,493.68,391.79
2016,9,12,7,45,585.0,73.0,0.95,23.0,260.0,565.58,444.32
2016,9,12,8,0,635.0,81.0,1.1,24.0,315.0,639.76,495.78
2016,9,12,8,15,671.5,86.5,1.25,24.5,369.5,701.12,537.2
2016,9,12,8,30,708.0,92.0,1.4,25.0,424.0,762.56,577.62
2016,9,12,8,45,732.0,97.5,1.55,26.0,475.5,807.24,604.54
2016,9,12,9,0,756.0,103.0,1.7,27.0,527.0,855.39,633.36
2016,9,12,9,15,775.0,106.5,1.7,27.5,575.0,894.32,655.19
2016,9,12,9,30,794.0,110.0,1.7,28.0,623.0,930.62,675.07
2016,9,12,9,45,807.5,113.0,1.7,28.5,665.0,957.94,689.02
2016,9,12,10,0,821.0,116.0,1.7,29.0,707.0,981.93,700.88
2016,9,12,10,15,523.5,247.0,1.7,29.0,631.5,827.2,597.96
2016,9,12,10,30,226.0,378.0,1.7,29.0,556.0,622.61,453.71
2016,9,12,10,45,542.0,250.5,1.75,29.5,696.0,843.0,609.35
2016,9,12,11,0,858.0,123.0,1.8,30.0,836.0,1005.1,710.4
2016,9,12,11,15,863.0,124.5,1.85,30.0,857.0,999.94,705.26
2016,9,12,11,30,868.0,126.0,1.9,30.0,878.0,990.9,699.7
2016,9,12,11,45,870.5,126.5,1.95,30.0,890.0,974.61,689.75
2016,9,12,12,0,873.0,127.0,2.0,30.0,902.0,954.64,677.61
2016,9,12,12,15,505.0,290.0,2.0,30.0,739.0,764.52,550.76
2016,9,12,12,30,137.0,453.0,2.0,30.0,576.0,545.79,394.85
2016,9,12,12,45,502.5,291.0,2.05,30.5,737.0,716.98,520.94
2016,9,12,13,0,868.0,129.0,2.1,31.0,898.0,827.52,596.93
2016,9,12,13,15,864.5,128.5,2.1,31.0,884.5,785.68,568.79
2016,9,12,13,30,861.0,128.0,2.1,31.0,871.0,741.4,539.11
2016,9,12,13,45,851.5,128.5,2.15,31.0,848.5,691.67,504.58
2016,9,12,14,0,842.0,129.0,2.2,31.0,826.0,640.44,468.05
2016,9,12,14,15,833.5,127.5,2.2,30.5,796.0,588.63,430.62
2016,9,12,14,30,825.0,126.0,2.2,30.0,766.0,532.81,389.03
2016,9,12,14,45,810.5,125.0,2.2,30.0,729.0,473.92,343.06
2016,9,12,15,0,796.0,124.0,2.2,30.0,692.0,415.22,295.8
2016,9,12,15,15,780.5,120.5,2.2,30.0,649.0,354.65,246.01
2016,9,12,15,30,765.0,117.0,2.2,30.0,606.0,295.01,196.26
2016,9,12,15,45,740.5,114.5,2.2,30.0,557.0,230.58,143.95
2016,9,12,16,0,716.0,112.0,2.2,30.0,508.0,172.95,100.26
2016,9,12,16,15,687.5,107.0,2.1,29.5,456.0,116.1,65.91
2016,9,12,16,30,659.0,102.0,2.0,29.0,404.0,72.68,55.27
2016,9,12,16,45,616.0,96.0,1.9,28.5,349.5,69.93,53.35
2016,9,12,17,0,573.0,90.0,1.8,28.0,295.0,67.13,51.27
2016,9,12,17,15,516.0,81.0,1.65,27.5,241.0,61.78,46.94
2016,9,12,17,30,459.0,72.0,1.5,27.0,187.0,56.28,42.3
2016,9,12,17,45,367.0,60.0,1.35,26.5,136.5,45.58,33.0
2016,9,12,18,0,275.0,48.0,1.2,26.0,86.0,36.76,24.98
2016,9,12,18,15,160.5,29.5,1.2,25.5,49.5,22.8,10.95
2016,9,12,18,30,46.0,11.0,1.2,25.0,13.0,9.39,0.0
2016,9,12,18,45,23.0,5.5,1.25,25.0,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,14.51,0.0
2016,9,13,6,45,150.5,33.5,0.9,22.5,56.0,159.01,114.82
2016,9,13,7,0,301.0,50.0,1.0,23.0,95.0,276.94,217.57
2016,9,13,7,15,384.5,62.0,1.2,23.5,145.5,360.16,286.98
2016,9,13,7,30,468.0,74.0,1.4,24.0,196.0,457.18,364.05
2016,9,13,7,45,455.0,93.5,1.6,24.5,235.5,485.75,385.73
2016,9,13,8,0,442.0,113.0,1.8,25.0,275.0,517.01,408.27
2016,9,13,8,15,369.5,149.0,1.75,25.5,299.0,514.79,402.6
2016,9,13,8,30,297.0,185.0,1.7,26.0,323.0,486.4,377.87
2016,9,13,8,45,252.5,216.5,1.7,26.5,343.5,489.81,377.07
2016,9,13,9,0,208.0,248.0,1.7,27.0,364.0,468.83,358.57
2016,9,13,9,15,243.0,267.0,1.6,27.0,414.5,524.92,398.3
2016,9,13,9,30,278.0,286.0,1.5,27.0,465.0,602.62,451.24
2016,9,13,9,45,198.5,313.0,1.45,27.5,445.5,533.08,397.6
2016,9,13,10,0,119.0,340.0,1.4,28.0,426.0,481.28,357.0
2016,9,13,10,15,104.5,354.5,1.3,28.5,433.0,457.34,338.22
2016,9,13,10,30,90.0,369.0,1.2,29.0,440.0,454.19,333.84
2016,9,13,10,45,69.5,367.0,1.15,29.5,423.0,426.68,312.5
2016,9,13,11,0,49.0,365.0,1.1,30.0,406.0,399.53,291.65
2016,9,13,11,15,76.0,395.5,1.1,30.0,460.5,453.75,330.11
2016,9,13,11,30,103.0,426.0,1.1,30.0,515.0,506.24,366.13
2016,9,13,11,45,116.0,436.0,1.1,30.0,537.5,539.8,388.39
2016,9,13,12,0,129.0,446.0,1.1,30.0,560.0,553.11,397.13
2016,9,13,12,15,119.0,445.5,1.15,30.0,551.5,533.62,383.67
2016,9,13,12,30,109.0,445.0,1.2,30.0,543.0,500.73,361.38
2016,9,13,12,45,251.0,417.0,1.25,30.5,639.5,609.2,437.84
2016,9,13,13,0,393.0,389.0,1.3,31.0,736.0,680.82,486.49
2016,9,13,13,15,226.0,392.0,1.4,31.0,591.5,532.0,383.72
2016,9,13,13,30,59.0,395.0,1.5,31.0,447.0,382.76,278.18
2016,9,13,13,45,235.5,371.0,1.6,31.0,566.5,484.27,353.45
2016,9,13,14,0,412.0,347.0,1.7,31.0,686.0,557.89,405.22
2016,9,13,14,15,622.5,231.0,1.75,31.0,722.5,555.44,403.83
2016,9,13,14,30,833.0,115.0,1.8,31.0,759.0,527.15,382.42
2016,9,13,14,45,810.0,118.5,1.9,31.0,720.0,467.84,336.64
2016,9,13,15,0,787.0,122.0,2.0,31.0,681.0,409.6,290.34
2016,9,13,15,15,771.0,119.0,2.05,30.5,638.0,349.81,241.98
2016,9,13,15,30,755.0,116.0,2.1,30.0,595.0,291.02,193.5
2016,9,13,15,45,731.5,113.0,2.2,30.0,546.5,227.09,141.66
2016,9,13,16,0,708.0,110.0,2.3,30.0,498.0,169.83,98.3
2016,9,13,16,15,678.5,104.5,2.25,29.5,446.5,113.11,64.12
2016,9,13,16,30,649.0,99.0,2.2,29.0,395.0,70.62,53.59
2016,9,13,16,45,605.0,93.5,2.2,29.0,341.0,68.15,51.77
2016,9,13,17,0,561.0,88.0,2.2,29.0,287.0,65.66,49.84
2016,9,13,17,15,502.5,79.0,2.0,28.5,233.5,60.25,45.46
2016,9,13,17,30,444.0,70.0,1.8,28.0,180.0,54.7,40.77
2016,9,13,17,45,352.0,58.0,1.65,27.5,130.5,44.08,31.55
2016,9,13,18,0,260.0,46.0,1.5,27.0,81.0,35.24,23.51
2016,9,13,18,15,130.0,28.0,1.5,26.5,45.5,21.61,9.26
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,8.54,0.0
2016,9,13,18,45,0.0,5.0,1.5,25.5,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,29.0,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,58.0,14.0,1.0,23.0,16.0,41.4,0.0
2016,9,14,6,45,175.0,31.0,1.2,23.5,53.5,169.61,121.34
2016,9,14,7,0,292.0,48.0,1.4,24.0,91.0,269.57,211.37
2016,9,14,7,15,374.5,60.5,1.45,24.5,141.0,352.55,280.57
2016,9,14,7,30,457.0,73.0,1.5,25.0,191.0,449.33,357.05
2016,9,14,7,45,516.5,81.0,1.55,25.5,245.0,525.61,414.71
2016,9,14,8,0,576.0,89.0,1.6,26.0,299.0,604.9,471.03
2016,9,14,8,15,440.5,135.5,1.7,26.5,311.5,559.72,434.58
2016,9,14,8,30,305.0,182.0,1.8,27.0,324.0,490.67,379.92
2016,9,14,8,45,244.0,215.5,1.95,27.5,337.5,481.78,370.47
2016,9,14,9,0,183.0,249.0,2.1,28.0,351.0,447.46,342.2
2016,9,14,9,15,172.0,273.5,2.2,28.0,376.5,465.33,354.01
2016,9,14,9,30,161.0,298.0,2.3,28.0,402.0,481.67,364.37
2016,9,14,9,45,145.5,319.0,2.45,28.5,418.0,488.03,366.87
2016,9,14,10,0,130.0,340.0,2.6,29.0,434.0,493.06,368.49
2016,9,14,10,15,135.0,359.5,2.65,29.0,461.5,515.96,384.07
2016,9,14,10,30,140.0,379.0,2.7,29.0,489.0,537.91,398.84
2016,9,14,10,45,212.5,387.0,2.8,29.5,559.5,614.69,453.31
2016,9,14,11,0,285.0,395.0,2.9,30.0,630.0,710.08,518.49
2016,9,14,11,15,302.5,401.0,2.95,30.0,656.5,724.83,527.78
2016,9,14,11,30,320.0,407.0,3.0,30.0,683.0,737.41,536.16
2016,9,14,11,45,576.5,274.0,3.1,30.5,779.5,859.58,623.77
2016,9,14,12,0,833.0,141.0,3.2,31.0,876.0,931.27,671.36
2016,9,14,12,15,834.0,141.5,3.25,31.0,880.0,906.98,655.11
2016,9,14,12,30,835.0,142.0,3.3,31.0,884.0,879.42,637.47
2016,9,14,12,45,831.5,143.0,3.35,31.0,878.5,855.24,622.04
2016,9,14,13,0,828.0,144.0,3.4,31.0,873.0,817.44,597.47
2016,9,14,13,15,493.0,287.5,3.4,31.0,720.0,652.93,479.6
2016,9,14,13,30,158.0,431.0,3.4,31.0,567.0,492.26,360.89
2016,9,14,13,45,95.5,382.5,3.4,31.0,464.0,389.34,287.23
2016,9,14,14,0,33.0,334.0,3.4,31.0,361.0,301.12,222.57
2016,9,14,14,15,413.5,234.0,3.4,31.0,553.0,438.46,326.23
2016,9,14,14,30,794.0,134.0,3.4,31.0,745.0,523.08,384.56
2016,9,14,14,45,783.0,130.5,3.45,31.0,708.5,465.28,338.34
2016,9,14,15,0,772.0,127.0,3.5,31.0,672.0,407.38,291.32
2016,9,14,15,15,756.0,124.0,3.45,30.5,629.5,348.42,242.85
2016,9,14,15,30,740.0,121.0,3.4,30.0,587.0,290.49,194.51
2016,9,14,15,45,724.0,114.5,3.35,30.0,540.5,226.13,141.69
2016,9,14,16,0,708.0,108.0,3.3,30.0,494.0,167.76,96.98
2016,9,14,16,15,679.0,103.0,3.15,29.5,442.5,111.45,63.16
2016,9,14,16,30,650.0,98.0,3.0,29.0,391.0,70.11,53.21
2016,9,14,16,45,618.0,89.5,2.9,29.0,338.5,65.55,49.63
2016,9,14,17,0,586.0,81.0,2.8,29.0,286.0,60.75,45.74
2016,9,14,17,15,529.0,73.0,2.45,28.5,232.5,55.89,41.79
2016,9,14,17,30,472.0,65.0,2.1,28.0,179.0,50.93,37.57
2016,9,14,17,45,391.0,52.5,1.8,27.5,130.0,41.91,29.69
2016,9,14,18,0,310.0,40.0,1.5,27.0,81.0,32.61,21.25
2016,9,14,18,15,155.0,25.0,1.45,26.5,45.5,19.39,6.79
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,8.54,0.0
2016,9,14,18,45,0.0,5.0,1.35,25.5,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,4.5,0.75,22.0,5.0,0.0,0.0
2016,9,15,6,30,27.0,9.0,1.0,22.0,10.0,21.45,0.0
2016,9,15,6,45,93.5,33.0,1.25,22.5,45.0,114.89,80.25
2016,9,15,7,0,160.0,57.0,1.5,23.0,80.0,189.83,148.6
2016,9,15,7,15,226.0,78.5,1.4,23.5,127.5,265.44,212.04
2016,9,15,7,30,292.0,100.0,1.3,24.0,175.0,346.92,277.58
2016,9,15,7,45,343.0,117.0,1.2,25.0,226.0,431.72,341.44
2016,9,15,8,0,394.0,134.0,1.1,26.0,277.0,506.03,394.42
2016,9,15,8,15,434.5,147.5,1.1,26.5,328.5,570.01,438.84
2016,9,15,8,30,475.0,161.0,1.1,27.0,380.0,635.24,482.55
2016,9,15,8,45,508.5,170.0,1.1,27.5,430.0,689.57,517.31
2016,9,15,9,0,542.0,179.0,1.1,28.0,480.0,743.66,551.01
2016,9,15,9,15,384.0,235.5,1.2,28.0,458.5,645.84,480.02
2016,9,15,9,30,226.0,292.0,1.3,28.0,437.0,539.17,402.1
2016,9,15,9,45,141.5,302.5,1.45,28.5,395.5,465.7,347.56
2016,9,15,10,0,57.0,313.0,1.6,29.0,354.0,368.06,274.24
2016,9,15,10,15,39.0,298.0,1.7,29.0,327.0,329.74,245.93
2016,9,15,10,30,21.0,283.0,1.8,29.0,300.0,273.14,203.6
2016,9,15,10,45,341.0,257.5,1.95,29.5,538.5,649.03,480.61
2016,9,15,11,0,661.0,232.0,2.1,30.0,777.0,945.61,678.62
2016,9,15,11,15,467.0,325.5,2.15,30.0,715.5,829.43,595.3
2016,9,15,11,30,273.0,419.0,2.2,30.0,654.0,704.21,507.75
2016,9,15,11,45,300.0,418.0,2.3,30.5,679.5,717.14,517.1
2016,9,15,12,0,327.0,417.0,2.4,31.0,705.0,727.46,523.6
2016,9,15,12,15,500.0,333.0,2.45,31.0,775.0,802.02,577.38
2016,9,15,12,30,673.0,249.0,2.5,31.0,845.0,856.32,616.42
2016,9,15,12,45,668.0,250.5,2.55,31.0,839.0,823.38,594.14
2016,9,15,13,0,663.0,252.0,2.6,31.0,833.0,788.22,570.79
2016,9,15,13,15,658.0,250.5,2.6,31.0,819.5,748.49,543.79
2016,9,15,13,30,653.0,249.0,2.6,31.0,806.0,707.07,515.21
2016,9,15,13,45,633.5,253.5,2.6,31.5,782.5,659.45,480.65
2016,9,15,14,0,614.0,258.0,2.6,32.0,759.0,611.86,445.61
2016,9,15,14,15,603.0,253.0,2.6,31.5,730.0,561.94,410.15
2016,9,15,14,30,592.0,248.0,2.6,31.0,701.0,510.67,372.68
2016,9,15,14,45,616.0,221.0,2.65,31.0,672.0,460.9,334.41
2016,9,15,15,0,640.0,194.0,2.7,31.0,643.0,406.2,290.98
2016,9,15,15,15,448.0,237.0,2.7,31.0,541.5,329.11,234.23
2016,9,15,15,30,256.0,280.0,2.7,31.0,440.0,275.72,197.56
2016,9,15,15,45,408.5,222.0,2.75,31.0,453.5,240.41,164.06
2016,9,15,16,0,561.0,164.0,2.8,31.0,467.0,187.61,117.81
2016,9,15,16,15,528.5,154.5,2.65,30.5,417.0,136.61,87.09
2016,9,15,16,30,496.0,145.0,2.5,30.0,367.0,99.74,77.44
2016,9,15,16,45,463.5,130.5,2.45,29.5,316.0,91.54,71.12
2016,9,15,17,0,431.0,116.0,2.4,29.0,265.0,82.93,64.29
2016,9,15,17,15,373.5,101.5,2.1,28.5,213.5,73.71,56.75
2016,9,15,17,30,316.0,87.0,1.8,28.0,162.0,64.16,48.66
2016,9,15,17,45,247.5,67.0,1.55,27.5,115.5,50.2,36.57
2016,9,15,18,0,179.0,47.0,1.3,27.0,69.0,36.12,24.02
2016,9,15,18,15,89.5,23.5,1.25,26.5,34.5,18.53,4.97
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,21.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,22.0,14.0,40.44,0.0
2016,9,16,6,45,177.5,29.5,0.95,23.0,51.5,170.62,119.69
2016,9,16,7,0,296.0,47.0,1.1,24.0,89.0,272.77,213.11
2016,9,16,7,15,379.5,59.5,0.9,24.5,139.0,356.79,282.22
2016,9,16,7,30,463.0,72.0,0.7,25.0,189.0,454.68,357.37
2016,9,16,7,45,520.0,80.5,0.5,26.0,242.5,530.05,410.12
2016,9,16,8,0,577.0,89.0,0.3,27.0,296.0,608.2,460.04
2016,9,16,8,15,615.5,95.5,0.4,27.5,349.5,670.55,500.78
2016,9,16,8,30,654.0,102.0,0.5,28.0,403.0,733.18,540.64
2016,9,16,8,45,680.5,108.0,0.6,28.5,454.0,784.05,571.78
2016,9,16,9,0,707.0,114.0,0.7,29.0,505.0,833.55,601.59
2016,9,16,9,15,487.0,199.5,0.7,29.0,480.0,726.03,527.69
2016,9,16,9,30,267.0,285.0,0.7,29.0,455.0,593.35,433.19
2016,9,16,9,45,523.0,207.0,0.7,29.5,569.0,782.56,564.03
2016,9,16,10,0,779.0,129.0,0.7,30.0,683.0,958.67,670.23
2016,9,16,10,15,407.0,223.0,0.7,30.0,514.0,686.14,491.58
2016,9,16,10,30,35.0,317.0,0.7,30.0,345.0,343.24,249.35
2016,9,16,10,45,35.0,328.0,0.7,30.5,356.5,351.49,256.46
2016,9,16,11,0,35.0,339.0,0.7,31.0,368.0,359.46,261.1
2016,9,16,11,15,431.0,241.0,0.7,31.0,609.0,707.47,507.44
2016,9,16,11,30,827.0,143.0,0.7,31.0,850.0,983.46,677.72
2016,9,16,11,45,845.5,133.5,0.75,31.5,865.5,959.27,658.55
2016,9,16,12,0,864.0,124.0,0.8,32.0,881.0,944.76,649.51
2016,9,16,12,15,865.0,124.5,0.85,32.0,884.5,919.77,635.35
2016,9,16,12,30,866.0,125.0,0.9,32.0,888.0,891.39,619.16
2016,9,16,12,45,864.5,125.0,1.0,32.5,883.0,857.17,598.77
2016,9,16,13,0,863.0,125.0,1.1,33.0,878.0,820.01,576.31
2016,9,16,13,15,859.5,124.0,1.15,33.0,864.5,777.67,550.76
2016,9,16,13,30,856.0,123.0,1.2,33.0,851.0,732.92,522.35
2016,9,16,13,45,852.0,121.0,1.25,33.0,829.5,684.75,490.11
2016,9,16,14,0,848.0,119.0,1.3,33.0,808.0,634.62,455.5
2016,9,16,14,15,840.0,117.0,1.4,33.0,778.5,580.48,417.24
2016,9,16,14,30,832.0,115.0,1.5,33.0,749.0,525.22,376.65
2016,9,16,14,45,816.0,115.5,1.6,33.0,711.0,466.55,332.07
2016,9,16,15,0,800.0,116.0,1.7,33.0,673.0,408.14,286.07
2016,9,16,15,15,784.0,112.5,1.75,32.5,630.0,347.1,237.22
2016,9,16,15,30,768.0,109.0,1.8,32.0,587.0,287.05,188.2
2016,9,16,15,45,748.5,105.0,1.85,32.0,539.5,227.2,139.72
2016,9,16,16,0,729.0,101.0,1.9,32.0,492.0,164.12,92.39
2016,9,16,16,15,700.0,96.0,1.85,31.5,440.0,106.54,58.66
2016,9,16,16,30,671.0,91.0,1.8,31.0,388.0,65.8,49.19
2016,9,16,16,45,632.0,84.5,1.75,31.0,334.0,62.39,46.58
2016,9,16,17,0,593.0,78.0,1.7,31.0,280.0,58.86,43.77
2016,9,16,17,15,534.0,70.0,1.55,30.0,226.0,53.88,39.82
2016,9,16,17,30,475.0,62.0,1.4,29.0,172.0,48.8,35.58
2016,9,16,17,45,387.0,50.0,1.25,28.5,123.5,40.07,27.93
2016,9,16,18,0,299.0,38.0,1.1,28.0,75.0,31.12,19.71
2016,9,16,18,15,149.5,19.0,1.1,27.5,37.5,14.82,1.39
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,14.0,53.92,0.0
2016,9,17,6,45,213.0,27.5,1.7,23.5,52.5,187.46,130.26
2016,9,17,7,0,341.0,43.0,2.0,24.0,91.0,298.8,234.41
2016,9,17,7,15,425.5,53.5,1.85,24.5,141.5,386.25,307.48
2016,9,17,7,30,510.0,64.0,1.7,25.0,192.0,480.67,381.92
2016,9,17,7,45,562.0,72.0,1.55,26.0,245.5,553.27,434.15
2016,9,17,8,0,614.0,80.0,1.4,27.0,299.0,628.34,484.61
2016,9,17,8,15,651.5,85.5,1.15,27.5,353.0,689.78,522.61
2016,9,17,8,30,689.0,91.0,0.9,28.0,407.0,751.4,558.24
2016,9,17,8,45,712.0,97.0,0.65,29.0,457.5,800.12,581.76
2016,9,17,9,0,735.0,103.0,0.4,30.0,508.0,841.9,599.1
2016,9,17,9,15,755.0,106.5,0.45,30.0,555.0,881.1,621.99
2016,9,17,9,30,775.0,110.0,0.5,30.0,602.0,917.75,643.16
2016,9,17,9,45,531.0,216.5,0.55,30.5,564.0,802.17,567.64
2016,9,17,10,0,287.0,323.0,0.6,31.0,526.0,656.0,466.98
2016,9,17,10,15,184.0,341.0,0.7,31.0,474.0,546.99,393.89
2016,9,17,10,30,81.0,359.0,0.8,31.0,422.0,436.29,316.14
2016,9,17,10,45,161.0,379.5,0.9,31.5,509.5,556.32,400.42
2016,9,17,11,0,241.0,400.0,1.0,32.0,597.0,652.8,464.57
2016,9,17,11,15,538.5,268.0,1.05,32.0,723.0,843.49,593.93
2016,9,17,11,30,836.0,136.0,1.1,32.0,849.0,972.11,673.65
2016,9,17,11,45,836.5,138.5,1.15,32.5,860.5,955.84,661.21
2016,9,17,12,0,837.0,141.0,1.2,33.0,872.0,948.46,656.07
2016,9,17,12,15,838.0,141.0,1.2,33.0,875.5,910.93,633.05
2016,9,17,12,30,839.0,141.0,1.2,33.0,879.0,882.56,615.93
2016,9,17,12,45,838.0,140.5,1.3,33.0,873.5,848.9,596.62
2016,9,17,13,0,837.0,140.0,1.4,33.0,868.0,812.39,575.22
2016,9,17,13,15,833.0,139.5,1.45,33.0,854.5,778.23,554.48
2016,9,17,13,30,829.0,139.0,1.5,33.0,841.0,733.21,524.77
2016,9,17,13,45,823.5,137.0,1.55,33.0,819.0,683.72,491.37
2016,9,17,14,0,818.0,135.0,1.6,33.0,797.0,632.52,455.79
2016,9,17,14,15,809.0,133.0,1.6,33.0,767.0,577.87,416.38
2016,9,17,14,30,800.0,131.0,1.6,33.0,737.0,522.36,375.09
2016,9,17,14,45,775.0,135.0,1.65,33.0,697.5,464.09,330.71
2016,9,17,15,0,750.0,139.0,1.7,33.0,658.0,404.19,283.9
2016,9,17,15,15,732.5,135.0,1.7,32.5,615.0,344.27,236.2
2016,9,17,15,30,715.0,131.0,1.7,32.0,572.0,285.65,188.69
2016,9,17,15,45,692.0,126.0,1.75,32.0,524.5,226.78,141.54
2016,9,17,16,0,669.0,121.0,1.8,32.0,477.0,170.46,99.74
2016,9,17,16,15,638.0,114.5,1.75,31.5,425.0,115.35,67.54
2016,9,17,16,30,607.0,108.0,1.7,31.0,373.0,77.34,58.72
2016,9,17,16,45,565.0,100.0,1.65,31.0,320.0,73.36,55.67
2016,9,17,17,0,523.0,92.0,1.6,31.0,267.0,69.23,52.39
2016,9,17,17,15,461.5,81.5,1.45,30.5,214.5,60.63,45.35
2016,9,17,17,30,400.0,71.0,1.3,30.0,162.0,53.41,39.23
2016,9,17,17,45,310.0,56.0,1.2,29.5,114.5,42.56,29.81
2016,9,17,18,0,220.0,41.0,1.1,29.0,67.0,31.48,19.76
2016,9,17,18,15,110.0,20.5,1.15,28.5,33.5,15.91,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.0,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,23.0,12.0,27.96,0.0
2016,9,18,6,45,140.5,30.0,1.8,23.5,47.5,150.68,102.16
2016,9,18,7,0,245.0,49.0,2.0,24.0,83.0,246.11,192.59
2016,9,18,7,15,329.0,63.5,2.0,24.5,132.0,330.62,263.79
2016,9,18,7,30,413.0,78.0,2.0,25.0,181.0,423.23,338.22
2016,9,18,7,45,471.5,88.0,2.0,25.5,234.0,497.14,395.04
2016,9,18,8,0,530.0,98.0,2.0,26.0,287.0,582.71,457.29
2016,9,18,8,15,570.5,105.5,2.0,26.5,339.5,646.55,500.81
2016,9,18,8,30,611.0,113.0,2.0,27.0,392.0,710.81,543.19
2016,9,18,8,45,640.0,119.5,2.0,27.5,442.5,763.34,576.12
2016,9,18,9,0,669.0,126.0,2.0,28.0,493.0,814.69,607.49
2016,9,18,9,15,691.0,130.5,1.9,28.0,540.0,855.33,631.35
2016,9,18,9,30,713.0,135.0,1.8,28.0,587.0,893.71,653.33
2016,9,18,9,45,727.0,140.0,1.75,28.5,627.5,922.13,667.75
2016,9,18,10,0,741.0,145.0,1.7,29.0,668.0,947.47,680.14
2016,9,18,10,15,753.5,148.0,1.6,29.0,703.0,957.97,683.82
2016,9,18,10,30,766.0,151.0,1.5,29.0,738.0,972.82,690.41
2016,9,18,10,45,774.0,154.0,1.4,29.5,766.0,979.43,690.44
2016,9,18,11,0,782.0,157.0,1.3,30.0,794.0,982.29,688.31
2016,9,18,11,15,788.0,158.5,1.15,30.5,814.0,977.8,680.97
2016,9,18,11,30,794.0,160.0,1.0,31.0,834.0,969.55,671.49
2016,9,18,11,45,830.0,140.0,0.85,31.5,853.5,964.39,663.95
2016,9,18,12,0,866.0,120.0,0.7,32.0,873.0,943.21,646.82
2016,9,18,12,15,866.5,120.0,0.6,32.0,876.5,917.14,629.35
2016,9,18,12,30,867.0,120.0,0.5,32.0,880.0,887.72,610.02
2016,9,18,12,45,867.0,119.0,0.4,32.0,875.0,853.72,588.02
2016,9,18,13,0,867.0,118.0,0.3,32.0,870.0,816.7,564.31
2016,9,18,13,15,864.0,117.5,0.35,32.0,856.0,774.97,540.13
2016,9,18,13,30,861.0,117.0,0.4,32.0,842.0,730.75,513.25
2016,9,18,13,45,686.5,209.5,0.45,32.0,778.5,657.65,463.21
2016,9,18,14,0,512.0,302.0,0.5,32.0,715.0,583.97,412.65
2016,9,18,14,15,674.0,206.0,0.55,32.0,727.5,563.39,400.08
2016,9,18,14,30,836.0,110.0,0.6,32.0,740.0,522.1,370.67
2016,9,18,14,45,698.5,166.0,0.7,32.0,674.5,452.93,320.4
2016,9,18,15,0,561.0,222.0,0.8,32.0,609.0,394.86,277.95
2016,9,18,15,15,666.5,163.5,0.85,32.0,594.0,344.94,236.62
2016,9,18,15,30,772.0,105.0,0.9,32.0,579.0,283.62,184.16
2016,9,18,15,45,751.0,101.5,0.95,32.0,530.5,223.63,136.19
2016,9,18,16,0,730.0,98.0,1.0,32.0,482.0,165.81,93.48
2016,9,18,16,15,700.5,93.0,1.0,31.5,430.5,103.11,56.46
2016,9,18,16,30,671.0,88.0,1.0,31.0,379.0,64.0,47.7
2016,9,18,16,45,631.5,81.5,1.0,31.0,325.0,60.49,45.01
2016,9,18,17,0,592.0,75.0,1.0,31.0,271.0,56.86,42.11
2016,9,18,17,15,530.5,67.0,0.95,30.0,217.5,51.78,38.04
2016,9,18,17,30,469.0,59.0,0.9,29.0,164.0,46.6,33.68
2016,9,18,17,45,375.0,47.5,0.85,28.5,115.5,38.19,26.26
2016,9,18,18,0,281.0,36.0,0.8,28.0,67.0,29.6,18.19
2016,9,18,18,15,140.5,18.0,0.85,27.5,33.5,14.05,0.0
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,12.0,36.32,0.0
2016,9,19,6,45,191.0,26.5,2.2,24.5,50.0,173.26,115.84
2016,9,19,7,0,330.0,42.0,2.5,25.0,88.0,292.54,228.65
2016,9,19,7,15,420.0,52.5,2.55,25.5,138.5,383.38,305.12
2016,9,19,7,30,510.0,63.0,2.6,26.0,189.0,481.74,383.85
2016,9,19,7,45,572.5,69.0,2.65,27.0,244.0,559.99,441.83
2016,9,19,8,0,635.0,75.0,2.7,28.0,299.0,641.45,499.05
2016,9,19,8,15,672.5,80.5,2.6,28.5,353.5,703.61,540.26
2016,9,19,8,30,710.0,86.0,2.5,29.0,408.0,765.93,580.01
2016,9,19,8,45,737.0,90.0,2.45,29.5,460.0,811.68,607.38
2016,9,19,9,0,764.0,94.0,2.4,30.0,512.0,860.76,636.37
2016,9,19,9,15,783.5,97.0,2.25,30.5,559.0,899.4,656.89
2016,9,19,9,30,803.0,100.0,2.1,31.0,606.0,935.39,675.18
2016,9,19,9,45,817.5,103.0,2.0,31.5,648.0,963.44,688.49
2016,9,19,10,0,832.0,106.0,1.9,32.0,690.0,988.16,699.56
2016,9,19,10,15,842.5,108.0,1.85,32.0,725.5,991.63,699.41
2016,9,19,10,30,853.0,110.0,1.8,32.0,761.0,1003.7,704.95
2016,9,19,10,45,861.5,110.5,1.8,32.5,789.5,1008.29,705.13
2016,9,19,11,0,870.0,111.0,1.8,33.0,818.0,1009.02,703.17
2016,9,19,11,15,875.0,112.0,1.9,33.0,838.0,1002.85,699.88
2016,9,19,11,30,880.0,113.0,2.0,33.0,858.0,992.77,694.32
2016,9,19,11,45,885.0,112.0,2.1,33.5,870.5,976.76,683.78
2016,9,19,12,0,890.0,111.0,2.2,34.0,883.0,956.96,670.96
2016,9,19,12,15,890.5,111.5,2.25,34.0,886.0,930.79,655.08
2016,9,19,12,30,891.0,112.0,2.3,34.0,889.0,901.16,637.02
2016,9,19,12,45,890.5,111.0,2.4,34.5,883.5,865.94,614.44
2016,9,19,13,0,890.0,110.0,2.5,35.0,878.0,827.64,589.76
2016,9,19,13,15,886.5,109.5,2.55,35.0,864.0,784.6,562.64
2016,9,19,13,30,883.0,109.0,2.6,35.0,850.0,739.06,532.99
2016,9,19,13,45,877.0,108.0,2.7,35.0,827.5,689.08,498.58
2016,9,19,14,0,871.0,107.0,2.8,35.0,805.0,637.27,461.83
2016,9,19,14,15,863.0,105.5,2.85,34.5,774.5,582.28,422.37
2016,9,19,14,30,855.0,104.0,2.9,34.0,744.0,526.12,380.57
2016,9,19,14,45,843.5,102.0,2.95,34.0,706.5,467.07,334.41
2016,9,19,15,0,832.0,100.0,3.0,34.0,669.0,407.77,286.59
2016,9,19,15,15,816.5,97.0,3.0,33.5,625.5,342.99,234.07
2016,9,19,15,30,801.0,94.0,3.0,33.0,582.0,281.55,183.21
2016,9,19,15,45,779.5,91.0,3.0,33.0,533.0,220.1,133.12
2016,9,19,16,0,758.0,88.0,3.0,33.0,484.0,160.85,88.85
2016,9,19,16,15,729.0,84.0,2.85,32.5,431.5,102.83,55.76
