Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,16,30,700.0,80.0,2.7,32.0,379.0,58.91,43.37
2016,9,19,16,45,659.5,74.5,2.55,32.0,325.0,55.85,41.01
2016,9,19,17,0,619.0,69.0,2.4,32.0,271.0,52.71,38.49
2016,9,19,17,15,557.5,61.5,2.2,31.0,216.5,47.79,34.54
2016,9,19,17,30,496.0,54.0,2.0,30.0,162.0,42.79,30.31
2016,9,19,17,45,396.5,43.5,1.8,29.5,113.5,35.0,23.44
2016,9,19,18,0,297.0,33.0,1.6,29.0,65.0,27.11,15.9
2016,9,19,18,15,148.5,16.5,1.6,28.5,32.5,13.48,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.5,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,69.0,11.0,1.6,23.0,12.0,45.26,0.0
2016,9,20,6,45,213.5,25.5,1.85,23.5,50.5,186.99,123.11
2016,9,20,7,0,358.0,40.0,2.1,24.0,89.0,308.95,241.74
2016,9,20,7,15,447.0,50.0,2.0,24.5,140.5,399.78,318.07
2016,9,20,7,30,536.0,60.0,1.9,25.0,192.0,498.09,395.81
2016,9,20,7,45,597.5,66.0,1.85,26.0,247.5,576.59,452.67
2016,9,20,8,0,659.0,72.0,1.8,27.0,303.0,658.24,508.57
2016,9,20,8,15,696.0,77.0,1.7,27.5,358.0,720.18,548.42
2016,9,20,8,30,733.0,82.0,1.6,28.0,413.0,777.72,583.61
2016,9,20,8,45,761.0,85.0,1.5,29.0,465.5,828.7,611.81
2016,9,20,9,0,789.0,88.0,1.4,30.0,518.0,878.06,637.82
2016,9,20,9,15,808.0,91.0,1.45,30.5,565.5,916.72,659.37
2016,9,20,9,30,827.0,94.0,1.5,31.0,613.0,952.64,679.04
2016,9,20,9,45,840.5,97.0,1.55,31.5,655.5,968.3,685.95
2016,9,20,10,0,854.0,100.0,1.6,32.0,698.0,992.0,698.15
2016,9,20,10,15,864.0,101.5,1.65,32.0,733.5,1006.83,706.27
2016,9,20,10,30,874.0,103.0,1.7,32.0,769.0,1017.91,712.32
2016,9,20,10,45,881.0,105.0,1.8,32.5,797.0,1022.62,713.87
2016,9,20,11,0,888.0,107.0,1.9,33.0,825.0,1023.33,713.17
2016,9,20,11,15,893.0,108.0,1.9,33.0,845.5,1016.95,708.49
2016,9,20,11,30,898.0,109.0,1.9,33.0,866.0,1006.58,701.6
2016,9,20,11,45,900.5,109.5,1.95,33.5,878.0,989.33,689.84
2016,9,20,12,0,903.0,110.0,2.0,34.0,890.0,968.28,675.9
2016,9,20,12,15,903.5,110.0,2.0,34.0,893.0,941.19,659.13
2016,9,20,12,30,904.0,110.0,2.0,34.0,896.0,910.61,640.23
2016,9,20,12,45,902.5,110.0,2.0,34.0,890.0,874.98,618.13
2016,9,20,13,0,901.0,110.0,2.0,34.0,884.0,836.28,593.98
2016,9,20,13,15,897.5,109.0,2.0,34.0,869.5,792.23,566.2
2016,9,20,13,30,894.0,108.0,2.0,34.0,855.0,745.66,535.99
2016,9,20,13,45,888.0,107.0,2.05,34.0,832.5,695.1,501.36
2016,9,20,14,0,882.0,106.0,2.1,34.0,810.0,642.66,464.41
2016,9,20,14,15,578.0,227.5,2.05,34.0,682.0,527.01,380.48
2016,9,20,14,30,274.0,349.0,2.0,34.0,554.0,427.13,308.31
2016,9,20,14,45,542.0,231.5,2.0,34.0,610.0,433.4,310.62
2016,9,20,15,0,810.0,114.0,2.0,34.0,666.0,408.0,285.44
2016,9,20,15,15,793.5,111.0,2.0,34.0,622.0,346.48,235.37
2016,9,20,15,30,777.0,108.0,2.0,34.0,578.0,286.02,185.69
2016,9,20,15,45,754.5,104.0,2.0,34.0,528.5,224.96,136.74
2016,9,20,16,0,732.0,100.0,2.0,34.0,479.0,161.1,89.58
2016,9,20,16,15,701.0,95.0,1.9,33.5,426.5,103.23,56.8
2016,9,20,16,30,670.0,90.0,1.8,33.0,374.0,65.71,48.75
2016,9,20,16,45,626.5,83.5,1.7,32.5,319.0,62.21,46.17
2016,9,20,17,0,583.0,77.0,1.6,32.0,264.0,58.62,43.39
2016,9,20,17,15,518.5,68.5,1.45,31.0,210.5,53.19,39.03
2016,9,20,17,30,454.0,60.0,1.3,30.0,157.0,47.67,34.36
2016,9,20,17,45,353.0,47.0,1.15,29.5,108.5,37.98,25.84
2016,9,20,18,0,252.0,34.0,1.0,29.0,60.0,26.38,15.1
2016,9,20,18,15,126.0,17.0,1.0,28.5,30.0,13.27,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,22.5,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,16.41,0.0
2016,9,21,6,45,114.0,29.0,0.8,23.5,43.0,121.12,76.03
2016,9,21,7,0,208.0,51.0,0.9,24.0,78.0,228.75,177.17
2016,9,21,7,15,289.0,68.5,0.95,24.5,127.0,313.36,247.69
2016,9,21,7,30,370.0,86.0,1.0,25.0,176.0,405.75,321.11
2016,9,21,7,45,439.0,96.5,1.1,26.0,230.0,486.51,382.09
2016,9,21,8,0,508.0,107.0,1.2,27.0,284.0,572.03,443.55
2016,9,21,8,15,377.0,145.5,1.2,27.5,289.5,524.87,404.4
2016,9,21,8,30,246.0,184.0,1.2,28.0,295.0,447.48,343.79
2016,9,21,8,45,244.5,212.5,1.25,28.5,334.0,484.72,369.24
2016,9,21,9,0,243.0,241.0,1.3,29.0,373.0,499.98,378.04
2016,9,21,9,15,476.0,194.0,1.35,29.0,482.0,713.73,530.81
2016,9,21,9,30,709.0,147.0,1.4,29.0,591.0,906.81,656.44
2016,9,21,9,45,738.5,145.5,1.45,29.5,635.5,942.9,674.74
2016,9,21,10,0,768.0,144.0,1.5,30.0,680.0,976.15,692.93
2016,9,21,10,15,552.5,243.0,1.55,30.5,638.5,859.63,615.17
2016,9,21,10,30,337.0,342.0,1.6,31.0,597.0,723.99,520.43
2016,9,21,10,45,584.0,242.5,1.65,31.5,705.0,889.68,633.88
2016,9,21,11,0,831.0,143.0,1.7,32.0,813.0,1018.44,712.06
2016,9,21,11,15,454.0,271.5,1.8,32.0,639.0,764.86,546.77
2016,9,21,11,30,77.0,400.0,1.9,32.0,465.0,457.7,331.01
2016,9,21,11,45,216.5,399.5,2.0,32.5,585.5,603.63,436.27
2016,9,21,12,0,356.0,399.0,2.1,33.0,706.0,739.88,528.11
2016,9,21,12,15,620.5,262.5,2.2,33.0,799.0,850.01,605.81
2016,9,21,12,30,885.0,126.0,2.3,33.0,892.0,909.18,645.7
2016,9,21,12,45,670.0,238.0,2.4,33.0,815.5,814.77,583.19
2016,9,21,13,0,455.0,350.0,2.5,33.0,739.0,707.14,508.08
2016,9,21,13,15,667.0,236.0,2.55,33.0,796.0,743.08,537.06
2016,9,21,13,30,879.0,122.0,2.6,33.0,853.0,747.07,542.87
2016,9,21,13,45,874.0,120.0,2.65,33.0,830.5,696.75,507.45
2016,9,21,14,0,869.0,118.0,2.7,33.0,808.0,644.53,470.07
2016,9,21,14,15,861.0,116.5,2.75,33.0,777.5,589.35,429.42
2016,9,21,14,30,853.0,115.0,2.8,33.0,747.0,533.02,386.59
2016,9,21,14,45,843.0,112.0,2.85,33.0,709.5,472.76,339.51
2016,9,21,15,0,833.0,109.0,2.9,33.0,672.0,411.96,290.51
2016,9,21,15,15,817.0,106.0,2.9,32.5,628.0,349.21,239.34
2016,9,21,15,30,801.0,103.0,2.9,32.0,584.0,287.43,188.17
2016,9,21,15,45,781.5,98.5,2.9,32.0,535.0,225.03,137.27
2016,9,21,16,0,762.0,94.0,2.9,32.0,486.0,164.63,92.15
2016,9,21,16,15,732.5,89.5,2.8,31.5,432.5,100.43,54.67
2016,9,21,16,30,703.0,85.0,2.7,31.0,379.0,62.71,46.75
2016,9,21,16,45,663.0,78.5,2.6,30.5,324.0,59.05,43.98
2016,9,21,17,0,623.0,72.0,2.5,30.0,269.0,55.28,41.0
2016,9,21,17,15,560.0,64.0,2.2,29.0,214.0,50.05,36.74
2016,9,21,17,30,497.0,56.0,1.9,28.0,159.0,44.73,32.17
2016,9,21,17,45,396.5,44.0,1.65,27.5,110.0,35.72,24.15
2016,9,21,18,0,296.0,32.0,1.4,27.0,61.0,26.51,15.06
2016,9,21,18,15,148.0,16.0,1.4,26.5,30.5,13.66,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,31.0,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,62.0,9.0,1.1,21.0,10.0,40.16,0.0
2016,9,22,6,45,189.0,26.0,1.35,21.5,47.0,171.35,107.14
2016,9,22,7,0,316.0,43.0,1.6,22.0,84.0,285.88,224.34
2016,9,22,7,15,403.5,55.0,1.5,22.5,135.0,377.53,301.62
2016,9,22,7,30,491.0,67.0,1.4,23.0,186.0,475.63,379.56
2016,9,22,7,45,542.0,77.5,1.3,24.0,239.5,550.12,433.86
2016,9,22,8,0,593.0,88.0,1.2,25.0,293.0,626.93,486.15
2016,9,22,8,15,632.5,94.5,1.3,26.0,347.5,690.85,528.22
2016,9,22,8,30,672.0,101.0,1.4,27.0,402.0,754.97,568.94
2016,9,22,8,45,696.0,108.0,1.5,28.0,453.0,805.19,598.98
2016,9,22,9,0,720.0,115.0,1.6,29.0,504.0,853.79,627.32
2016,9,22,9,15,741.0,119.5,1.7,29.0,551.0,894.4,652.47
2016,9,22,9,30,762.0,124.0,1.8,29.0,598.0,932.54,675.93
2016,9,22,9,45,776.0,128.0,1.95,29.5,640.0,953.55,687.57
2016,9,22,10,0,790.0,132.0,2.1,30.0,682.0,978.12,701.65
2016,9,22,10,15,801.5,135.0,2.15,30.0,717.0,995.52,711.52
2016,9,22,10,30,813.0,138.0,2.2,30.0,752.0,1009.23,719.25
2016,9,22,10,45,819.0,141.0,2.25,30.5,779.5,1013.51,719.79
2016,9,22,11,0,825.0,144.0,2.3,31.0,807.0,1013.89,718.14
2016,9,22,11,15,830.0,145.5,2.35,31.0,826.5,1007.75,714.05
2016,9,22,11,30,835.0,147.0,2.4,31.0,846.0,997.73,707.72
2016,9,22,11,45,828.5,153.0,2.5,31.5,855.0,977.39,694.09
2016,9,22,12,0,822.0,159.0,2.6,32.0,864.0,953.57,678.37
2016,9,22,12,15,530.0,294.5,2.65,32.0,750.0,795.05,571.98
2016,9,22,12,30,238.0,430.0,2.7,32.0,636.0,617.06,446.21
2016,9,22,12,45,275.5,418.5,2.8,32.5,655.0,635.11,459.56
2016,9,22,13,0,313.0,407.0,2.9,33.0,674.0,635.88,460.0
2016,9,22,13,15,556.5,284.0,2.95,33.0,749.0,699.12,508.0
2016,9,22,13,30,800.0,161.0,3.0,33.0,824.0,731.23,533.1
2016,9,22,13,45,787.5,162.5,3.1,33.0,799.5,680.92,497.42
2016,9,22,14,0,775.0,164.0,3.2,33.0,775.0,629.62,460.61
2016,9,22,14,15,764.5,161.0,3.25,33.0,744.5,574.73,420.14
2016,9,22,14,30,754.0,158.0,3.3,33.0,714.0,518.61,377.58
2016,9,22,14,45,719.5,164.0,3.35,33.0,672.5,459.05,331.38
2016,9,22,15,0,685.0,170.0,3.4,33.0,631.0,402.05,286.06
2016,9,22,15,15,665.0,165.0,3.4,32.5,587.5,344.0,239.46
2016,9,22,15,30,645.0,160.0,3.4,32.0,544.0,287.78,193.75
2016,9,22,15,45,325.5,163.5,3.45,32.0,357.0,181.97,122.84
2016,9,22,16,0,6.0,167.0,3.5,32.0,170.0,133.11,98.68
2016,9,22,16,15,260.0,149.0,3.4,31.5,257.0,119.13,81.91
2016,9,22,16,30,514.0,131.0,3.3,31.0,344.0,91.91,70.91
2016,9,22,16,45,465.0,119.5,3.25,30.5,291.0,85.13,65.69
2016,9,22,17,0,416.0,108.0,3.2,30.0,238.0,78.11,60.09
2016,9,22,17,15,350.5,92.5,2.9,29.5,186.5,67.9,51.59
2016,9,22,17,30,285.0,77.0,2.6,29.0,135.0,57.35,42.52
2016,9,22,17,45,194.5,56.5,2.3,28.5,90.0,43.03,29.99
2016,9,22,18,0,104.0,36.0,2.0,28.0,45.0,27.73,15.5
2016,9,22,18,15,52.0,18.0,1.95,27.5,22.5,15.36,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,120.5,22.5,2.4,23.5,38.0,125.07,73.63
2016,9,23,7,0,241.0,45.0,2.7,24.0,76.0,242.66,189.18
2016,9,23,7,15,332.0,58.5,2.85,24.5,124.5,330.74,264.51
2016,9,23,7,30,423.0,72.0,3.0,25.0,173.0,427.82,343.82
2016,9,23,7,45,505.5,77.0,3.2,25.5,228.5,522.23,417.64
2016,9,23,8,0,588.0,82.0,3.4,26.0,284.0,616.68,487.54
2016,9,23,8,15,628.5,88.0,3.45,26.0,337.5,680.44,532.89
2016,9,23,8,30,669.0,94.0,3.5,26.0,391.0,744.57,577.35
2016,9,23,8,45,385.5,165.5,3.6,26.5,341.5,579.28,451.6
2016,9,23,9,0,102.0,237.0,3.7,27.0,292.0,343.19,266.11
2016,9,23,9,15,104.5,260.0,3.75,27.5,321.0,369.82,285.55
2016,9,23,9,30,107.0,283.0,3.8,28.0,350.0,395.99,303.58
2016,9,23,9,45,467.5,192.5,3.85,28.5,513.0,715.96,544.41
2016,9,23,10,0,828.0,102.0,3.9,29.0,676.0,970.18,715.75
2016,9,23,10,15,561.0,226.0,3.9,29.0,624.0,850.82,631.28
2016,9,23,10,30,294.0,350.0,3.9,29.0,572.0,690.37,512.61
2016,9,23,10,45,580.5,229.0,3.95,29.5,687.0,873.78,645.57
2016,9,23,11,0,867.0,108.0,4.0,30.0,802.0,1004.39,729.94
2016,9,23,11,15,872.0,109.0,4.0,30.0,821.5,997.98,723.98
2016,9,23,11,30,877.0,110.0,4.0,30.0,841.0,987.67,716.69
2016,9,23,11,45,870.0,116.5,4.0,30.5,850.0,967.59,701.74
2016,9,23,12,0,863.0,123.0,4.0,31.0,859.0,943.96,684.68
2016,9,23,12,15,631.0,249.5,4.05,31.0,788.5,847.95,619.42
2016,9,23,12,30,399.0,376.0,4.1,31.0,718.0,720.72,527.54
2016,9,23,12,45,324.5,398.0,4.15,31.5,675.0,657.51,481.76
2016,9,23,13,0,250.0,420.0,4.2,32.0,632.0,597.59,437.61
2016,9,23,13,15,551.0,271.0,4.2,32.0,728.0,683.32,503.92
2016,9,23,13,30,852.0,122.0,4.2,32.0,824.0,727.09,538.47
2016,9,23,13,45,844.0,121.5,4.25,32.0,801.0,677.28,502.0
2016,9,23,14,0,836.0,121.0,4.3,32.0,778.0,625.92,464.01
2016,9,23,14,15,580.0,226.0,4.3,32.0,673.0,526.48,388.93
2016,9,23,14,30,324.0,331.0,4.3,32.0,568.0,438.24,322.82
2016,9,23,14,45,558.0,221.5,4.35,32.0,605.0,431.86,315.67
2016,9,23,15,0,792.0,112.0,4.4,32.0,642.0,397.67,283.73
2016,9,23,15,15,775.0,109.0,4.35,31.5,598.5,337.09,233.5
2016,9,23,15,30,758.0,106.0,4.3,31.0,555.0,277.67,183.71
2016,9,23,15,45,602.0,141.0,4.3,31.0,478.0,218.19,140.21
2016,9,23,16,0,446.0,176.0,4.3,31.0,401.0,178.16,116.21
2016,9,23,16,15,523.5,137.5,4.15,30.5,373.0,121.12,77.25
2016,9,23,16,30,601.0,99.0,4.0,30.0,345.0,71.96,54.69
2016,9,23,16,45,579.5,87.0,3.85,30.0,295.5,64.85,48.96
2016,9,23,17,0,558.0,75.0,3.7,30.0,246.0,57.32,42.72
2016,9,23,17,15,489.5,66.0,3.4,29.0,193.5,51.44,37.88
2016,9,23,17,30,421.0,57.0,3.1,28.0,141.0,45.46,32.7
2016,9,23,17,45,315.0,43.5,2.8,27.5,95.0,33.55,22.2
2016,9,23,18,0,209.0,30.0,2.5,27.0,49.0,23.28,11.72
2016,9,23,18,15,104.5,15.0,2.55,26.5,24.5,12.8,0.0
2016,9,23,18,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,118.5,22.5,2.85,23.0,37.0,123.86,69.75
2016,9,24,7,0,237.0,45.0,3.0,23.0,74.0,241.13,188.51
2016,9,24,7,15,327.5,58.5,3.1,23.5,122.5,328.67,263.97
2016,9,24,7,30,418.0,72.0,3.2,24.0,171.0,425.21,343.34
2016,9,24,7,45,481.5,81.0,3.35,24.5,224.0,508.98,409.39
2016,9,24,8,0,545.0,90.0,3.5,25.0,277.0,592.02,471.35
2016,9,24,8,15,272.5,77.5,3.6,25.0,171.0,350.63,283.01
2016,9,24,8,30,0.0,65.0,3.7,25.0,65.0,53.87,38.35
2016,9,24,8,45,351.0,87.5,3.85,25.5,275.0,449.72,360.83
2016,9,24,9,0,702.0,110.0,4.0,26.0,485.0,832.43,639.46
2016,9,24,9,15,444.5,197.5,4.0,26.5,442.5,689.6,530.02
2016,9,24,9,30,187.0,285.0,4.0,27.0,400.0,499.39,382.97
2016,9,24,9,45,231.0,300.5,4.05,27.5,453.0,559.27,426.9
2016,9,24,10,0,275.0,316.0,4.1,28.0,506.0,641.23,484.27
2016,9,24,10,15,289.5,323.5,4.05,28.0,532.5,661.33,497.24
2016,9,24,10,30,304.0,331.0,4.0,28.0,559.0,680.11,509.57
2016,9,24,10,45,568.5,227.5,4.0,28.5,674.0,860.52,639.43
2016,9,24,11,0,833.0,124.0,4.0,29.0,789.0,987.56,722.04
2016,9,24,11,15,559.0,262.5,4.0,29.0,713.5,861.44,634.13
2016,9,24,11,30,285.0,401.0,4.0,29.0,638.0,702.74,517.73
2016,9,24,11,45,565.0,266.0,4.0,29.5,744.0,840.48,619.37
2016,9,24,12,0,845.0,131.0,4.0,30.0,850.0,934.98,682.54
2016,9,24,12,15,845.5,131.0,4.0,30.0,852.5,908.83,664.38
2016,9,24,12,30,846.0,131.0,4.0,30.0,855.0,879.43,644.92
2016,9,24,12,45,432.5,214.5,4.05,30.0,585.0,587.92,440.15
2016,9,24,13,0,19.0,298.0,4.1,30.0,315.0,269.25,199.72
2016,9,24,13,15,96.5,354.0,4.05,30.0,434.5,384.38,287.09
2016,9,24,13,30,174.0,410.0,4.0,30.0,554.0,488.56,362.96
2016,9,24,13,45,495.0,269.5,4.0,30.0,660.5,579.05,432.24
2016,9,24,14,0,816.0,129.0,4.0,30.0,767.0,623.21,465.41
2016,9,24,14,15,806.5,127.0,4.0,30.0,736.5,568.15,423.01
2016,9,24,14,30,797.0,125.0,4.0,30.0,706.0,512.31,379.31
2016,9,24,14,45,751.0,138.0,4.0,30.0,662.5,452.57,331.64
2016,9,24,15,0,705.0,151.0,4.0,30.0,619.0,393.46,283.69
2016,9,24,15,15,635.0,163.0,3.95,29.5,563.0,332.15,234.71
2016,9,24,15,30,565.0,175.0,3.9,29.0,507.0,276.39,190.42
2016,9,24,15,45,585.5,153.5,3.9,29.0,471.5,224.36,146.69
2016,9,24,16,0,606.0,132.0,3.9,29.0,436.0,167.46,102.34
2016,9,24,16,15,570.0,124.5,3.7,28.5,384.5,115.58,72.58
2016,9,24,16,30,534.0,117.0,3.5,28.0,333.0,83.19,64.58
2016,9,24,16,45,481.0,107.5,3.35,28.0,280.5,77.43,59.96
2016,9,24,17,0,428.0,98.0,3.2,28.0,228.0,71.5,55.05
2016,9,24,17,15,358.0,84.5,3.0,27.5,177.5,62.45,47.41
2016,9,24,17,30,288.0,71.0,2.8,27.0,127.0,53.15,39.28
2016,9,24,17,45,195.0,51.5,2.6,26.5,83.5,39.48,27.14
2016,9,24,18,0,102.0,32.0,2.4,26.0,40.0,24.79,12.24
2016,9,24,18,15,51.0,16.0,2.4,25.5,20.0,13.66,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,20.0,2.05,23.0,20.0,17.16,4.14
2016,9,25,7,0,0.0,40.0,2.2,23.0,40.0,38.78,25.37
2016,9,25,7,15,15.0,63.5,2.3,23.0,67.0,73.21,54.72
2016,9,25,7,30,30.0,87.0,2.4,23.0,94.0,118.3,92.64
2016,9,25,7,45,45.5,110.5,2.5,23.5,124.5,155.79,123.65
2016,9,25,8,0,61.0,134.0,2.6,24.0,155.0,194.02,154.52
2016,9,25,8,15,121.5,160.0,2.6,24.0,210.5,291.97,233.35
2016,9,25,8,30,182.0,186.0,2.6,24.0,266.0,377.55,300.23
2016,9,25,8,45,154.0,211.0,2.65,24.5,284.5,383.03,301.48
2016,9,25,9,0,126.0,236.0,2.7,25.0,303.0,385.97,301.05
2016,9,25,9,15,133.0,260.0,2.65,25.0,336.5,419.48,325.16
2016,9,25,9,30,140.0,284.0,2.6,25.0,370.0,452.39,348.38
2016,9,25,9,45,212.5,298.0,2.6,25.0,439.0,538.45,412.36
2016,9,25,10,0,285.0,312.0,2.6,25.0,508.0,647.47,490.24
2016,9,25,10,15,377.0,298.5,2.6,25.0,572.0,722.86,543.8
2016,9,25,10,30,469.0,285.0,2.6,25.0,636.0,819.15,610.07
2016,9,25,10,45,429.5,315.5,2.6,25.5,646.0,804.96,596.01
2016,9,25,11,0,390.0,346.0,2.6,26.0,656.0,770.66,569.8
2016,9,25,11,15,429.0,338.0,2.55,26.0,687.0,808.92,595.55
2016,9,25,11,30,468.0,330.0,2.5,26.0,718.0,826.75,607.17
2016,9,25,11,45,321.5,379.0,2.5,26.0,647.5,703.47,519.38
2016,9,25,12,0,175.0,428.0,2.5,26.0,577.0,584.33,433.11
2016,9,25,12,15,161.0,429.0,2.45,26.0,566.5,561.38,416.91
2016,9,25,12,30,147.0,430.0,2.4,26.0,556.0,538.5,400.17
2016,9,25,12,45,236.0,413.5,2.4,26.5,613.5,585.84,434.99
2016,9,25,13,0,325.0,397.0,2.4,27.0,671.0,637.23,471.11
2016,9,25,13,15,229.0,401.5,2.3,27.0,593.0,537.46,398.72
2016,9,25,13,30,133.0,406.0,2.2,27.0,515.0,456.21,339.23
2016,9,25,13,45,117.5,390.5,2.15,27.0,485.0,419.53,312.9
2016,9,25,14,0,102.0,375.0,2.1,27.0,455.0,379.5,283.74
2016,9,25,14,15,51.0,215.5,2.0,26.5,255.5,209.51,157.75
2016,9,25,14,30,0.0,56.0,1.9,26.0,56.0,46.57,31.54
2016,9,25,14,45,0.0,94.0,1.85,26.0,94.0,78.32,56.96
2016,9,25,15,0,0.0,132.0,1.8,26.0,132.0,109.18,81.43
2016,9,25,15,15,0.0,79.0,1.8,25.5,79.0,65.68,47.24
2016,9,25,15,30,0.0,26.0,1.8,25.0,26.0,21.52,11.86
2016,9,25,15,45,0.0,66.5,1.85,25.0,66.5,55.17,39.26
2016,9,25,16,0,0.0,107.0,1.9,25.0,107.0,87.73,65.67
2016,9,25,16,15,0.0,94.5,1.85,24.5,94.5,77.57,57.79
2016,9,25,16,30,0.0,82.0,1.8,24.0,82.0,67.53,52.36
2016,9,25,16,45,0.0,68.5,1.75,24.0,68.5,56.76,43.31
2016,9,25,17,0,0.0,55.0,1.7,24.0,55.0,45.53,33.73
2016,9,25,17,15,0.0,42.5,1.65,23.5,42.5,35.13,24.76
2016,9,25,17,30,0.0,30.0,1.6,23.0,30.0,24.75,15.65
2016,9,25,17,45,0.0,19.5,1.6,23.0,19.5,16.06,7.87
2016,9,25,18,0,0.0,9.0,1.6,23.0,9.0,7.39,0.0
2016,9,25,18,15,0.0,4.5,1.65,23.0,4.5,3.84,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.5,3.7,19.0,5.5,4.51,0.0
2016,9,26,7,0,0.0,11.0,3.8,19.0,11.0,9.03,1.67
2016,9,26,7,15,0.0,18.0,3.85,18.5,18.0,14.81,6.73
2016,9,26,7,30,0.0,25.0,3.9,18.0,25.0,20.6,11.78
2016,9,26,7,45,0.0,33.5,4.0,18.0,33.5,27.64,17.81
2016,9,26,8,0,0.0,42.0,4.1,18.0,42.0,34.7,23.77
2016,9,26,8,15,0.0,56.5,4.15,18.0,56.5,46.77,33.87
2016,9,26,8,30,0.0,71.0,4.2,18.0,71.0,58.88,43.88
2016,9,26,8,45,0.0,64.0,4.3,18.5,64.0,53.06,38.77
2016,9,26,9,0,0.0,57.0,4.4,19.0,57.0,47.25,33.72
2016,9,26,9,15,0.0,62.0,4.4,19.0,62.0,51.44,37.07
2016,9,26,9,30,0.0,67.0,4.4,19.0,67.0,55.65,40.4
2016,9,26,9,45,0.0,79.5,4.4,19.0,79.5,66.13,48.87
2016,9,26,10,0,0.0,92.0,4.4,19.0,92.0,76.63,57.31
2016,9,26,10,15,1.5,131.0,4.4,19.0,132.5,112.57,86.39
2016,9,26,10,30,3.0,170.0,4.4,19.0,173.0,149.22,115.7
2016,9,26,10,45,6.5,198.0,4.4,19.5,203.5,178.05,138.32
2016,9,26,11,0,10.0,226.0,4.4,20.0,234.0,206.8,160.62
2016,9,26,11,15,11.5,240.5,4.4,20.0,250.0,220.82,171.43
2016,9,26,11,30,13.0,255.0,4.4,20.0,266.0,234.62,182.07
2016,9,26,11,45,10.0,221.5,4.4,20.5,230.0,200.17,154.58
2016,9,26,12,0,7.0,188.0,4.4,21.0,194.0,166.77,127.96
2016,9,26,12,15,7.5,195.5,4.35,21.0,202.0,173.24,133.05
2016,9,26,12,30,8.0,203.0,4.3,21.0,210.0,179.56,137.99
2016,9,26,12,45,12.0,243.0,4.25,21.5,253.5,217.06,167.05
2016,9,26,13,0,16.0,283.0,4.2,22.0,297.0,253.88,195.2
2016,9,26,13,15,8.0,199.5,4.15,22.0,206.5,174.11,133.14
2016,9,26,13,30,0.0,116.0,4.1,22.0,116.0,97.0,72.28
2016,9,26,13,45,0.0,111.0,4.1,22.0,111.0,92.7,69.0
2016,9,26,14,0,0.0,106.0,4.1,22.0,106.0,88.44,65.69
2016,9,26,14,15,8.5,180.5,4.05,22.0,186.5,154.75,118.61
2016,9,26,14,30,17.0,255.0,4.0,22.0,267.0,218.43,168.65
2016,9,26,14,45,15.5,239.0,3.95,22.0,249.5,202.43,156.23
2016,9,26,15,0,14.0,223.0,3.9,22.0,232.0,186.76,144.18
2016,9,26,15,15,7.0,128.0,3.8,21.5,132.5,107.8,81.91
2016,9,26,15,30,0.0,33.0,3.7,21.0,33.0,27.32,16.9
2016,9,26,15,45,0.0,30.0,3.65,21.0,30.0,24.81,14.92
2016,9,26,16,0,0.0,27.0,3.6,21.0,27.0,22.31,12.91
2016,9,26,16,15,0.0,24.0,3.55,21.0,24.0,19.81,10.89
2016,9,26,16,30,0.0,21.0,3.5,21.0,21.0,17.31,9.49
2016,9,26,16,45,0.0,17.5,3.45,21.0,17.5,14.41,6.98
2016,9,26,17,0,0.0,14.0,3.4,21.0,14.0,11.52,4.45
2016,9,26,17,15,0.0,10.5,3.2,20.5,10.5,8.63,1.91
2016,9,26,17,30,0.0,7.0,3.0,20.0,7.0,5.74,0.0
2016,9,26,17,45,0.0,4.5,2.85,20.0,4.5,3.69,0.0
2016,9,26,18,0,0.0,2.0,2.7,20.0,2.0,1.64,0.0
2016,9,26,18,15,0.0,1.0,2.7,19.5,1.0,0.85,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,18.5,2.95,16.5,18.5,15.49,2.16
2016,9,27,7,0,0.0,37.0,3.0,17.0,37.0,35.09,22.93
2016,9,27,7,15,12.0,60.0,3.05,17.0,63.0,67.11,50.86
2016,9,27,7,30,24.0,83.0,3.1,17.0,89.0,109.04,86.99
2016,9,27,7,45,37.0,106.5,3.2,17.5,118.0,144.63,117.2
2016,9,27,8,0,50.0,130.0,3.3,18.0,147.0,180.69,147.11
2016,9,27,8,15,45.0,150.0,3.3,18.5,167.5,197.13,159.67
2016,9,27,8,30,40.0,170.0,3.3,19.0,188.0,213.12,171.55
2016,9,27,8,45,31.5,183.5,3.35,19.5,198.5,217.33,173.64
2016,9,27,9,0,23.0,197.0,3.4,20.0,209.0,203.49,161.29
2016,9,27,9,15,39.0,228.5,3.3,20.5,251.0,270.29,213.83
2016,9,27,9,30,55.0,260.0,3.2,21.0,293.0,319.33,251.18
2016,9,27,9,45,57.5,277.5,3.1,21.5,314.5,338.19,264.28
2016,9,27,10,0,60.0,295.0,3.0,22.0,336.0,356.82,277.15
2016,9,27,10,15,95.5,327.0,2.9,22.0,396.5,425.29,329.01
2016,9,27,10,30,131.0,359.0,2.8,22.0,457.0,514.86,394.76
2016,9,27,10,45,178.0,372.5,2.7,22.0,510.5,571.99,436.18
2016,9,27,11,0,225.0,386.0,2.6,22.0,564.0,627.52,475.79
2016,9,27,11,15,277.5,384.5,2.55,22.0,609.5,690.37,520.07
2016,9,27,11,30,330.0,383.0,2.5,22.0,655.0,729.61,547.46
2016,9,27,11,45,254.0,403.0,2.45,22.0,614.0,664.03,498.53
2016,9,27,12,0,178.0,423.0,2.4,22.0,573.0,583.01,439.14
2016,9,27,12,15,139.0,419.0,2.4,22.0,536.0,532.41,402.18
2016,9,27,12,30,100.0,415.0,2.4,22.0,499.0,469.36,355.73
2016,9,27,12,45,140.0,417.0,2.4,22.0,534.5,509.29,385.92
2016,9,27,13,0,180.0,419.0,2.4,22.0,570.0,531.08,402.22
2016,9,27,13,15,112.0,385.0,2.4,22.0,478.5,434.74,330.67
2016,9,27,13,30,44.0,351.0,2.4,22.0,387.0,336.88,257.15
2016,9,27,13,45,46.0,343.5,2.4,22.0,380.5,325.65,249.25
2016,9,27,14,0,48.0,336.0,2.4,22.0,374.0,314.2,240.8
2016,9,27,14,15,149.0,336.5,2.35,22.0,445.0,367.75,281.99
2016,9,27,14,30,250.0,337.0,2.3,22.0,516.0,403.66,307.99
2016,9,27,14,45,217.5,321.0,2.3,22.0,471.0,356.16,271.27
2016,9,27,15,0,185.0,305.0,2.3,22.0,426.0,312.48,237.64
2016,9,27,15,15,234.0,276.0,2.2,22.0,418.0,288.98,217.36
2016,9,27,15,30,283.0,247.0,2.1,22.0,410.0,258.32,190.48
2016,9,27,15,45,209.0,229.5,2.05,22.0,344.0,210.05,154.64
2016,9,27,16,0,135.0,212.0,2.0,22.0,278.0,169.95,126.72
2016,9,27,16,15,130.0,187.5,1.85,21.5,245.0,139.03,105.11
2016,9,27,16,30,125.0,163.0,1.7,21.0,212.0,115.41,93.93
2016,9,27,16,45,116.0,138.5,1.55,21.0,178.5,99.77,80.84
2016,9,27,17,0,107.0,114.0,1.4,21.0,145.0,83.6,67.03
2016,9,27,17,15,242.5,84.5,1.2,20.5,134.0,63.19,49.37
2016,9,27,17,30,378.0,55.0,1.0,20.0,123.0,44.23,32.65
2016,9,27,17,45,275.0,39.5,0.85,20.0,79.5,30.5,20.09
2016,9,27,18,0,172.0,24.0,0.7,20.0,36.0,18.68,5.18
2016,9,27,18,15,86.0,12.0,0.7,20.0,18.0,10.24,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,173.5,17.5,1.9,17.5,38.0,151.14,63.37
2016,9,28,7,0,347.0,35.0,2.2,18.0,76.0,303.01,239.69
2016,9,28,7,15,440.5,45.0,2.2,18.5,126.5,396.81,322.42
2016,9,28,7,30,534.0,55.0,2.2,19.0,177.0,498.7,405.75
2016,9,28,7,45,594.5,61.5,2.2,19.5,231.5,577.11,466.02
2016,9,28,8,0,655.0,68.0,2.2,20.0,286.0,658.59,525.48
2016,9,28,8,15,693.5,73.0,2.1,20.5,340.5,716.57,564.45
2016,9,28,8,30,732.0,78.0,2.0,21.0,395.0,779.96,605.66
2016,9,28,8,45,760.5,81.5,1.9,22.0,447.0,831.63,635.81
2016,9,28,9,0,789.0,85.0,1.8,23.0,499.0,881.69,663.73
2016,9,28,9,15,808.0,88.5,1.7,23.5,546.5,920.48,684.49
2016,9,28,9,30,827.0,92.0,1.6,24.0,594.0,956.5,702.99
2016,9,28,9,45,841.5,94.0,1.55,24.5,635.5,971.29,708.19
2016,9,28,10,0,856.0,96.0,1.5,25.0,677.0,994.26,718.87
2016,9,28,10,15,866.5,98.0,1.45,25.0,712.0,1009.6,725.99
2016,9,28,10,30,877.0,100.0,1.4,25.0,747.0,1021.16,730.92
2016,9,28,10,45,884.5,101.5,1.35,25.5,774.5,1025.19,729.89
2016,9,28,11,0,892.0,103.0,1.3,26.0,802.0,1025.25,726.64
2016,9,28,11,15,896.5,103.5,1.3,26.0,821.5,1017.18,720.88
2016,9,28,11,30,901.0,104.0,1.3,26.0,841.0,1005.17,712.95
2016,9,28,11,45,908.5,102.0,1.35,26.5,853.5,989.48,702.34
2016,9,28,12,0,916.0,100.0,1.4,27.0,866.0,969.83,689.39
2016,9,28,12,15,916.5,100.0,1.4,27.0,868.0,941.94,671.98
2016,9,28,12,30,917.0,100.0,1.4,27.0,870.0,910.53,652.42
2016,9,28,12,45,916.0,99.5,1.45,27.5,863.5,873.97,628.92
2016,9,28,13,0,915.0,99.0,1.5,28.0,857.0,834.29,603.3
2016,9,28,13,15,911.5,98.0,1.5,28.0,842.0,789.29,574.63
2016,9,28,13,30,908.0,97.0,1.5,28.0,827.0,741.74,543.56
2016,9,28,13,45,903.5,95.5,1.5,28.0,804.0,690.74,507.81
2016,9,28,14,0,899.0,94.0,1.5,28.0,781.0,637.71,469.6
2016,9,28,14,15,891.0,92.5,1.5,28.0,750.0,580.95,427.54
2016,9,28,14,30,883.0,91.0,1.5,28.0,719.0,523.02,383.16
2016,9,28,14,45,873.5,88.5,1.5,28.0,681.5,462.64,335.43
2016,9,28,15,0,864.0,86.0,1.5,28.0,644.0,401.79,285.7
2016,9,28,15,15,849.0,83.5,1.45,28.0,600.0,339.0,233.16
2016,9,28,15,30,834.0,81.0,1.4,28.0,556.0,276.92,180.65
2016,9,28,15,45,815.0,77.5,1.4,28.0,506.5,209.43,125.48
2016,9,28,16,0,796.0,74.0,1.4,28.0,457.0,147.99,79.75
2016,9,28,16,15,767.0,70.0,1.3,27.5,404.0,87.8,47.04
2016,9,28,16,30,738.0,66.0,1.2,27.0,351.0,54.89,41.06
2016,9,28,16,45,697.5,60.5,1.15,27.0,296.5,51.05,37.95
2016,9,28,17,0,657.0,55.0,1.1,27.0,242.0,47.14,34.64
2016,9,28,17,15,589.0,48.5,1.05,26.0,187.5,38.69,27.47
2016,9,28,17,30,521.0,42.0,1.0,25.0,133.0,34.04,23.29
2016,9,28,17,45,402.5,31.0,0.95,24.5,86.0,25.36,15.31
2016,9,28,18,0,284.0,20.0,0.9,24.0,39.0,16.55,2.14
2016,9,28,18,15,142.0,10.0,0.9,23.5,19.5,8.54,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,198.0,16.5,3.65,15.5,39.0,163.76,59.63
2016,9,29,7,0,396.0,33.0,3.9,16.0,78.0,333.01,266.03
2016,9,29,7,15,490.5,42.0,3.95,16.5,130.5,428.42,352.67
2016,9,29,7,30,585.0,51.0,4.0,17.0,183.0,532.02,438.91
2016,9,29,7,45,643.5,57.0,4.1,17.5,239.0,610.23,500.83
2016,9,29,8,0,702.0,63.0,4.2,18.0,295.0,686.63,558.38
2016,9,29,8,15,739.0,68.0,4.25,18.5,350.5,750.4,603.9
2016,9,29,8,30,776.0,73.0,4.3,19.0,406.0,813.87,647.64
2016,9,29,8,45,804.0,75.5,4.4,20.0,459.0,864.98,680.16
2016,9,29,9,0,832.0,78.0,4.5,21.0,512.0,914.3,710.75
2016,9,29,9,15,850.5,81.0,4.45,21.5,560.5,942.0,725.82
2016,9,29,9,30,869.0,84.0,4.4,22.0,609.0,977.34,746.33
2016,9,29,9,45,884.0,85.5,4.4,22.5,651.5,1004.16,761.06
2016,9,29,10,0,899.0,87.0,4.4,23.0,694.0,1027.52,773.45
2016,9,29,10,15,909.0,89.0,4.4,23.5,730.0,1042.67,780.36
2016,9,29,10,30,919.0,91.0,4.4,24.0,766.0,1053.85,784.79
2016,9,29,10,45,926.5,92.0,4.4,24.5,794.5,1057.26,784.22
2016,9,29,11,0,934.0,93.0,4.4,25.0,823.0,1056.53,781.16
2016,9,29,11,15,938.5,93.5,4.4,25.0,843.0,1048.06,774.72
2016,9,29,11,30,943.0,94.0,4.4,25.0,863.0,1035.47,765.77
2016,9,29,11,45,943.5,96.0,4.45,25.5,874.0,1016.55,751.61
2016,9,29,12,0,944.0,98.0,4.5,26.0,885.0,993.7,735.0
2016,9,29,12,15,945.0,98.5,4.5,26.0,887.5,965.94,716.4
2016,9,29,12,30,946.0,99.0,4.5,26.0,890.0,934.5,695.37
2016,9,29,12,45,944.5,98.5,4.5,26.0,883.5,896.42,669.82
2016,9,29,13,0,943.0,98.0,4.5,26.0,877.0,855.16,642.0
2016,9,29,13,15,940.0,97.5,4.45,26.0,862.0,809.76,610.96
2016,9,29,13,30,937.0,97.0,4.4,26.0,847.0,761.67,577.44
2016,9,29,13,45,932.5,95.5,4.4,26.0,823.0,709.17,538.5
2016,9,29,14,0,928.0,94.0,4.4,26.0,799.0,654.59,497.02
2016,9,29,14,15,920.5,92.5,4.35,26.0,767.5,596.48,451.65
2016,9,29,14,30,913.0,91.0,4.3,26.0,736.0,537.07,403.93
2016,9,29,14,45,899.5,90.0,4.25,26.0,696.5,474.44,352.35
2016,9,29,15,0,886.0,89.0,4.2,26.0,657.0,411.72,299.22
2016,9,29,15,15,870.5,86.5,4.1,25.5,612.0,347.33,244.15
2016,9,29,15,30,855.0,84.0,4.0,25.0,567.0,279.64,186.03
2016,9,29,15,45,835.0,80.0,3.95,25.0,516.5,214.33,131.0
2016,9,29,16,0,815.0,76.0,3.9,25.0,466.0,151.03,82.92
2016,9,29,16,15,784.5,72.0,3.55,24.5,411.0,89.51,49.11
2016,9,29,16,30,754.0,68.0,3.2,24.0,356.0,56.72,43.2
2016,9,29,16,45,709.0,63.0,2.9,23.5,299.5,53.29,40.46
2016,9,29,17,0,664.0,58.0,2.6,23.0,243.0,49.83,37.57
2016,9,29,17,15,592.5,50.5,2.35,22.0,187.5,40.39,29.41
2016,9,29,17,30,521.0,43.0,2.1,21.0,132.0,34.97,24.46
2016,9,29,17,45,394.0,31.5,1.85,20.0,84.0,25.86,15.95
2016,9,29,18,0,267.0,20.0,1.6,19.0,36.0,16.62,0.0
