Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,15,45,725.0,76.0,3.45,28.0,362.0,182.24,109.63
2016,10,29,16,0,690.0,72.0,3.4,28.0,313.0,122.23,66.31
2016,10,29,16,15,640.5,66.5,3.0,27.0,262.0,68.21,39.44
2016,10,29,16,30,591.0,61.0,2.6,26.0,211.0,48.1,35.54
2016,10,29,16,45,512.0,52.5,2.25,25.5,161.0,41.99,30.19
2016,10,29,17,0,433.0,44.0,1.9,25.0,111.0,35.85,24.56
2016,10,29,17,15,297.5,31.5,1.75,24.0,69.0,25.92,15.12
2016,10,29,17,30,162.0,19.0,1.6,23.0,27.0,15.82,0.0
2016,10,29,17,45,81.0,9.5,1.5,22.5,13.5,8.11,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,26.5,8.0,1.4,17.5,9.0,0.0,0.0
2016,10,30,7,0,53.0,16.0,1.5,18.0,18.0,48.4,0.0
2016,10,30,7,15,175.5,34.0,1.75,18.5,56.0,212.9,155.66
2016,10,30,7,30,298.0,52.0,2.0,19.0,94.0,331.28,266.01
2016,10,30,7,45,393.0,62.5,2.3,20.0,143.0,427.78,347.41
2016,10,30,8,0,488.0,73.0,2.6,21.0,192.0,536.27,433.19
2016,10,30,8,15,544.5,81.0,2.6,21.5,242.0,612.26,490.35
2016,10,30,8,30,601.0,89.0,2.6,22.0,292.0,689.31,545.75
2016,10,30,8,45,652.0,91.5,2.6,23.0,342.5,755.16,589.64
2016,10,30,9,0,703.0,94.0,2.6,24.0,393.0,820.47,631.43
2016,10,30,9,15,729.5,98.0,2.5,24.5,437.5,863.2,656.74
2016,10,30,9,30,756.0,102.0,2.4,25.0,482.0,903.7,679.98
2016,10,30,9,45,777.5,104.0,2.3,25.5,521.5,927.55,691.56
2016,10,30,10,0,799.0,106.0,2.2,26.0,561.0,955.34,705.69
2016,10,30,10,15,812.5,108.5,2.1,26.5,594.0,972.32,712.52
2016,10,30,10,30,826.0,111.0,2.0,27.0,627.0,985.69,717.09
2016,10,30,10,45,838.0,111.0,1.95,27.5,653.0,990.87,717.09
2016,10,30,11,0,850.0,111.0,1.9,28.0,679.0,992.21,714.89
2016,10,30,11,15,856.0,112.0,1.9,28.0,696.5,984.96,709.49
2016,10,30,11,30,862.0,113.0,1.9,28.0,714.0,973.89,701.92
2016,10,30,11,45,877.5,107.5,1.9,28.5,725.5,949.94,684.94
2016,10,30,12,0,893.0,102.0,1.9,29.0,737.0,933.3,672.93
2016,10,30,12,15,893.5,102.0,1.95,29.0,737.5,905.33,655.52
2016,10,30,12,30,894.0,102.0,2.0,29.0,738.0,874.07,636.02
2016,10,30,12,45,895.0,99.5,2.1,29.5,730.5,837.44,612.09
2016,10,30,13,0,896.0,97.0,2.2,30.0,723.0,797.8,586.0
2016,10,30,13,15,891.0,96.5,2.25,30.0,706.5,752.97,556.96
2016,10,30,13,30,886.0,96.0,2.3,30.0,690.0,705.91,524.44
2016,10,30,13,45,881.0,93.0,2.35,30.0,666.0,654.39,487.47
2016,10,30,14,0,876.0,90.0,2.4,30.0,642.0,601.14,448.14
2016,10,30,14,15,865.0,88.5,2.45,30.0,610.0,544.66,405.15
2016,10,30,14,30,854.0,87.0,2.5,30.0,578.0,487.97,360.53
2016,10,30,14,45,840.5,83.5,2.55,30.0,539.5,426.66,311.08
2016,10,30,15,0,827.0,80.0,2.6,30.0,501.0,365.62,260.31
2016,10,30,15,15,805.0,77.0,2.6,29.5,456.5,303.12,207.94
2016,10,30,15,30,783.0,74.0,2.6,29.0,412.0,242.44,156.77
2016,10,30,15,45,754.0,69.5,2.6,29.0,364.0,181.43,107.18
2016,10,30,16,0,725.0,65.0,2.6,29.0,316.0,123.69,65.79
2016,10,30,16,15,678.0,60.0,2.25,28.0,264.5,68.5,38.78
2016,10,30,16,30,631.0,55.0,1.9,27.0,213.0,43.71,31.65
2016,10,30,16,45,557.5,47.5,1.6,26.5,162.5,38.22,26.85
2016,10,30,17,0,484.0,40.0,1.3,26.0,112.0,32.71,21.79
2016,10,30,17,15,345.5,28.5,1.25,25.0,69.0,23.48,12.93
2016,10,30,17,30,207.0,17.0,1.2,24.0,26.0,14.12,0.0
2016,10,30,17,45,103.5,8.5,1.2,23.0,13.0,7.26,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,84.5,7.0,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,169.0,14.0,1.1,15.0,20.0,122.7,0.0
2016,10,31,7,15,321.0,26.5,1.35,16.0,62.0,304.24,221.42
2016,10,31,7,30,473.0,39.0,1.6,17.0,104.0,446.04,356.58
2016,10,31,7,45,562.0,46.0,1.9,18.0,156.5,543.58,437.33
2016,10,31,8,0,651.0,53.0,2.2,19.0,209.0,639.06,511.98
2016,10,31,8,15,700.5,58.0,2.25,19.5,261.5,710.4,564.66
2016,10,31,8,30,750.0,63.0,2.3,20.0,314.0,782.0,614.97
2016,10,31,8,45,786.0,66.0,2.4,21.0,365.0,838.39,651.56
2016,10,31,9,0,822.0,69.0,2.5,22.0,416.0,893.35,685.92
2016,10,31,9,15,843.5,72.0,2.6,22.5,461.5,932.5,709.86
2016,10,31,9,30,865.0,75.0,2.7,23.0,507.0,957.88,724.24
2016,10,31,9,45,880.5,77.0,2.8,24.0,546.5,983.68,737.5
2016,10,31,10,0,896.0,79.0,2.9,25.0,586.0,1006.13,748.41
2016,10,31,10,15,906.0,80.5,2.9,25.0,618.5,1018.84,754.99
2016,10,31,10,30,916.0,82.0,2.9,25.0,651.0,1027.77,759.32
2016,10,31,10,45,922.5,83.0,2.95,25.5,676.0,1028.68,757.58
2016,10,31,11,0,929.0,84.0,3.0,26.0,701.0,1025.63,753.53
2016,10,31,11,15,932.5,85.0,3.05,26.5,717.5,1015.68,745.18
2016,10,31,11,30,936.0,86.0,3.1,27.0,734.0,1001.8,734.52
2016,10,31,11,45,934.5,87.5,3.15,27.5,741.5,979.94,718.83
2016,10,31,12,0,933.0,89.0,3.2,28.0,749.0,954.47,700.93
2016,10,31,12,15,932.0,89.0,3.2,28.0,748.5,924.28,681.04
2016,10,31,12,30,931.0,89.0,3.2,28.0,748.0,890.76,658.95
2016,10,31,12,45,926.5,89.0,3.25,28.5,739.0,851.22,631.8
2016,10,31,13,0,922.0,89.0,3.3,29.0,730.0,808.91,602.71
2016,10,31,13,15,916.5,88.0,3.3,29.0,712.0,762.28,571.41
2016,10,31,13,30,911.0,87.0,3.3,29.0,694.0,713.41,536.93
2016,10,31,13,45,901.0,86.5,3.35,29.0,668.5,660.19,497.83
2016,10,31,14,0,891.0,86.0,3.4,29.0,643.0,605.61,456.64
2016,10,31,14,15,879.0,84.0,3.4,29.0,610.0,547.46,411.49
2016,10,31,14,30,867.0,82.0,3.4,29.0,577.0,488.73,364.52
2016,10,31,14,45,848.5,80.5,3.4,29.0,537.5,427.03,313.96
2016,10,31,15,0,830.0,79.0,3.4,29.0,498.0,365.75,262.37
2016,10,31,15,15,806.5,76.0,3.3,28.5,453.0,302.72,209.03
2016,10,31,15,30,783.0,73.0,3.2,28.0,408.0,241.7,157.16
2016,10,31,15,45,749.0,69.0,3.15,27.5,359.0,180.4,107.4
2016,10,31,16,0,715.0,65.0,3.1,27.0,310.0,123.0,66.2
2016,10,31,16,15,665.5,60.0,2.7,26.0,258.5,68.42,39.15
2016,10,31,16,30,616.0,55.0,2.3,25.0,207.0,43.67,31.89
2016,10,31,16,45,535.5,47.5,1.9,24.5,157.0,38.17,27.02
2016,10,31,17,0,455.0,40.0,1.5,24.0,107.0,32.67,21.92
2016,10,31,17,15,315.0,28.0,1.45,23.0,65.0,23.02,12.51
2016,10,31,17,30,175.0,16.0,1.4,22.0,23.0,13.66,0.0
2016,10,31,17,45,87.5,8.0,1.35,21.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,2.15,19.5,8.0,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.3,20.0,16.0,60.41,0.0
2016,11,1,7,15,211.0,28.5,2.6,20.5,53.5,226.28,158.68
2016,11,1,7,30,348.0,43.0,2.9,21.0,91.0,356.5,284.47
2016,11,1,7,45,436.5,52.5,3.2,21.5,139.0,452.66,365.78
2016,11,1,8,0,525.0,62.0,3.5,22.0,187.0,553.95,446.97
2016,11,1,8,15,579.5,69.0,3.65,22.5,236.5,627.24,503.06
2016,11,1,8,30,634.0,76.0,3.8,23.0,286.0,701.74,557.71
2016,11,1,8,45,317.0,83.5,4.0,23.5,188.5,423.96,343.84
2016,11,1,9,0,0.0,91.0,4.2,24.0,91.0,77.45,57.77
2016,11,1,9,15,92.5,156.0,4.2,24.5,201.5,267.9,213.76
2016,11,1,9,30,185.0,221.0,4.2,25.0,312.0,439.25,346.97
2016,11,1,9,45,232.0,234.5,4.25,26.0,358.5,499.1,390.41
2016,11,1,10,0,279.0,248.0,4.3,27.0,405.0,580.89,448.84
2016,11,1,10,15,556.5,172.5,4.3,27.0,509.0,787.29,602.79
2016,11,1,10,30,834.0,97.0,4.3,27.0,613.0,975.33,730.42
2016,11,1,10,45,557.5,201.0,4.3,27.5,552.0,811.4,613.59
2016,11,1,11,0,281.0,305.0,4.3,28.0,491.0,626.79,474.37
2016,11,1,11,15,288.5,308.5,4.3,28.5,503.5,628.86,475.33
2016,11,1,11,30,296.0,312.0,4.3,29.0,516.0,629.43,474.38
2016,11,1,11,45,278.5,323.5,4.3,29.5,517.5,613.82,461.24
2016,11,1,12,0,261.0,335.0,4.3,30.0,519.0,597.44,447.75
2016,11,1,12,15,575.5,213.5,4.3,30.0,619.0,750.05,563.17
2016,11,1,12,30,890.0,92.0,4.3,30.0,719.0,858.83,639.22
2016,11,1,12,45,637.5,195.0,4.3,30.0,641.5,738.14,553.39
2016,11,1,13,0,385.0,298.0,4.3,30.0,564.0,595.22,447.34
2016,11,1,13,15,629.5,194.0,4.3,30.0,616.5,667.74,503.7
2016,11,1,13,30,874.0,90.0,4.3,30.0,669.0,691.0,522.86
2016,11,1,13,45,864.0,89.5,4.3,30.0,644.5,639.6,484.05
2016,11,1,14,0,854.0,89.0,4.3,30.0,620.0,586.95,443.73
2016,11,1,14,15,427.5,127.0,4.25,30.0,393.0,353.88,268.71
2016,11,1,14,30,1.0,165.0,4.2,30.0,166.0,137.94,102.93
2016,11,1,14,45,0.5,152.5,4.2,30.0,153.0,126.7,94.66
2016,11,1,15,0,0.0,140.0,4.2,30.0,140.0,115.65,86.27
2016,11,1,15,15,377.5,107.0,4.1,29.5,267.0,202.1,143.83
2016,11,1,15,30,755.0,74.0,4.0,29.0,394.0,236.5,154.03
2016,11,1,15,45,720.0,70.0,3.95,29.0,346.0,176.86,105.35
2016,11,1,16,0,685.0,66.0,3.9,29.0,298.0,121.26,65.46
2016,11,1,16,15,635.0,60.5,3.45,28.5,248.0,64.29,35.77
2016,11,1,16,30,585.0,55.0,3.0,28.0,198.0,43.52,31.32
2016,11,1,16,45,501.0,47.5,2.65,27.5,149.0,38.04,26.51
2016,11,1,17,0,417.0,40.0,2.3,27.0,100.0,32.59,21.48
2016,11,1,17,15,277.5,28.0,2.2,26.5,60.5,23.0,12.01
2016,11,1,17,30,138.0,16.0,2.1,26.0,21.0,13.66,0.0
2016,11,1,17,45,69.0,8.0,2.05,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,21.0,6.5,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,21.0,13.0,24.64,0.0
2016,11,2,7,15,134.5,30.5,2.7,21.5,47.5,175.55,118.07
2016,11,2,7,30,247.0,49.0,2.9,22.0,82.0,289.95,229.75
2016,11,2,7,45,346.5,60.5,3.15,22.5,129.0,388.87,314.13
2016,11,2,8,0,446.0,72.0,3.4,23.0,176.0,495.81,400.52
2016,11,2,8,15,223.0,82.0,3.55,23.0,134.0,308.38,251.82
2016,11,2,8,30,0.0,92.0,3.7,23.0,92.0,82.53,62.53
2016,11,2,8,45,331.5,93.5,3.85,23.5,231.0,451.47,367.5
2016,11,2,9,0,663.0,95.0,4.0,24.0,370.0,782.62,614.18
2016,11,2,9,15,409.0,157.5,4.05,24.5,333.0,617.74,486.99
2016,11,2,9,30,155.0,220.0,4.1,25.0,296.0,409.12,321.79
2016,11,2,9,45,158.0,238.5,4.15,25.5,321.5,431.59,338.02
2016,11,2,10,0,161.0,257.0,4.2,26.0,347.0,453.28,352.7
2016,11,2,10,15,131.5,271.0,4.15,26.5,347.5,436.05,337.07
2016,11,2,10,30,102.0,285.0,4.1,27.0,348.0,396.71,305.38
2016,11,2,10,45,457.5,199.5,4.05,27.5,498.0,710.14,543.37
2016,11,2,11,0,813.0,114.0,4.0,28.0,648.0,957.19,712.32
2016,11,2,11,15,482.0,223.5,3.9,28.0,542.5,742.42,559.47
2016,11,2,11,30,151.0,333.0,3.8,28.0,437.0,495.36,374.23
2016,11,2,11,45,486.5,227.0,3.75,28.0,567.0,722.49,546.55
2016,11,2,12,0,822.0,121.0,3.7,28.0,697.0,898.05,668.67
2016,11,2,12,15,821.5,121.0,3.6,28.0,696.5,870.38,648.0
2016,11,2,12,30,821.0,121.0,3.5,28.0,696.0,839.66,626.82
2016,11,2,12,45,597.5,210.0,3.4,28.0,626.0,719.87,541.12
2016,11,2,13,0,374.0,299.0,3.3,28.0,556.0,587.93,443.21
2016,11,2,13,15,193.0,260.0,3.15,28.0,392.5,385.97,293.97
2016,11,2,13,30,12.0,221.0,3.0,28.0,229.0,196.47,148.13
2016,11,2,13,45,387.0,172.0,2.95,28.0,411.0,419.27,322.28
2016,11,2,14,0,762.0,123.0,2.9,28.0,593.0,569.63,431.77
2016,11,2,14,15,747.5,120.0,2.8,27.5,561.5,514.12,388.26
2016,11,2,14,30,733.0,117.0,2.7,27.0,530.0,458.68,344.66
2016,11,2,14,45,371.5,145.0,2.65,27.0,354.0,285.9,214.69
2016,11,2,15,0,10.0,173.0,2.6,27.0,178.0,145.94,110.71
2016,11,2,15,15,294.0,145.5,2.45,27.0,269.5,207.7,151.53
2016,11,2,15,30,578.0,118.0,2.3,27.0,361.0,231.82,157.54
2016,11,2,15,45,525.0,113.5,2.2,27.0,314.0,175.93,113.36
2016,11,2,16,0,472.0,109.0,2.1,27.0,267.0,129.29,80.54
2016,11,2,16,15,413.0,98.0,1.9,26.5,219.5,84.16,55.84
2016,11,2,16,30,354.0,87.0,1.7,26.0,172.0,64.32,49.24
2016,11,2,16,45,261.0,72.5,1.55,25.5,126.5,54.12,40.33
2016,11,2,17,0,168.0,58.0,1.4,25.0,81.0,43.8,30.98
2016,11,2,17,15,84.0,35.5,1.5,24.5,47.0,27.28,15.14
2016,11,2,17,30,0.0,13.0,1.6,24.0,13.0,11.1,0.0
2016,11,2,17,45,0.0,6.5,1.7,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.5,0.95,20.5,1.5,0.0,0.0
2016,11,3,7,0,0.0,3.0,1.0,21.0,3.0,2.56,0.0
2016,11,3,7,15,0.0,11.5,1.2,21.0,11.5,9.46,0.73
2016,11,3,7,30,0.0,20.0,1.4,21.0,20.0,16.47,7.71
2016,11,3,7,45,0.0,31.5,1.6,21.5,31.5,26.0,15.88
2016,11,3,8,0,0.0,43.0,1.8,22.0,43.0,35.55,23.98
2016,11,3,8,15,0.0,55.5,1.85,22.0,55.5,45.95,32.73
2016,11,3,8,30,0.0,68.0,1.9,22.0,68.0,56.95,41.85
2016,11,3,8,45,0.0,101.5,1.95,22.5,101.5,90.36,69.13
2016,11,3,9,0,0.0,135.0,2.0,23.0,135.0,124.54,96.47
2016,11,3,9,15,13.5,162.0,2.0,23.0,168.5,164.38,128.68
2016,11,3,9,30,27.0,189.0,2.0,23.0,202.0,204.5,160.55
2016,11,3,9,45,33.0,208.0,2.0,23.0,225.5,248.61,194.68
2016,11,3,10,0,39.0,227.0,2.0,23.0,249.0,273.4,213.42
2016,11,3,10,15,21.5,204.5,1.9,23.0,217.0,207.28,160.91
2016,11,3,10,30,4.0,182.0,1.8,23.0,185.0,165.17,127.0
2016,11,3,10,45,2.0,162.5,1.75,23.5,164.0,143.21,109.28
2016,11,3,11,0,0.0,143.0,1.7,24.0,143.0,122.4,92.47
2016,11,3,11,15,105.5,235.5,1.6,24.0,307.5,349.17,270.61
2016,11,3,11,30,211.0,328.0,1.5,24.0,472.0,547.14,415.21
2016,11,3,11,45,105.5,233.5,1.45,24.5,305.5,336.85,257.83
2016,11,3,12,0,0.0,139.0,1.4,25.0,139.0,117.79,87.75
2016,11,3,12,15,13.5,206.5,1.3,25.0,216.5,190.5,145.08
2016,11,3,12,30,27.0,274.0,1.2,25.0,294.0,263.77,200.76
2016,11,3,12,45,13.5,183.5,1.2,25.0,193.5,167.57,126.92
2016,11,3,13,0,0.0,93.0,1.2,25.0,93.0,77.47,56.37
2016,11,3,13,15,0.0,63.0,1.25,25.0,63.0,52.36,36.54
2016,11,3,13,30,0.0,33.0,1.3,25.0,33.0,27.36,16.51
2016,11,3,13,45,0.0,71.5,1.4,25.0,71.5,59.42,42.36
2016,11,3,14,0,0.0,110.0,1.5,25.0,110.0,91.73,68.2
2016,11,3,14,15,0.0,60.5,1.55,25.0,60.5,50.2,35.04
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,9.09,1.76
2016,11,3,14,45,0.0,10.0,1.65,25.0,10.0,8.26,1.11
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,7.42,0.44
2016,11,3,15,15,0.0,8.0,1.65,24.5,8.0,6.59,0.0
2016,11,3,15,30,0.0,7.0,1.6,24.0,7.0,5.76,0.0
2016,11,3,15,45,0.0,6.0,1.6,24.0,6.0,4.94,0.0
2016,11,3,16,0,0.0,5.0,1.6,24.0,5.0,4.11,0.0
2016,11,3,16,15,0.0,4.0,1.5,23.5,4.0,3.28,0.0
2016,11,3,16,30,0.0,3.0,1.4,23.0,3.0,2.46,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.0,2.0,1.64,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.82,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.41,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,18.0,5.0,4.27,0.0
2016,11,4,7,15,0.0,22.5,3.25,18.0,22.5,20.59,7.79
2016,11,4,7,30,0.0,40.0,3.3,18.0,40.0,39.55,26.61
2016,11,4,7,45,8.0,61.0,3.4,18.0,63.0,67.9,51.28
2016,11,4,8,0,16.0,82.0,3.5,18.0,86.0,95.59,75.28
2016,11,4,8,15,25.0,102.5,3.55,18.0,110.0,136.76,110.2
2016,11,4,8,30,34.0,123.0,3.6,18.0,134.0,166.55,135.17
2016,11,4,8,45,17.0,107.5,3.7,18.5,113.0,112.81,89.65
2016,11,4,9,0,0.0,92.0,3.8,19.0,92.0,78.74,60.3
2016,11,4,9,15,0.0,112.5,3.8,19.0,112.5,98.14,76.19
2016,11,4,9,30,0.0,133.0,3.8,19.0,133.0,117.57,91.91
2016,11,4,9,45,0.0,92.5,3.8,19.5,92.5,77.34,58.49
2016,11,4,10,0,0.0,52.0,3.8,20.0,52.0,43.1,30.08
2016,11,4,10,15,0.0,86.0,3.75,20.0,86.0,71.5,53.35
2016,11,4,10,30,0.0,120.0,3.7,20.0,120.0,101.86,77.96
2016,11,4,10,45,0.0,142.0,3.65,20.5,142.5,121.93,93.83
2016,11,4,11,0,0.0,164.0,3.6,21.0,165.0,142.1,109.63
2016,11,4,11,15,5.0,192.5,3.55,21.0,196.5,173.36,134.56
2016,11,4,11,30,10.0,221.0,3.5,21.0,228.0,204.54,159.18
2016,11,4,11,45,5.0,175.5,3.5,21.5,179.0,155.9,120.16
2016,11,4,12,0,0.0,130.0,3.5,22.0,130.0,109.81,83.1
2016,11,4,12,15,3.0,162.5,3.45,22.0,164.5,141.25,108.29
2016,11,4,12,30,6.0,195.0,3.4,22.0,199.0,172.7,133.21
2016,11,4,12,45,10.0,214.5,3.35,22.0,221.5,192.88,149.18
2016,11,4,13,0,14.0,234.0,3.3,22.0,244.0,212.58,164.72
2016,11,4,13,15,8.0,203.5,3.25,22.0,209.5,179.43,138.6
2016,11,4,13,30,2.0,173.0,3.2,22.0,175.0,147.62,113.47
2016,11,4,13,45,1.0,158.0,3.2,22.0,159.0,133.53,102.43
2016,11,4,14,0,0.0,143.0,3.2,22.0,143.0,119.75,91.59
2016,11,4,14,15,0.5,155.0,3.15,22.0,155.5,129.9,99.92
2016,11,4,14,30,1.0,167.0,3.1,22.0,168.0,139.74,108.0
2016,11,4,14,45,16.5,180.5,3.1,22.0,189.0,156.47,121.5
2016,11,4,15,0,32.0,194.0,3.1,22.0,210.0,172.64,134.28
2016,11,4,15,15,24.0,173.5,3.0,21.5,185.0,148.43,115.32
2016,11,4,15,30,16.0,153.0,2.9,21.0,160.0,127.46,98.97
2016,11,4,15,45,11.0,134.5,2.85,21.0,139.5,109.76,84.91
2016,11,4,16,0,6.0,116.0,2.8,21.0,119.0,92.89,71.45
2016,11,4,16,15,3.0,96.0,2.6,20.5,97.5,75.89,57.74
2016,11,4,16,30,0.0,76.0,2.4,20.0,76.0,60.19,46.91
2016,11,4,16,45,0.0,56.5,2.25,20.0,56.5,45.26,33.59
2016,11,4,17,0,0.0,37.0,2.1,20.0,37.0,30.14,19.99
2016,11,4,17,15,0.0,21.5,2.0,20.0,21.5,17.76,7.6
2016,11,4,17,30,0.0,6.0,1.9,20.0,6.0,5.12,0.0
2016,11,4,17,45,0.0,3.0,1.85,20.0,3.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.0,3.0,17.0,1.0,0.0,0.0
2016,11,5,7,0,0.0,2.0,3.1,17.0,2.0,1.71,0.0
2016,11,5,7,15,0.0,10.0,3.2,17.0,10.0,8.22,0.0
2016,11,5,7,30,0.0,18.0,3.3,17.0,18.0,14.82,6.47
2016,11,5,7,45,0.0,29.5,3.4,17.0,29.5,24.34,14.78
2016,11,5,8,0,0.0,41.0,3.5,17.0,41.0,33.89,23.08
2016,11,5,8,15,0.0,53.0,3.45,17.0,53.0,43.87,31.66
2016,11,5,8,30,0.0,65.0,3.4,17.0,65.0,54.11,40.33
2016,11,5,8,45,0.0,42.0,3.4,17.5,42.0,34.7,23.8
2016,11,5,9,0,0.0,19.0,3.4,18.0,19.0,15.66,7.61
2016,11,5,9,15,0.0,45.0,3.3,18.5,45.0,37.22,25.67
2016,11,5,9,30,0.0,71.0,3.2,19.0,71.0,58.9,43.56
2016,11,5,9,45,0.0,77.0,3.15,19.5,77.0,63.93,47.49
2016,11,5,10,0,0.0,83.0,3.1,20.0,83.0,68.96,51.4
2016,11,5,10,15,4.0,140.5,3.0,20.0,143.5,125.73,97.67
2016,11,5,10,30,8.0,198.0,2.9,20.0,204.0,185.62,145.55
2016,11,5,10,45,4.0,156.0,2.85,20.5,159.0,139.17,107.71
2016,11,5,11,0,0.0,114.0,2.8,21.0,114.0,96.05,72.62
2016,11,5,11,15,8.0,177.0,2.75,21.0,183.0,161.59,125.36
2016,11,5,11,30,16.0,240.0,2.7,21.0,252.0,228.98,178.39
2016,11,5,11,45,31.0,269.0,2.65,21.5,291.0,288.0,223.89
2016,11,5,12,0,46.0,298.0,2.6,22.0,330.0,328.88,254.73
2016,11,5,12,15,28.5,261.0,2.55,22.0,281.0,270.66,209.47
2016,11,5,12,30,11.0,224.0,2.5,22.0,232.0,203.66,157.17
2016,11,5,12,45,8.5,209.5,2.5,22.0,215.5,187.21,144.42
2016,11,5,13,0,6.0,195.0,2.5,22.0,199.0,171.28,131.94
2016,11,5,13,15,7.5,202.0,2.5,22.0,207.0,177.82,137.25
2016,11,5,13,30,9.0,209.0,2.5,22.0,215.0,184.09,142.32
2016,11,5,13,45,50.5,243.5,2.55,22.5,274.5,247.44,192.36
2016,11,5,14,0,92.0,278.0,2.6,23.0,334.0,297.82,231.07
2016,11,5,14,15,49.5,231.0,2.6,23.0,261.0,225.96,175.08
2016,11,5,14,30,7.0,184.0,2.6,23.0,188.0,156.88,120.98
2016,11,5,14,45,3.5,151.5,2.65,23.0,153.5,127.22,97.72
2016,11,5,15,0,0.0,119.0,2.7,23.0,119.0,98.55,74.96
2016,11,5,15,15,177.5,136.5,2.7,22.5,209.5,167.62,126.0
2016,11,5,15,30,355.0,154.0,2.7,22.0,300.0,206.63,149.42
2016,11,5,15,45,311.0,144.0,2.7,22.0,260.5,165.04,116.33
2016,11,5,16,0,267.0,134.0,2.7,22.0,221.0,128.63,89.86
2016,11,5,16,15,233.0,114.5,2.55,21.5,181.5,91.44,65.99
2016,11,5,16,30,199.0,95.0,2.4,21.0,142.0,69.69,54.87
2016,11,5,16,45,150.5,73.5,2.3,20.5,104.0,54.73,41.62
2016,11,5,17,0,102.0,52.0,2.2,20.0,66.0,39.83,28.13
2016,11,5,17,15,51.0,30.0,2.15,19.5,37.0,23.59,11.53
2016,11,5,17,30,0.0,8.0,2.1,19.0,8.0,6.83,0.0
2016,11,5,17,45,0.0,4.0,2.05,19.0,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,16.0,2.05,15.0,16.0,13.2,2.02
2016,11,6,7,30,0.0,32.0,2.2,15.0,32.0,28.18,17.49
2016,11,6,7,45,0.0,51.5,2.4,15.5,51.5,48.74,35.38
2016,11,6,8,0,0.0,71.0,2.6,16.0,71.0,68.17,52.14
2016,11,6,8,15,3.0,91.0,2.7,16.5,92.0,90.22,70.95
2016,11,6,8,30,6.0,111.0,2.8,17.0,113.0,112.1,89.26
2016,11,6,8,45,23.5,135.5,2.9,17.5,144.5,152.78,123.4
2016,11,6,9,0,41.0,160.0,3.0,18.0,176.0,212.06,171.94
2016,11,6,9,15,20.5,150.0,3.05,18.5,158.0,158.47,126.68
2016,11,6,9,30,0.0,140.0,3.1,19.0,140.0,125.22,98.1
2016,11,6,9,45,23.0,183.5,3.2,19.5,196.0,192.09,152.86
2016,11,6,10,0,46.0,227.0,3.3,20.0,252.0,281.91,224.2
2016,11,6,10,15,23.0,146.0,3.35,20.0,158.5,162.22,127.77
2016,11,6,10,30,0.0,65.0,3.4,20.0,65.0,53.97,38.84
2016,11,6,10,45,54.5,183.5,3.5,20.5,218.5,230.31,182.96
2016,11,6,11,0,109.0,302.0,3.6,21.0,372.0,414.47,325.76
2016,11,6,11,15,71.0,287.5,3.55,21.0,333.5,355.14,278.06
2016,11,6,11,30,33.0,273.0,3.5,21.0,295.0,298.18,232.7
2016,11,6,11,45,16.5,192.0,3.5,21.0,203.0,182.08,141.53
2016,11,6,12,0,0.0,111.0,3.5,21.0,111.0,93.09,70.02
2016,11,6,12,15,0.0,87.0,3.4,21.0,87.0,72.44,53.42
2016,11,6,12,30,0.0,63.0,3.3,21.0,63.0,52.38,37.16
2016,11,6,12,45,0.0,41.0,3.25,21.0,41.0,34.03,22.24
2016,11,6,13,0,0.0,19.0,3.2,21.0,19.0,15.75,7.28
2016,11,6,13,15,0.0,17.5,3.1,21.0,17.5,14.5,6.27
2016,11,6,13,30,0.0,16.0,3.0,21.0,16.0,13.25,5.25
2016,11,6,13,45,0.0,35.5,2.95,21.0,35.5,29.42,18.58
2016,11,6,14,0,0.0,55.0,2.9,21.0,55.0,45.63,31.92
2016,11,6,14,15,0.0,36.5,2.9,20.5,36.5,30.23,19.36
2016,11,6,14,30,0.0,18.0,2.9,20.0,18.0,14.88,6.72
2016,11,6,14,45,0.0,35.0,2.9,20.0,35.0,28.95,18.47
2016,11,6,15,0,0.0,52.0,2.9,20.0,52.0,43.06,30.26
2016,11,6,15,15,0.0,29.5,2.9,20.0,29.5,24.36,14.75
2016,11,6,15,30,0.0,7.0,2.9,20.0,7.0,5.76,0.0
2016,11,6,15,45,0.0,6.0,2.9,20.0,6.0,4.94,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,4.11,0.0
2016,11,6,16,15,0.0,4.0,2.65,19.5,4.0,3.28,0.0
2016,11,6,16,30,0.0,3.0,2.4,19.0,3.0,2.46,0.0
2016,11,6,16,45,0.0,2.0,2.2,19.0,2.0,1.64,0.0
2016,11,6,17,0,0.0,1.0,2.0,19.0,1.0,0.82,0.0
2016,11,6,17,15,0.0,0.5,1.85,18.5,0.5,0.41,0.0
2016,11,6,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,131.5,20.5,1.7,17.0,36.0,148.71,73.41
2016,11,7,7,30,263.0,41.0,1.9,17.0,72.0,291.12,231.5
2016,11,7,7,45,358.0,52.5,2.15,17.5,117.0,386.44,315.53
2016,11,7,8,0,453.0,64.0,2.4,18.0,162.0,494.49,404.04
2016,11,7,8,15,240.0,90.5,2.45,18.0,144.0,337.37,278.73
2016,11,7,8,30,27.0,117.0,2.5,18.0,126.0,153.57,123.63
2016,11,7,8,45,31.0,137.0,2.6,18.5,148.5,178.28,144.01
2016,11,7,9,0,35.0,157.0,2.7,19.0,171.0,202.92,163.51
2016,11,7,9,15,17.5,87.5,2.7,19.0,94.5,98.33,77.11
2016,11,7,9,30,0.0,18.0,2.7,19.0,18.0,14.86,6.81
2016,11,7,9,45,0.0,57.0,2.75,19.5,57.0,47.24,33.73
2016,11,7,10,0,0.0,96.0,2.8,20.0,96.0,80.39,60.82
2016,11,7,10,15,0.0,108.5,2.8,20.0,108.5,91.65,69.83
2016,11,7,10,30,0.0,121.0,2.8,20.0,121.0,102.91,78.82
2016,11,7,10,45,0.0,126.5,2.85,20.5,126.5,107.68,82.37
2016,11,7,11,0,0.0,132.0,2.9,21.0,132.0,112.45,85.92
2016,11,7,11,15,0.0,119.5,2.85,21.0,119.5,100.9,76.51
2016,11,7,11,30,0.0,107.0,2.8,21.0,107.0,89.68,67.42
2016,11,7,11,45,0.5,135.5,2.8,21.5,136.0,115.41,87.91
2016,11,7,12,0,1.0,164.0,2.8,22.0,165.0,141.38,108.33
2016,11,7,12,15,0.5,151.0,2.75,22.0,151.5,128.86,98.31
2016,11,7,12,30,0.0,138.0,2.7,22.0,138.0,116.64,88.59
2016,11,7,12,45,4.0,174.0,2.7,22.5,177.0,151.64,116.35
2016,11,7,13,0,8.0,210.0,2.7,23.0,216.0,186.5,143.6
2016,11,7,13,15,7.5,205.0,2.65,23.0,210.5,180.68,139.03
2016,11,7,13,30,7.0,200.0,2.6,23.0,205.0,174.94,134.64
2016,11,7,13,45,3.5,129.5,2.55,23.0,132.0,110.66,83.85
2016,11,7,14,0,0.0,59.0,2.5,23.0,59.0,48.96,34.3
2016,11,7,14,15,0.0,80.5,2.4,23.0,80.5,66.89,48.97
2016,11,7,14,30,0.0,102.0,2.3,23.0,102.0,84.85,63.62
2016,11,7,14,45,349.0,104.5,2.25,23.0,272.5,241.66,185.25
2016,11,7,15,0,698.0,107.0,2.2,23.0,443.0,344.67,254.88
2016,11,7,15,15,349.0,60.5,2.1,22.5,228.5,157.03,112.14
2016,11,7,15,30,0.0,14.0,2.0,22.0,14.0,11.54,3.96
2016,11,7,15,45,0.0,12.0,1.9,22.0,12.0,9.88,2.62
2016,11,7,16,0,0.0,10.0,1.8,22.0,10.0,8.22,1.24
2016,11,7,16,15,218.5,40.0,1.6,21.5,89.5,37.04,21.15
2016,11,7,16,30,437.0,70.0,1.4,21.0,169.0,52.93,40.43
2016,11,7,16,45,348.0,58.0,1.25,21.0,123.5,44.17,32.44
2016,11,7,17,0,259.0,46.0,1.1,21.0,78.0,35.29,24.08
2016,11,7,17,15,144.5,28.0,1.1,20.5,44.5,21.65,9.09
2016,11,7,17,30,30.0,10.0,1.1,20.0,11.0,8.54,0.0
2016,11,7,17,45,15.0,5.0,1.15,19.5,5.5,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,15.5,3.15,17.0,15.5,12.79,0.13
2016,11,8,7,30,0.0,31.0,3.3,17.0,31.0,27.61,16.68
2016,11,8,7,45,0.0,51.0,3.45,17.0,51.0,49.1,35.36
2016,11,8,8,0,0.0,71.0,3.6,17.0,71.0,69.26,52.79
2016,11,8,8,15,4.5,90.5,3.6,17.0,92.0,91.9,72.27
2016,11,8,8,30,9.0,110.0,3.6,17.0,113.0,114.49,91.43
2016,11,8,8,45,4.5,70.5,3.65,17.5,72.0,62.86,47.74
2016,11,8,9,0,0.0,31.0,3.7,18.0,31.0,25.59,16.0
2016,11,8,9,15,0.0,57.0,3.7,18.0,57.0,47.2,34.13
2016,11,8,9,30,0.0,83.0,3.7,18.0,83.0,68.96,52.17
2016,11,8,9,45,0.0,115.0,3.7,18.0,115.0,98.86,76.75
2016,11,8,10,0,0.0,147.0,3.7,18.0,147.0,129.5,101.64
2016,11,8,10,15,4.5,172.5,3.75,18.0,175.5,158.35,125.05
2016,11,8,10,30,9.0,198.0,3.8,18.0,204.0,187.25,148.28
2016,11,8,10,45,16.0,220.5,3.9,18.0,230.5,215.43,170.86
2016,11,8,11,0,23.0,243.0,4.0,18.0,257.0,243.36,193.09
2016,11,8,11,15,11.5,189.0,4.1,18.0,196.0,176.73,139.22
2016,11,8,11,30,0.0,135.0,4.2,18.0,135.0,114.73,88.64
2016,11,8,11,45,33.0,221.5,4.3,18.0,244.0,240.42,190.97
2016,11,8,12,0,66.0,308.0,4.4,18.0,353.0,358.92,284.58
2016,11,8,12,15,56.0,300.5,4.4,18.0,338.5,336.91,266.66
2016,11,8,12,30,46.0,293.0,4.4,18.0,324.0,315.81,249.85
2016,11,8,12,45,39.0,281.5,4.45,18.5,307.5,293.98,232.19
2016,11,8,13,0,32.0,270.0,4.5,19.0,291.0,273.09,215.29
2016,11,8,13,15,27.5,256.5,4.5,19.0,274.5,241.91,190.73
2016,11,8,13,30,23.0,243.0,4.5,19.0,258.0,224.29,176.82
2016,11,8,13,45,13.5,211.5,4.5,19.0,220.0,188.27,148.08
2016,11,8,14,0,4.0,180.0,4.5,19.0,182.0,153.99,120.6
2016,11,8,14,15,2.0,153.0,4.45,19.0,154.0,129.13,100.67
2016,11,8,14,30,0.0,126.0,4.4,19.0,126.0,104.97,81.18
2016,11,8,14,45,0.0,105.5,4.35,19.0,105.5,87.66,67.17
2016,11,8,15,0,0.0,85.0,4.3,19.0,85.0,70.58,53.24
2016,11,8,15,15,0.0,48.5,4.15,18.5,48.5,40.13,28.09
2016,11,8,15,30,0.0,12.0,4.0,18.0,12.0,9.88,2.71
2016,11,8,15,45,0.0,10.5,3.85,18.0,10.5,8.64,1.68
2016,11,8,16,0,0.0,9.0,3.7,18.0,9.0,7.4,0.63
2016,11,8,16,15,0.0,7.0,3.6,17.5,7.0,5.75,0.0
2016,11,8,16,30,0.0,5.0,3.5,17.0,5.0,4.1,0.0
2016,11,8,16,45,0.0,3.5,3.4,17.0,3.5,2.87,0.0
2016,11,8,17,0,0.0,2.0,3.3,17.0,2.0,1.64,0.0
2016,11,8,17,15,0.0,1.0,3.3,17.0,1.0,0.82,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
