Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.5,3.35,14.0,1.5,1.23,0.0
2016,11,9,7,30,0.0,3.0,3.4,14.0,3.0,2.46,0.0
2016,11,9,7,45,0.0,5.0,3.45,14.0,5.0,4.1,0.0
2016,11,9,8,0,0.0,7.0,3.5,14.0,7.0,5.75,0.0
2016,11,9,8,15,0.0,9.5,3.6,14.0,9.5,7.81,1.07
2016,11,9,8,30,0.0,12.0,3.7,14.0,12.0,9.87,2.86
2016,11,9,8,45,0.0,12.5,3.8,14.5,12.5,10.29,3.2
2016,11,9,9,0,0.0,13.0,3.9,15.0,13.0,10.71,3.52
2016,11,9,9,15,0.0,14.5,3.95,15.0,14.5,11.95,4.56
2016,11,9,9,30,0.0,16.0,4.0,15.0,16.0,13.2,5.6
2016,11,9,9,45,0.0,34.0,4.05,15.5,34.0,28.11,18.18
2016,11,9,10,0,0.0,52.0,4.1,16.0,52.0,43.09,30.67
2016,11,9,10,15,0.0,31.5,4.1,16.0,31.5,26.07,16.3
2016,11,9,10,30,0.0,11.0,4.1,16.0,11.0,9.09,2.0
2016,11,9,10,45,0.0,39.5,4.15,16.0,39.5,32.74,21.82
2016,11,9,11,0,0.0,68.0,4.2,16.0,68.0,56.5,41.57
2016,11,9,11,15,0.0,41.0,4.2,16.0,41.0,34.01,22.8
2016,11,9,11,30,0.0,14.0,4.2,16.0,14.0,11.59,4.05
2016,11,9,11,45,0.0,14.5,4.25,16.5,14.5,12.01,4.38
2016,11,9,12,0,0.0,15.0,4.3,17.0,15.0,12.43,4.7
2016,11,9,12,15,0.0,70.5,4.2,17.0,70.5,58.63,43.02
2016,11,9,12,30,0.0,126.0,4.1,17.0,126.0,106.11,81.98
2016,11,9,12,45,0.0,109.0,4.1,17.5,109.0,91.21,69.64
2016,11,9,13,0,0.0,92.0,4.1,18.0,92.0,76.6,57.6
2016,11,9,13,15,0.0,98.5,4.05,18.0,98.5,82.11,62.18
2016,11,9,13,30,0.0,105.0,4.0,18.0,105.0,87.63,66.77
2016,11,9,13,45,0.0,116.5,4.0,18.0,116.5,97.38,74.85
2016,11,9,14,0,0.0,128.0,4.0,18.0,128.0,107.07,82.9
2016,11,9,14,15,0.0,109.5,4.0,18.0,109.5,91.25,70.08
2016,11,9,14,30,0.0,91.0,4.0,18.0,91.0,75.65,57.37
2016,11,9,14,45,0.0,118.5,4.0,18.0,118.5,98.48,76.4
2016,11,9,15,0,0.0,146.0,4.0,18.0,146.0,120.74,94.95
2016,11,9,15,15,0.0,105.0,3.9,18.0,105.0,86.79,67.08
2016,11,9,15,30,0.0,64.0,3.8,18.0,64.0,53.03,39.08
2016,11,9,15,45,0.0,55.5,3.7,18.0,55.5,45.94,33.22
2016,11,9,16,0,0.0,47.0,3.6,18.0,47.0,38.86,27.3
2016,11,9,16,15,0.0,38.0,3.3,17.5,38.0,31.38,21.01
2016,11,9,16,30,0.0,29.0,3.0,17.0,29.0,23.91,15.52
2016,11,9,16,45,0.0,21.0,2.7,17.0,21.0,17.29,9.5
2016,11,9,17,0,0.0,13.0,2.4,17.0,13.0,10.68,3.46
2016,11,9,17,15,0.0,6.5,2.35,16.5,6.5,5.33,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,16.0,2.3,13.0,16.0,13.21,0.0
2016,11,10,7,30,0.0,32.0,2.3,13.0,32.0,30.33,19.02
2016,11,10,7,45,5.5,53.0,2.35,13.0,54.0,57.76,43.36
2016,11,10,8,0,11.0,74.0,2.4,13.0,76.0,83.87,66.4
2016,11,10,8,15,20.0,94.0,2.35,13.0,99.5,111.07,90.25
2016,11,10,8,30,29.0,114.0,2.3,13.0,123.0,153.0,126.06
2016,11,10,8,45,169.5,131.5,2.25,13.5,196.0,316.02,265.26
2016,11,10,9,0,310.0,149.0,2.2,14.0,269.0,488.53,404.15
2016,11,10,9,15,165.5,162.0,2.2,14.5,227.0,348.74,287.43
2016,11,10,9,30,21.0,175.0,2.2,15.0,185.0,185.33,149.61
2016,11,10,9,45,10.5,156.5,2.25,15.5,161.5,151.68,121.41
2016,11,10,10,0,0.0,138.0,2.3,16.0,138.0,120.76,95.1
2016,11,10,10,15,118.5,202.5,2.25,16.0,272.0,341.81,277.39
2016,11,10,10,30,237.0,267.0,2.2,16.0,406.0,533.34,425.66
2016,11,10,10,45,237.5,279.5,2.2,16.5,423.5,542.63,429.57
2016,11,10,11,0,238.0,292.0,2.2,17.0,441.0,550.79,433.89
2016,11,10,11,15,193.0,303.5,2.2,17.0,426.5,512.9,403.56
2016,11,10,11,30,148.0,315.0,2.2,17.0,412.0,475.39,373.71
2016,11,10,11,45,211.0,314.0,2.2,17.5,454.0,524.27,411.25
2016,11,10,12,0,274.0,313.0,2.2,18.0,496.0,587.7,457.86
2016,11,10,12,15,319.5,303.0,2.3,18.0,517.0,603.04,469.92
2016,11,10,12,30,365.0,293.0,2.4,18.0,538.0,614.78,479.58
2016,11,10,12,45,349.5,293.0,2.5,18.5,525.0,583.97,455.77
2016,11,10,13,0,334.0,293.0,2.6,19.0,512.0,553.1,432.03
2016,11,10,13,15,273.0,295.5,2.7,19.0,471.5,492.16,385.64
2016,11,10,13,30,212.0,298.0,2.8,19.0,431.0,424.6,333.87
2016,11,10,13,45,230.5,283.5,2.9,19.0,423.5,407.79,321.49
2016,11,10,14,0,249.0,269.0,3.0,19.0,416.0,389.02,306.97
2016,11,10,14,15,211.0,257.0,2.95,19.0,377.0,341.06,268.94
2016,11,10,14,30,173.0,245.0,2.9,19.0,338.0,297.03,233.91
2016,11,10,14,45,97.0,211.5,2.9,19.0,263.0,219.03,172.25
2016,11,10,15,0,21.0,178.0,2.9,19.0,188.0,154.27,121.24
2016,11,10,15,15,240.0,153.5,2.75,19.0,249.0,200.75,152.83
2016,11,10,15,30,459.0,129.0,2.6,19.0,310.0,213.89,153.28
2016,11,10,15,45,431.5,116.5,2.5,19.0,270.0,166.25,113.55
2016,11,10,16,0,404.0,104.0,2.4,19.0,230.0,122.03,79.77
2016,11,10,16,15,370.0,89.0,2.05,18.0,188.5,79.27,53.44
2016,11,10,16,30,336.0,74.0,1.7,17.0,147.0,55.25,43.05
2016,11,10,16,45,280.5,57.5,1.4,16.5,107.5,43.53,32.43
2016,11,10,17,0,225.0,41.0,1.1,16.0,68.0,31.47,21.19
2016,11,10,17,15,112.5,20.5,1.05,15.5,34.0,15.88,3.85
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,11.0,1.75,11.5,11.0,9.05,0.0
2016,11,11,7,30,0.0,22.0,2.0,12.0,22.0,18.15,9.09
2016,11,11,7,45,0.0,36.5,2.25,12.5,36.5,30.47,20.17
2016,11,11,8,0,0.0,51.0,2.5,13.0,51.0,44.28,32.29
2016,11,11,8,15,0.0,66.5,2.35,13.5,66.5,58.96,45.01
2016,11,11,8,30,0.0,82.0,2.2,14.0,82.0,73.45,57.33
2016,11,11,8,45,0.0,69.5,2.05,15.0,69.5,58.01,43.94
2016,11,11,9,0,0.0,57.0,1.9,16.0,57.0,47.19,34.53
2016,11,11,9,15,0.0,60.5,1.95,16.5,60.5,50.11,36.84
2016,11,11,9,30,0.0,64.0,2.0,17.0,64.0,53.05,39.1
2016,11,11,9,45,0.0,69.5,2.05,17.5,69.5,57.65,42.75
2016,11,11,10,0,0.0,75.0,2.1,18.0,75.0,62.26,46.36
2016,11,11,10,15,5.0,136.5,2.1,18.5,140.0,123.38,96.49
2016,11,11,10,30,10.0,198.0,2.1,19.0,205.0,188.9,148.84
2016,11,11,10,45,5.0,166.5,2.15,19.5,170.0,150.87,117.61
2016,11,11,11,0,0.0,135.0,2.2,20.0,135.0,115.4,88.61
2016,11,11,11,15,9.0,186.5,2.2,20.0,192.5,172.26,134.43
2016,11,11,11,30,18.0,238.0,2.2,20.0,250.0,230.09,180.05
2016,11,11,11,45,108.5,279.5,2.2,20.5,352.0,391.69,306.59
2016,11,11,12,0,199.0,321.0,2.2,21.0,454.0,511.53,396.3
2016,11,11,12,15,121.0,302.5,2.2,21.0,383.5,413.47,320.65
2016,11,11,12,30,43.0,284.0,2.2,21.0,313.0,304.99,236.7
2016,11,11,12,45,467.0,184.5,2.25,21.5,490.5,582.64,454.94
2016,11,11,13,0,891.0,85.0,2.3,22.0,668.0,776.63,594.76
2016,11,11,13,15,886.0,84.5,2.3,22.0,652.0,733.05,562.92
2016,11,11,13,30,881.0,84.0,2.3,22.0,636.0,687.28,529.8
2016,11,11,13,45,874.0,82.5,2.3,22.0,612.5,637.26,492.15
2016,11,11,14,0,867.0,81.0,2.3,22.0,589.0,585.71,452.33
2016,11,11,14,15,582.5,155.0,2.25,22.0,488.5,462.14,356.91
2016,11,11,14,30,298.0,229.0,2.2,22.0,388.0,347.45,268.51
2016,11,11,14,45,326.5,206.0,2.2,22.0,369.0,317.31,243.93
2016,11,11,15,0,355.0,183.0,2.2,22.0,350.0,284.07,215.5
2016,11,11,15,15,344.0,167.5,2.05,21.5,316.5,242.43,180.79
2016,11,11,15,30,333.0,152.0,1.9,21.0,283.0,202.1,147.0
2016,11,11,15,45,490.0,110.0,1.8,21.0,275.0,171.2,114.01
2016,11,11,16,0,647.0,68.0,1.7,21.0,267.0,120.65,68.01
2016,11,11,16,15,591.0,61.5,1.45,20.5,218.5,68.81,39.39
2016,11,11,16,30,535.0,55.0,1.2,20.0,170.0,43.87,32.65
2016,11,11,16,45,447.5,45.5,0.95,19.5,124.0,36.78,26.2
2016,11,11,17,0,360.0,36.0,0.7,19.0,78.0,29.62,19.3
2016,11,11,17,15,180.0,18.0,0.7,18.5,39.0,14.53,2.36
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,7,15,178.0,15.5,3.2,11.5,33.5,171.29,0.0
2016,11,12,7,30,356.0,31.0,3.3,12.0,67.0,347.35,275.58
2016,11,12,7,45,454.0,40.0,3.45,12.5,113.5,447.73,370.35
2016,11,12,8,0,552.0,49.0,3.6,13.0,160.0,554.92,460.87
2016,11,12,8,15,610.0,55.0,3.6,13.5,209.0,629.36,521.0
2016,11,12,8,30,668.0,61.0,3.6,14.0,258.0,705.41,579.31
2016,11,12,8,45,705.0,65.5,3.65,14.5,305.5,755.38,615.52
2016,11,12,9,0,742.0,70.0,3.7,15.0,353.0,810.86,654.57
2016,11,12,9,15,520.5,128.5,3.65,15.5,338.0,685.14,556.96
2016,11,12,9,30,299.0,187.0,3.6,16.0,323.0,529.4,431.42
2016,11,12,9,45,563.0,135.5,3.55,16.5,419.5,753.68,604.83
2016,11,12,10,0,827.0,84.0,3.5,17.0,516.0,945.78,739.07
2016,11,12,10,15,840.0,86.0,3.4,17.5,548.0,961.83,745.0
2016,11,12,10,30,853.0,88.0,3.3,18.0,580.0,974.32,749.96
2016,11,12,10,45,859.5,90.0,3.2,18.5,604.5,976.73,748.08
2016,11,12,11,0,866.0,92.0,3.1,19.0,629.0,964.37,736.34
2016,11,12,11,15,872.0,93.0,3.0,19.0,645.5,957.85,730.36
2016,11,12,11,30,878.0,94.0,2.9,19.0,662.0,947.65,721.99
2016,11,12,11,45,884.0,93.0,2.85,19.5,671.5,931.47,708.78
2016,11,12,12,0,890.0,92.0,2.8,20.0,681.0,911.67,693.35
2016,11,12,12,15,890.0,92.0,2.7,20.0,681.5,884.2,673.77
2016,11,12,12,30,890.0,92.0,2.6,20.0,682.0,853.54,652.12
2016,11,12,12,45,886.5,92.0,2.55,20.5,674.0,817.01,625.62
2016,11,12,13,0,883.0,92.0,2.5,21.0,666.0,777.81,597.31
2016,11,12,13,15,877.5,91.0,2.45,21.0,650.0,733.63,566.55
2016,11,12,13,30,872.0,90.0,2.4,21.0,634.0,687.36,532.35
2016,11,12,13,45,861.5,89.5,2.4,21.0,609.5,636.58,493.92
2016,11,12,14,0,851.0,89.0,2.4,21.0,585.0,587.26,455.48
2016,11,12,14,15,425.5,55.5,2.4,20.5,303.5,283.91,224.06
2016,11,12,14,30,0.0,22.0,2.4,20.0,22.0,18.18,9.44
2016,11,12,14,45,78.0,114.0,2.4,20.0,150.5,132.5,102.93
2016,11,12,15,0,156.0,206.0,2.4,20.0,279.0,230.48,179.42
2016,11,12,15,15,148.0,188.0,2.3,20.0,251.5,200.12,154.07
2016,11,12,15,30,140.0,170.0,2.2,20.0,224.0,170.93,129.97
2016,11,12,15,45,131.5,148.5,2.1,20.0,194.5,140.29,104.97
2016,11,12,16,0,123.0,127.0,2.0,20.0,165.0,111.15,81.91
2016,11,12,16,15,108.5,105.5,1.75,19.5,134.5,83.33,61.75
2016,11,12,16,30,94.0,84.0,1.5,19.0,104.0,62.82,49.22
2016,11,12,16,45,72.5,62.5,1.3,18.5,75.0,47.58,35.58
2016,11,12,17,0,51.0,41.0,1.1,18.0,46.0,31.96,21.27
2016,11,12,17,15,25.5,20.5,1.1,17.5,23.0,16.58,2.78
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,106.0,17.5,1.2,11.0,28.0,120.28,0.0
2016,11,13,7,30,212.0,35.0,1.4,11.0,56.0,246.36,192.93
2016,11,13,7,45,292.5,50.0,1.65,11.5,97.5,332.78,275.55
2016,11,13,8,0,373.0,65.0,1.9,12.0,139.0,425.8,355.82
2016,11,13,8,15,440.0,72.0,1.8,12.5,183.0,500.56,416.36
2016,11,13,8,30,507.0,79.0,1.7,13.0,227.0,587.04,482.79
2016,11,13,8,45,511.0,95.0,1.6,14.0,266.0,622.94,506.7
2016,11,13,9,0,515.0,111.0,1.5,15.0,305.0,649.51,522.75
2016,11,13,9,15,629.0,102.0,1.4,15.5,367.5,763.78,602.58
2016,11,13,9,30,743.0,93.0,1.3,16.0,430.0,869.88,671.67
2016,11,13,9,45,614.5,136.5,1.25,17.0,431.5,804.34,620.32
2016,11,13,10,0,486.0,180.0,1.2,18.0,433.0,723.75,559.55
2016,11,13,10,15,650.0,142.5,1.1,18.5,502.5,849.28,644.54
2016,11,13,10,30,814.0,105.0,1.0,19.0,572.0,956.07,709.47
2016,11,13,10,45,604.0,179.5,0.95,19.5,534.5,835.67,625.4
2016,11,13,11,0,394.0,254.0,0.9,20.0,497.0,679.14,513.44
2016,11,13,11,15,620.5,182.5,0.9,20.0,577.0,835.16,625.21
2016,11,13,11,30,847.0,111.0,0.9,20.0,657.0,948.31,696.57
2016,11,13,11,45,707.5,163.5,0.95,20.5,624.0,863.9,639.25
2016,11,13,12,0,568.0,216.0,1.0,21.0,591.0,765.11,572.06
2016,11,13,12,15,707.5,166.0,1.05,21.0,633.0,820.41,612.75
2016,11,13,12,30,847.0,116.0,1.1,21.0,675.0,851.78,633.72
2016,11,13,12,45,718.5,160.0,1.15,21.5,630.0,766.03,575.07
2016,11,13,13,0,590.0,204.0,1.2,22.0,585.0,673.1,508.76
2016,11,13,13,15,552.5,210.5,1.2,22.0,561.0,622.71,473.16
2016,11,13,13,30,515.0,217.0,1.2,22.0,537.0,573.52,437.37
2016,11,13,13,45,666.0,161.5,1.3,22.0,558.5,590.72,451.44
2016,11,13,14,0,817.0,106.0,1.4,22.0,580.0,584.94,447.1
2016,11,13,14,15,803.0,103.5,1.4,22.0,548.5,528.92,403.47
2016,11,13,14,30,789.0,101.0,1.4,22.0,517.0,472.74,358.75
2016,11,13,14,45,749.0,104.5,1.4,22.0,476.5,410.5,308.32
2016,11,13,15,0,709.0,108.0,1.4,22.0,436.0,352.05,259.7
2016,11,13,15,15,680.0,103.0,1.35,21.5,393.0,292.81,209.85
2016,11,13,15,30,651.0,98.0,1.3,21.0,350.0,236.42,162.02
2016,11,13,15,45,602.0,93.0,1.3,21.0,302.5,179.85,115.95
2016,11,13,16,0,553.0,88.0,1.3,21.0,255.0,129.17,78.56
2016,11,13,16,15,492.5,78.5,1.2,20.5,207.5,80.48,50.6
2016,11,13,16,30,432.0,69.0,1.1,20.0,160.0,52.32,39.93
2016,11,13,16,45,338.5,55.5,1.0,19.5,115.0,42.4,30.96
2016,11,13,17,0,245.0,42.0,0.9,19.0,70.0,32.33,21.41
2016,11,13,17,15,122.5,21.0,0.95,18.5,35.0,16.3,1.81
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,132.0,17.5,2.1,12.5,30.0,137.47,0.0
2016,11,14,7,30,264.0,35.0,2.4,13.0,60.0,285.2,220.53
2016,11,14,7,45,366.0,47.0,2.7,13.5,105.0,385.9,317.79
2016,11,14,8,0,468.0,59.0,3.0,14.0,150.0,497.24,412.01
2016,11,14,8,15,531.0,67.5,3.05,14.5,198.5,577.36,477.0
2016,11,14,8,30,594.0,76.0,3.1,15.0,247.0,659.1,540.17
2016,11,14,8,45,641.0,81.0,3.2,16.0,294.5,723.16,586.36
2016,11,14,9,0,688.0,86.0,3.3,17.0,342.0,786.75,630.41
2016,11,14,9,15,717.0,90.0,3.3,17.5,386.0,831.07,659.65
2016,11,14,9,30,746.0,94.0,3.3,18.0,430.0,873.35,686.81
2016,11,14,9,45,770.0,96.5,3.3,19.0,469.0,899.63,700.79
2016,11,14,10,0,794.0,99.0,3.3,20.0,508.0,930.31,717.72
2016,11,14,10,15,808.0,101.0,3.25,20.5,540.0,947.31,725.96
2016,11,14,10,30,822.0,103.0,3.2,21.0,572.0,960.79,731.92
2016,11,14,10,45,834.5,104.0,3.2,21.5,597.5,967.96,734.07
2016,11,14,11,0,847.0,105.0,3.2,22.0,623.0,971.38,733.9
2016,11,14,11,15,853.0,106.0,3.15,22.5,640.0,964.75,726.74
2016,11,14,11,30,859.0,107.0,3.1,23.0,657.0,954.39,717.38
2016,11,14,11,45,878.5,99.5,3.05,23.5,669.0,932.78,700.65
2016,11,14,12,0,898.0,92.0,3.0,24.0,681.0,917.87,688.74
2016,11,14,12,15,898.0,92.0,2.9,24.0,681.5,890.32,669.35
2016,11,14,12,30,898.0,92.0,2.8,24.0,682.0,859.55,647.94
2016,11,14,12,45,896.0,91.5,2.75,24.5,674.0,823.55,622.11
2016,11,14,13,0,894.0,91.0,2.7,25.0,666.0,784.76,594.43
2016,11,14,13,15,888.5,90.0,2.65,25.0,650.0,740.31,563.89
2016,11,14,13,30,883.0,89.0,2.6,25.0,634.0,693.73,529.97
2016,11,14,13,45,875.5,87.5,2.55,25.0,610.0,643.47,492.21
2016,11,14,14,0,868.0,86.0,2.5,25.0,586.0,591.72,452.41
2016,11,14,14,15,856.0,84.0,2.4,25.0,555.0,537.62,409.57
2016,11,14,14,30,844.0,82.0,2.3,25.0,524.0,480.4,363.24
2016,11,14,14,45,827.0,79.0,2.25,25.0,486.5,419.94,313.34
2016,11,14,15,0,810.0,76.0,2.2,25.0,449.0,360.13,262.57
2016,11,14,15,15,786.0,73.0,2.0,24.5,406.0,299.2,210.4
2016,11,14,15,30,762.0,70.0,1.8,24.0,363.0,240.3,159.66
2016,11,14,15,45,729.5,65.0,1.65,24.0,316.5,180.49,109.91
2016,11,14,16,0,697.0,60.0,1.5,24.0,270.0,124.35,67.88
2016,11,14,16,15,643.0,54.5,1.35,23.0,221.0,70.81,38.56
2016,11,14,16,30,589.0,49.0,1.2,22.0,172.0,39.45,28.51
2016,11,14,16,45,503.0,40.5,1.05,21.5,124.5,32.97,22.63
2016,11,14,17,0,417.0,32.0,0.9,21.0,77.0,26.44,16.27
2016,11,14,17,15,208.5,16.0,0.95,20.5,38.5,12.95,0.0
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,15,7,15,225.5,12.5,2.5,12.0,33.0,165.72,0.0
2016,11,15,7,30,451.0,25.0,2.8,13.0,66.0,399.0,304.37
2016,11,15,7,45,548.0,32.0,3.15,14.0,114.0,500.55,407.19
2016,11,15,8,0,645.0,39.0,3.5,15.0,162.0,607.86,497.06
2016,11,15,8,15,701.0,43.5,3.3,15.5,212.5,681.99,555.67
2016,11,15,8,30,757.0,48.0,3.1,16.0,263.0,757.16,611.29
2016,11,15,8,45,792.5,51.0,2.95,16.5,312.0,802.57,642.15
2016,11,15,9,0,828.0,54.0,2.8,17.0,361.0,855.82,677.14
2016,11,15,9,15,852.0,56.5,2.6,18.0,405.5,895.98,699.54
2016,11,15,9,30,876.0,59.0,2.4,19.0,450.0,933.75,719.23
2016,11,15,9,45,893.0,61.0,2.25,20.0,489.5,961.21,731.53
2016,11,15,10,0,910.0,63.0,2.1,21.0,529.0,985.43,741.28
2016,11,15,10,15,921.5,64.0,2.0,21.5,561.5,999.37,746.01
2016,11,15,10,30,933.0,65.0,1.9,22.0,594.0,1009.6,748.41
2016,11,15,10,45,941.0,66.0,1.85,23.0,619.5,1012.54,745.41
2016,11,15,11,0,949.0,67.0,1.8,24.0,645.0,1011.55,740.13
2016,11,15,11,15,954.0,68.0,1.75,24.5,662.5,1003.67,732.12
2016,11,15,11,30,959.0,69.0,1.7,25.0,680.0,991.84,721.87
2016,11,15,11,45,957.5,71.5,1.65,25.5,688.5,971.91,706.69
2016,11,15,12,0,956.0,74.0,1.6,26.0,697.0,948.3,689.43
2016,11,15,12,15,956.0,74.0,1.55,26.0,697.5,919.52,670.36
2016,11,15,12,30,956.0,74.0,1.5,26.0,698.0,887.31,649.18
2016,11,15,12,45,953.0,73.5,1.5,26.5,690.0,848.86,623.3
2016,11,15,13,0,950.0,73.0,1.5,27.0,682.0,807.51,595.49
2016,11,15,13,15,945.0,72.5,1.45,27.0,665.5,762.01,565.41
2016,11,15,13,30,940.0,72.0,1.4,27.0,649.0,714.16,532.53
2016,11,15,13,45,932.0,71.0,1.35,27.0,625.0,661.77,494.49
2016,11,15,14,0,924.0,70.0,1.3,27.0,601.0,607.79,454.32
2016,11,15,14,15,912.0,69.0,1.25,27.0,569.0,550.37,410.48
2016,11,15,14,30,900.0,68.0,1.2,27.0,537.0,492.27,364.75
2016,11,15,14,45,883.5,66.0,1.15,27.0,498.5,430.95,315.22
2016,11,15,15,0,867.0,64.0,1.1,27.0,460.0,370.02,264.51
2016,11,15,15,15,844.0,61.5,1.0,26.5,416.5,307.41,211.86
2016,11,15,15,30,821.0,59.0,0.9,26.0,373.0,244.45,158.6
2016,11,15,15,45,786.5,55.5,0.85,26.0,325.0,182.25,107.59
2016,11,15,16,0,752.0,52.0,0.8,26.0,277.0,123.84,64.43
2016,11,15,16,15,699.5,47.5,0.75,25.5,226.5,67.86,34.09
2016,11,15,16,30,647.0,43.0,0.7,25.0,176.0,38.04,26.92
2016,11,15,16,45,557.5,36.0,0.65,24.5,127.5,32.09,21.56
2016,11,15,17,0,468.0,29.0,0.6,24.0,79.0,26.18,15.76
2016,11,15,17,15,234.0,14.5,0.7,23.5,39.5,12.77,0.0
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,210.0,13.0,2.05,13.0,31.5,155.25,0.0
2016,11,16,7,30,420.0,26.0,2.3,14.0,63.0,375.87,281.37
2016,11,16,7,45,519.5,34.0,2.55,15.0,110.5,479.89,387.76
2016,11,16,8,0,619.0,42.0,2.8,16.0,158.0,589.65,478.84
2016,11,16,8,15,677.0,47.0,2.75,16.5,208.5,665.67,538.92
2016,11,16,8,30,735.0,52.0,2.7,17.0,259.0,742.67,596.22
2016,11,16,8,45,771.0,56.0,2.7,18.0,307.5,799.01,634.56
2016,11,16,9,0,807.0,60.0,2.7,19.0,356.0,854.15,670.28
2016,11,16,9,15,832.0,63.0,2.55,19.5,401.0,895.85,695.23
2016,11,16,9,30,857.0,66.0,2.4,20.0,446.0,924.51,710.31
2016,11,16,9,45,873.5,68.5,2.25,21.0,485.0,951.76,722.63
2016,11,16,10,0,890.0,71.0,2.1,22.0,524.0,975.82,732.34
2016,11,16,10,15,902.5,72.5,2.5,22.5,556.5,991.17,743.61
2016,11,16,10,30,915.0,74.0,2.9,23.0,589.0,1002.89,752.19
2016,11,16,10,45,922.0,76.0,3.3,24.0,614.5,1006.06,753.37
2016,11,16,11,0,929.0,78.0,3.7,25.0,640.0,1005.35,751.81
2016,11,16,11,15,934.5,78.5,3.8,25.0,657.5,997.42,746.3
2016,11,16,11,30,940.0,79.0,3.9,25.0,675.0,985.62,738.4
2016,11,16,11,45,944.0,78.5,4.05,25.5,684.5,967.39,725.15
2016,11,16,12,0,948.0,78.0,4.2,26.0,694.0,945.4,709.5
2016,11,16,12,15,948.5,78.5,4.25,26.0,694.5,917.87,690.98
2016,11,16,12,30,949.0,79.0,4.3,26.0,695.0,886.89,670.15
2016,11,16,12,45,946.0,78.5,4.35,26.5,687.0,848.69,643.0
2016,11,16,13,0,943.0,78.0,4.4,27.0,679.0,807.61,613.83
2016,11,16,13,15,938.0,77.5,4.4,27.0,663.0,762.4,582.65
2016,11,16,13,30,933.0,77.0,4.4,27.0,647.0,714.87,548.36
2016,11,16,13,45,924.5,76.0,4.45,27.0,622.5,662.51,508.83
2016,11,16,14,0,916.0,75.0,4.5,27.0,598.0,608.62,467.16
2016,11,16,14,15,904.5,73.5,4.4,26.5,566.5,551.37,422.27
2016,11,16,14,30,893.0,72.0,4.3,26.0,535.0,493.42,375.41
2016,11,16,14,45,875.5,70.0,4.25,26.0,496.5,432.08,323.93
2016,11,16,15,0,858.0,68.0,4.2,26.0,458.0,371.26,271.53
2016,11,16,15,15,834.0,65.5,3.9,25.5,414.5,307.49,216.38
2016,11,16,15,30,810.0,63.0,3.6,25.0,371.0,246.4,163.2
2016,11,16,15,45,775.0,59.0,3.3,24.5,323.0,184.31,111.36
2016,11,16,16,0,740.0,55.0,3.0,24.0,275.0,126.1,67.54
2016,11,16,16,15,686.0,50.0,2.75,23.0,224.5,70.35,36.51
2016,11,16,16,30,632.0,45.0,2.5,22.0,174.0,39.75,28.73
2016,11,16,16,45,541.0,37.5,2.3,21.0,125.5,33.42,23.0
2016,11,16,17,0,450.0,30.0,2.1,20.0,77.0,27.12,16.76
2016,11,16,17,15,225.0,15.0,2.1,19.5,38.5,12.16,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,185.0,13.5,2.45,13.5,29.5,138.31,0.0
2016,11,17,7,30,370.0,27.0,2.8,14.0,59.0,351.2,259.21
2016,11,17,7,45,478.0,36.0,3.2,15.0,106.0,458.97,372.23
2016,11,17,8,0,586.0,45.0,3.6,16.0,153.0,574.18,468.94
2016,11,17,8,15,647.0,50.5,3.95,16.5,203.0,643.83,526.43
2016,11,17,8,30,708.0,56.0,4.3,17.0,253.0,723.42,588.75
2016,11,17,8,45,749.0,60.0,4.65,17.5,302.0,783.71,634.62
2016,11,17,9,0,790.0,64.0,5.0,18.0,351.0,843.0,678.39
2016,11,17,9,15,816.0,67.0,5.15,18.5,395.5,885.36,707.43
2016,11,17,9,30,842.0,70.0,5.3,19.0,440.0,925.29,734.2
2016,11,17,9,45,861.5,71.5,5.5,20.0,479.5,943.32,743.63
2016,11,17,10,0,881.0,73.0,5.7,21.0,519.0,968.82,758.45
2016,11,17,10,15,893.5,74.5,5.75,21.0,551.5,984.12,767.94
2016,11,17,10,30,906.0,76.0,5.8,21.0,584.0,995.83,775.05
2016,11,17,10,45,915.0,77.0,5.9,21.5,609.0,999.73,775.58
2016,11,17,11,0,924.0,78.0,6.0,22.0,634.0,999.79,773.62
2016,11,17,11,15,649.5,173.5,6.05,22.5,570.0,851.76,665.47
2016,11,17,11,30,375.0,269.0,6.1,23.0,506.0,657.78,515.95
2016,11,17,11,45,651.5,176.5,6.15,23.5,594.5,824.96,644.36
2016,11,17,12,0,928.0,84.0,6.2,24.0,683.0,934.15,720.82
2016,11,17,12,15,926.5,84.0,6.15,24.0,683.0,904.85,699.01
2016,11,17,12,30,925.0,84.0,6.1,24.0,683.0,872.32,675.65
2016,11,17,12,45,922.0,83.0,6.1,24.0,674.5,834.42,648.66
2016,11,17,13,0,919.0,82.0,6.1,24.0,666.0,793.74,619.59
2016,11,17,13,15,912.5,81.5,6.0,24.0,648.5,748.49,586.67
2016,11,17,13,30,906.0,81.0,5.9,24.0,631.0,701.11,550.64
2016,11,17,13,45,896.0,79.5,5.85,24.5,606.5,648.61,508.4
2016,11,17,14,0,886.0,78.0,5.8,25.0,582.0,594.81,464.43
2016,11,17,14,15,872.0,76.5,5.65,25.0,550.0,537.87,417.82
2016,11,17,14,30,858.0,75.0,5.5,25.0,518.0,480.56,369.8
2016,11,17,14,45,836.5,73.5,5.4,25.0,479.0,420.15,318.35
2016,11,17,15,0,815.0,72.0,5.3,25.0,440.0,359.97,266.0
2016,11,17,15,15,788.5,69.0,5.05,24.5,396.5,298.3,212.21
2016,11,17,15,30,762.0,66.0,4.8,24.0,353.0,238.92,160.24
2016,11,17,15,45,719.0,62.5,4.6,24.0,305.5,178.88,109.89
2016,11,17,16,0,676.0,59.0,4.4,24.0,258.0,123.74,68.25
2016,11,17,16,15,617.5,53.5,4.05,23.5,209.5,68.03,35.79
2016,11,17,16,30,559.0,48.0,3.7,23.0,161.0,38.58,27.58
2016,11,17,16,45,454.0,40.0,3.4,22.5,115.0,32.44,21.98
2016,11,17,17,0,349.0,32.0,3.1,22.0,69.0,26.36,15.89
2016,11,17,17,15,174.5,16.0,3.2,21.5,34.5,12.97,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,7,15,51.0,17.0,2.2,18.0,21.0,49.4,0.0
2016,11,18,7,30,102.0,34.0,2.5,18.0,42.0,150.85,105.12
2016,11,18,7,45,223.0,49.0,2.9,18.5,84.0,279.04,224.31
2016,11,18,8,0,344.0,64.0,3.3,19.0,126.0,400.8,327.97
2016,11,18,8,15,413.5,74.5,3.7,18.5,172.0,481.04,396.1
2016,11,18,8,30,483.0,85.0,4.1,18.0,218.0,564.95,464.82
2016,11,18,8,45,328.5,117.5,4.55,18.0,215.0,460.25,381.5
2016,11,18,9,0,174.0,150.0,5.0,18.0,212.0,346.9,286.86
2016,11,18,9,15,95.0,155.5,5.25,18.0,190.0,276.32,226.9
2016,11,18,9,30,16.0,161.0,5.5,18.0,168.0,167.31,134.33
2016,11,18,9,45,8.0,84.5,5.75,18.0,88.0,78.1,60.13
2016,11,18,10,0,0.0,8.0,6.0,18.0,8.0,6.6,0.0
2016,11,18,10,15,109.5,131.0,6.0,18.0,192.0,249.16,204.72
2016,11,18,10,30,219.0,254.0,6.0,18.0,376.0,502.0,407.17
2016,11,18,10,45,221.5,267.0,6.0,18.0,395.0,514.23,415.1
2016,11,18,11,0,224.0,280.0,6.0,18.0,414.0,525.4,422.92
2016,11,18,11,15,139.5,277.5,5.95,18.0,362.0,434.14,348.62
2016,11,18,11,30,55.0,275.0,5.9,18.0,310.0,325.92,260.36
2016,11,18,11,45,46.0,271.0,5.85,18.5,300.5,308.64,245.82
2016,11,18,12,0,37.0,267.0,5.8,19.0,291.0,292.09,231.79
2016,11,18,12,15,150.0,284.0,5.85,19.0,380.5,421.01,336.5
2016,11,18,12,30,263.0,301.0,5.9,19.0,470.0,540.34,430.72
2016,11,18,12,45,577.0,197.5,5.95,19.0,563.5,684.28,547.2
2016,11,18,13,0,891.0,94.0,6.0,19.0,657.0,785.44,626.05
2016,11,18,13,15,582.5,184.5,6.05,19.0,549.5,619.42,496.11
2016,11,18,13,30,274.0,275.0,6.1,19.0,442.0,458.0,365.99
2016,11,18,13,45,175.0,264.0,6.2,19.0,369.0,357.51,285.97
2016,11,18,14,0,76.0,253.0,6.3,19.0,296.0,269.39,214.72
2016,11,18,14,15,49.5,224.5,6.3,18.5,252.0,223.02,177.77
2016,11,18,14,30,23.0,196.0,6.3,18.0,208.0,175.64,139.67
2016,11,18,14,45,11.5,171.0,6.35,18.0,177.0,147.46,116.86
2016,11,18,15,0,0.0,146.0,6.4,18.0,146.0,121.09,95.52
2016,11,18,15,15,0.0,131.5,6.3,17.5,131.5,108.45,85.46
2016,11,18,15,30,0.0,117.0,6.2,17.0,117.0,95.96,75.38
2016,11,18,15,45,346.0,90.0,6.15,17.0,191.0,134.99,93.07
2016,11,18,16,0,692.0,63.0,6.1,17.0,265.0,126.79,72.11
2016,11,18,16,15,634.5,57.0,5.85,16.0,216.0,72.56,40.0
2016,11,18,16,30,577.0,51.0,5.6,15.0,167.0,41.18,30.86
2016,11,18,16,45,497.0,41.0,5.45,14.5,120.5,33.52,23.71
2016,11,18,17,0,417.0,31.0,5.3,14.0,74.0,25.72,15.91
2016,11,18,17,15,208.5,15.5,5.2,13.5,37.0,12.61,0.0
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,6.5,0.0,0.0,0.0
